Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,22,7,45,193.5,16.0,8.9,12.5,36.0,120.08,7.24
2017,1,22,8,0,387.0,32.0,9.1,13.0,72.0,246.92,191.29
2017,1,22,8,15,490.0,40.5,9.35,13.0,120.0,321.34,264.15
2017,1,22,8,30,593.0,49.0,9.6,13.0,168.0,401.67,337.12
2017,1,22,8,45,659.0,54.0,9.85,13.5,219.5,457.68,387.5
2017,1,22,9,0,725.0,59.0,10.1,14.0,271.0,519.71,440.96
2017,1,22,9,15,763.0,63.0,10.1,14.0,320.0,563.99,478.75
2017,1,22,9,30,801.0,67.0,10.1,14.0,369.0,607.27,514.68
2017,1,22,9,45,830.0,69.5,10.1,14.5,414.0,641.43,541.36
2017,1,22,10,0,859.0,72.0,10.1,15.0,459.0,673.53,565.73
2017,1,22,10,15,877.0,74.0,9.95,15.0,498.0,690.7,578.09
2017,1,22,10,30,895.0,76.0,9.8,15.0,537.0,709.59,591.66
2017,1,22,10,45,907.0,78.0,9.75,15.5,569.0,721.28,598.52
2017,1,22,11,0,919.0,80.0,9.7,16.0,601.0,729.7,602.87
2017,1,22,11,15,927.0,81.5,9.65,16.0,625.5,731.43,603.18
2017,1,22,11,30,935.0,83.0,9.6,16.0,650.0,729.71,600.95
2017,1,22,11,45,942.0,82.5,9.55,16.5,667.0,721.72,592.45
2017,1,22,12,0,949.0,82.0,9.5,17.0,684.0,710.28,580.96
2017,1,22,12,15,951.5,82.5,9.45,17.0,692.0,693.54,566.27
2017,1,22,12,30,954.0,83.0,9.4,17.0,700.0,673.5,548.8
2017,1,22,12,45,955.0,82.5,9.35,17.5,699.5,648.35,526.09
2017,1,22,13,0,956.0,82.0,9.3,18.0,699.0,620.15,500.72
2017,1,22,13,15,954.0,81.5,9.2,18.0,690.0,587.42,472.26
2017,1,22,13,30,952.0,81.0,9.1,18.0,681.0,552.05,441.19
2017,1,22,13,45,950.5,78.5,9.0,18.0,664.0,512.57,406.23
2017,1,22,14,0,949.0,76.0,8.9,18.0,647.0,470.78,368.65
2017,1,22,14,15,941.5,75.0,8.7,18.0,622.0,425.94,327.79
2017,1,22,14,30,934.0,74.0,8.5,18.0,597.0,379.59,284.99
2017,1,22,14,45,926.0,71.0,8.35,18.0,564.5,330.08,239.14
2017,1,22,15,0,918.0,68.0,8.2,18.0,532.0,279.6,192.39
2017,1,22,15,15,901.0,66.0,7.9,17.5,492.5,227.5,145.83
2017,1,22,15,30,884.0,64.0,7.6,17.0,453.0,175.72,102.21
2017,1,22,15,45,862.5,60.5,7.3,17.0,408.0,122.92,63.73
2017,1,22,16,0,841.0,57.0,7.0,17.0,363.0,71.43,37.79
2017,1,22,16,15,804.5,53.5,6.55,16.5,313.5,38.99,29.01
2017,1,22,16,30,768.0,50.0,6.1,16.0,264.0,37.57,27.81
2017,1,22,16,45,710.0,45.0,5.65,15.5,212.5,34.82,25.33
2017,1,22,17,0,652.0,40.0,5.2,15.0,161.0,32.06,22.69
2017,1,22,17,15,548.5,32.5,5.0,14.5,112.5,26.85,17.67
2017,1,22,17,30,445.0,25.0,4.8,14.0,64.0,21.53,11.34
2017,1,22,17,45,222.5,12.5,4.6,13.5,32.0,11.91,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,23,7,45,243.0,13.5,1.75,9.0,39.0,136.51,18.71
2017,1,23,8,0,486.0,27.0,1.9,10.0,78.0,283.56,220.31
2017,1,23,8,15,577.5,34.0,1.7,10.5,127.0,354.77,288.52
2017,1,23,8,30,669.0,41.0,1.5,11.0,176.0,430.68,353.87
2017,1,23,8,45,714.0,47.0,1.3,11.5,226.5,482.57,396.81
2017,1,23,9,0,759.0,53.0,1.1,12.0,277.0,534.76,437.23
2017,1,23,9,15,794.5,56.5,0.95,13.0,325.5,577.76,467.75
2017,1,23,9,30,830.0,60.0,0.8,14.0,374.0,619.64,495.56
2017,1,23,9,45,855.0,62.5,0.65,15.0,419.0,647.18,511.48
2017,1,23,10,0,880.0,65.0,0.5,16.0,464.0,677.23,527.63
2017,1,23,10,15,897.0,67.0,0.9,16.5,503.0,698.72,545.47
2017,1,23,10,30,914.0,69.0,1.3,17.0,542.0,717.31,560.6
2017,1,23,10,45,926.5,70.5,1.7,17.5,574.0,729.06,570.26
2017,1,23,11,0,939.0,72.0,2.1,18.0,606.0,737.5,577.15
2017,1,23,11,15,947.0,73.0,2.3,18.0,631.0,738.82,578.47
2017,1,23,11,30,955.0,74.0,2.5,18.0,656.0,736.64,577.37
2017,1,23,11,45,961.5,73.5,2.75,18.5,672.5,728.28,571.05
2017,1,23,12,0,968.0,73.0,3.0,19.0,689.0,716.42,561.6
2017,1,23,12,15,970.0,73.5,3.15,19.0,696.5,699.21,548.35
2017,1,23,12,30,972.0,74.0,3.3,19.0,704.0,678.65,532.37
2017,1,23,12,45,971.0,74.0,3.5,19.5,703.5,652.52,511.11
2017,1,23,13,0,970.0,74.0,3.7,20.0,703.0,623.39,487.18
2017,1,23,13,15,967.0,73.5,3.75,20.0,693.5,589.81,459.9
2017,1,23,13,30,964.0,73.0,3.8,20.0,684.0,553.62,430.02
2017,1,23,13,45,958.0,72.5,3.9,20.5,666.0,513.59,395.79
2017,1,23,14,0,952.0,72.0,4.0,21.0,648.0,471.52,359.22
2017,1,23,14,15,943.5,71.0,3.85,21.0,622.0,426.2,319.67
2017,1,23,14,30,935.0,70.0,3.7,21.0,596.0,379.45,278.19
2017,1,23,14,45,920.0,69.0,3.6,21.0,562.5,329.62,233.82
2017,1,23,15,0,905.0,68.0,3.5,21.0,529.0,279.42,188.96
2017,1,23,15,15,887.5,66.0,3.1,20.5,489.5,227.78,143.95
2017,1,23,15,30,870.0,64.0,2.7,20.0,450.0,176.54,101.6
2017,1,23,15,45,845.5,61.5,2.3,19.5,405.0,124.9,64.59
2017,1,23,16,0,821.0,59.0,1.9,19.0,360.0,69.34,34.74
2017,1,23,16,15,784.5,55.0,1.75,18.0,311.0,40.03,29.77
2017,1,23,16,30,748.0,51.0,1.6,17.0,262.0,38.24,28.33
2017,1,23,16,45,690.5,46.0,1.5,16.0,211.0,35.53,25.96
2017,1,23,17,0,633.0,41.0,1.4,15.0,160.0,32.82,23.43
2017,1,23,17,15,531.5,33.5,1.45,14.5,112.0,27.66,18.47
2017,1,23,17,30,430.0,26.0,1.5,14.0,64.0,22.4,12.36
2017,1,23,17,45,215.0,13.0,1.55,13.5,32.0,12.39,0.0
2017,1,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,7,45,131.0,18.0,3.55,11.0,32.0,94.31,17.15
2017,1,24,8,0,262.0,36.0,3.9,12.0,64.0,192.84,149.52
2017,1,24,8,15,326.5,51.0,4.0,12.5,105.0,250.52,204.5
2017,1,24,8,30,391.0,66.0,4.1,13.0,146.0,312.09,259.12
2017,1,24,8,45,446.5,74.5,4.2,14.0,189.0,363.17,303.03
2017,1,24,9,0,502.0,83.0,4.3,15.0,232.0,420.57,350.29
2017,1,24,9,15,634.0,77.5,4.65,16.0,297.5,507.53,420.99
2017,1,24,9,30,766.0,72.0,5.0,17.0,363.0,594.79,490.0
2017,1,24,9,45,791.5,75.0,5.4,18.0,406.5,626.92,513.72
2017,1,24,10,0,817.0,78.0,5.8,19.0,450.0,656.95,535.45
2017,1,24,10,15,835.0,80.5,5.85,19.5,488.0,678.86,550.28
2017,1,24,10,30,853.0,83.0,5.9,20.0,526.0,698.0,562.65
2017,1,24,10,45,865.0,85.0,6.0,20.5,557.5,709.38,569.28
2017,1,24,11,0,877.0,87.0,6.1,21.0,589.0,713.76,570.73
2017,1,24,11,15,885.5,88.5,6.1,21.5,613.5,716.03,570.41
2017,1,24,11,30,894.0,90.0,6.1,22.0,638.0,714.99,567.76
2017,1,24,11,45,912.5,85.0,6.15,22.5,656.5,710.53,562.66
2017,1,24,12,0,931.0,80.0,6.2,23.0,675.0,702.51,554.71
2017,1,24,12,15,933.0,80.5,6.15,23.0,683.0,685.89,540.76
2017,1,24,12,30,935.0,81.0,6.1,23.0,691.0,666.03,524.24
2017,1,24,12,45,934.5,81.0,6.1,23.5,690.5,641.03,502.77
2017,1,24,13,0,934.0,81.0,6.1,24.0,690.0,613.09,478.84
2017,1,24,13,15,931.5,81.0,6.0,24.0,681.0,581.27,452.31
2017,1,24,13,30,929.0,81.0,5.9,24.0,672.0,546.88,423.33
2017,1,24,13,45,922.5,80.5,5.8,24.0,654.5,507.76,390.17
2017,1,24,14,0,916.0,80.0,5.7,24.0,637.0,466.72,354.81
2017,1,24,14,15,908.0,78.5,5.5,24.0,612.0,422.47,316.13
2017,1,24,14,30,900.0,77.0,5.3,24.0,587.0,376.85,275.66
2017,1,24,14,45,890.0,75.0,5.15,24.0,555.0,329.04,232.98
2017,1,24,15,0,880.0,73.0,5.0,24.0,523.0,280.47,189.51
2017,1,24,15,15,862.5,70.5,4.6,23.5,484.5,229.48,145.28
2017,1,24,15,30,845.0,68.0,4.2,23.0,446.0,173.73,99.43
2017,1,24,15,45,816.0,66.5,3.85,23.0,401.0,123.46,63.31
2017,1,24,16,0,787.0,65.0,3.5,23.0,356.0,75.44,38.71
2017,1,24,16,15,749.0,61.0,3.2,22.0,307.5,44.72,33.3
2017,1,24,16,30,711.0,57.0,2.9,21.0,259.0,43.16,32.11
2017,1,24,16,45,645.0,52.0,2.65,20.5,208.5,40.69,29.92
2017,1,24,17,0,579.0,47.0,2.4,20.0,158.0,34.94,24.74
2017,1,24,17,15,475.5,38.0,2.4,19.5,111.0,29.15,19.33
2017,1,24,17,30,372.0,29.0,2.4,19.0,64.0,23.15,12.86
2017,1,24,17,45,186.0,14.5,2.45,18.5,32.0,11.46,0.0
2017,1,24,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,25,7,45,224.5,15.5,4.25,10.5,39.5,135.34,35.39
2017,1,25,8,0,449.0,31.0,4.4,11.0,79.0,278.02,218.24
2017,1,25,8,15,545.0,38.5,4.6,11.5,128.5,345.66,284.16
2017,1,25,8,30,641.0,46.0,4.8,12.0,178.0,424.38,354.15
2017,1,25,8,45,543.5,69.0,5.0,12.5,201.5,417.53,350.79
2017,1,25,9,0,446.0,92.0,5.2,13.0,225.0,394.91,332.57
2017,1,25,9,15,542.5,91.0,5.3,13.0,279.5,467.33,393.58
2017,1,25,9,30,639.0,90.0,5.4,13.0,334.0,538.53,452.15
2017,1,25,9,45,685.5,90.0,5.5,13.5,379.5,578.64,483.47
2017,1,25,10,0,732.0,90.0,5.6,14.0,425.0,617.65,513.37
2017,1,25,10,15,818.0,82.5,5.6,14.0,486.0,671.94,555.81
2017,1,25,10,30,904.0,75.0,5.6,14.0,547.0,722.76,593.84
2017,1,25,10,45,915.0,77.0,5.65,14.5,579.5,734.08,600.17
2017,1,25,11,0,926.0,79.0,5.7,15.0,612.0,742.09,604.21
2017,1,25,11,15,748.0,138.5,5.65,15.0,581.0,681.8,554.67
2017,1,25,11,30,570.0,198.0,5.6,15.0,550.0,607.59,493.25
2017,1,25,11,45,615.5,189.0,5.6,15.5,577.5,622.54,503.83
2017,1,25,12,0,661.0,180.0,5.6,16.0,605.0,631.21,509.11
2017,1,25,12,15,510.5,234.5,5.55,16.0,565.0,568.67,457.2
2017,1,25,12,30,360.0,289.0,5.5,16.0,525.0,507.33,406.41
2017,1,25,12,45,318.5,297.5,5.5,16.5,506.5,477.17,381.08
2017,1,25,13,0,277.0,306.0,5.5,17.0,488.0,447.85,356.42
2017,1,25,13,15,209.0,307.0,5.45,17.0,443.5,397.26,315.75
2017,1,25,13,30,141.0,308.0,5.4,17.0,399.0,352.66,279.89
2017,1,25,13,45,415.0,232.5,5.4,17.5,489.0,405.88,321.05
2017,1,25,14,0,689.0,157.0,5.4,18.0,579.0,437.39,341.63
2017,1,25,14,15,574.5,186.0,5.1,17.5,528.5,385.26,298.6
2017,1,25,14,30,460.0,215.0,4.8,17.0,478.0,341.25,262.86
2017,1,25,14,45,386.5,217.0,4.55,17.0,429.0,298.16,227.54
2017,1,25,15,0,313.0,219.0,4.3,17.0,380.0,258.76,196.02
2017,1,25,15,15,203.0,207.5,4.05,16.5,309.0,212.32,161.72
2017,1,25,15,30,93.0,196.0,3.8,16.0,238.0,177.45,138.12
2017,1,25,15,45,89.0,177.5,3.6,16.0,214.5,154.7,120.25
2017,1,25,16,0,85.0,159.0,3.4,16.0,191.0,132.39,103.63
2017,1,25,16,15,80.0,138.0,3.3,15.0,165.0,111.5,93.2
2017,1,25,16,30,75.0,117.0,3.2,14.0,139.0,95.83,79.8
2017,1,25,16,45,65.5,96.0,3.15,13.5,112.5,79.76,65.56
2017,1,25,17,0,56.0,75.0,3.1,13.0,86.0,63.3,50.67
2017,1,25,17,15,39.0,54.0,3.05,12.5,60.5,46.47,35.17
2017,1,25,17,30,22.0,33.0,3.0,12.0,35.0,29.24,18.58
2017,1,25,17,45,11.0,16.5,3.0,12.0,17.5,15.06,0.0
2017,1,25,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,16.5,2.65,4.5,16.5,15.32,0.09
2017,1,26,8,0,0.0,33.0,2.9,5.0,33.0,32.91,21.88
2017,1,26,8,15,1.0,53.0,3.05,5.5,53.5,54.77,41.79
2017,1,26,8,30,2.0,73.0,3.2,6.0,74.0,75.75,60.59
2017,1,26,8,45,8.5,92.0,3.35,7.0,95.0,98.27,80.38
2017,1,26,9,0,15.0,111.0,3.5,8.0,116.0,120.94,99.88
2017,1,26,9,15,64.0,137.5,3.65,8.5,161.5,187.87,157.82
2017,1,26,9,30,113.0,164.0,3.8,9.0,207.0,258.3,217.38
2017,1,26,9,45,113.0,184.0,4.0,9.5,231.5,279.65,234.14
2017,1,26,10,0,113.0,204.0,4.2,10.0,256.0,300.31,250.22
2017,1,26,10,15,517.0,139.0,4.1,10.0,407.0,525.88,440.57
2017,1,26,10,30,921.0,74.0,4.0,10.0,558.0,736.36,606.83
2017,1,26,10,45,932.5,75.5,3.9,10.5,590.5,747.62,611.28
2017,1,26,11,0,944.0,77.0,3.8,11.0,623.0,755.53,614.54
2017,1,26,11,15,952.0,78.5,3.65,11.0,648.0,757.51,614.37
2017,1,26,11,30,960.0,80.0,3.5,11.0,673.0,755.93,611.69
2017,1,26,11,45,964.0,81.0,3.4,11.0,690.0,747.49,604.26
2017,1,26,12,0,968.0,82.0,3.3,11.0,707.0,735.52,594.04
2017,1,26,12,15,970.5,82.5,3.15,11.0,715.5,718.58,579.28
2017,1,26,12,30,973.0,83.0,3.0,11.0,724.0,698.24,561.84
2017,1,26,12,45,973.0,83.0,2.95,11.5,723.5,672.58,539.65
2017,1,26,13,0,973.0,83.0,2.9,12.0,723.0,643.82,514.86
2017,1,26,13,15,970.0,82.5,2.85,12.0,713.5,609.98,486.76
2017,1,26,13,30,967.0,82.0,2.8,12.0,704.0,573.51,456.05
2017,1,26,13,45,961.5,81.0,2.75,12.0,686.0,532.91,421.46
2017,1,26,14,0,956.0,80.0,2.7,12.0,668.0,490.21,384.38
2017,1,26,14,15,947.0,79.0,2.65,12.0,642.0,444.25,343.82
2017,1,26,14,30,938.0,78.0,2.6,12.0,616.0,396.88,301.18
2017,1,26,14,45,924.5,76.5,2.6,12.0,582.0,346.56,255.52
2017,1,26,15,0,911.0,75.0,2.6,12.0,548.0,295.71,208.96
2017,1,26,15,15,893.0,72.5,2.5,12.0,507.5,242.85,161.27
2017,1,26,15,30,875.0,70.0,2.4,12.0,467.0,190.43,116.02
2017,1,26,15,45,849.0,67.5,2.3,12.0,421.0,132.56,71.48
2017,1,26,16,0,823.0,65.0,2.2,12.0,375.0,81.78,42.65
2017,1,26,16,15,786.0,61.0,1.9,11.0,325.0,44.54,34.73
2017,1,26,16,30,749.0,57.0,1.6,10.0,275.0,42.95,33.49
2017,1,26,16,45,689.5,51.5,1.3,9.5,223.0,40.01,30.82
2017,1,26,17,0,630.0,46.0,1.0,9.0,171.0,37.06,27.99
2017,1,26,17,15,531.5,38.0,1.05,8.5,122.0,31.62,22.67
2017,1,26,17,30,433.0,30.0,1.1,8.0,73.0,23.83,14.62
2017,1,26,17,45,216.5,15.0,1.15,7.5,36.5,11.74,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,194.5,18.0,3.2,3.0,39.5,127.5,49.11
2017,1,27,8,0,389.0,36.0,3.4,4.0,79.0,256.59,207.59
2017,1,27,8,15,484.5,45.5,3.35,4.5,127.5,330.2,277.93
2017,1,27,8,30,580.0,55.0,3.3,5.0,176.0,409.05,348.46
2017,1,27,8,45,303.0,85.0,3.3,6.0,149.5,296.22,253.55
2017,1,27,9,0,26.0,115.0,3.3,7.0,123.0,139.95,116.54
2017,1,27,9,15,64.0,139.5,3.7,7.5,163.5,190.36,160.48
2017,1,27,9,30,102.0,164.0,4.1,8.0,204.0,251.28,212.19
2017,1,27,9,45,98.5,185.5,4.5,9.0,227.5,262.32,220.18
2017,1,27,10,0,95.0,207.0,4.9,10.0,251.0,282.14,235.32
2017,1,27,10,15,281.5,203.0,4.8,10.0,348.5,424.04,355.03
2017,1,27,10,30,468.0,199.0,4.7,10.0,446.0,559.13,465.0
2017,1,27,10,45,485.0,203.0,4.6,10.5,472.5,573.69,474.05
2017,1,27,11,0,502.0,207.0,4.5,11.0,499.0,586.35,481.98
2017,1,27,11,15,315.0,251.0,4.35,11.0,437.0,486.61,398.77
2017,1,27,11,30,128.0,295.0,4.2,11.0,375.0,388.14,315.9
2017,1,27,11,45,166.5,303.0,4.1,11.5,410.0,417.4,338.95
2017,1,27,12,0,205.0,311.0,4.0,12.0,445.0,444.9,359.83
2017,1,27,12,15,234.0,311.5,3.95,12.0,465.5,456.72,368.87
2017,1,27,12,30,263.0,312.0,3.9,12.0,486.0,470.79,379.54
2017,1,27,12,45,256.0,313.0,3.85,12.5,482.5,456.22,366.67
2017,1,27,13,0,249.0,314.0,3.8,13.0,479.0,438.76,351.71
2017,1,27,13,15,150.5,299.0,3.7,13.0,398.5,359.76,288.41
2017,1,27,13,30,52.0,284.0,3.6,13.0,318.0,286.69,229.66
2017,1,27,13,45,119.5,289.0,3.55,13.0,364.0,318.03,254.85
2017,1,27,14,0,187.0,294.0,3.5,13.0,410.0,342.96,273.79
2017,1,27,14,15,168.0,282.0,3.45,12.5,383.5,313.5,250.17
2017,1,27,14,30,149.0,270.0,3.4,12.0,357.0,285.45,227.77
2017,1,27,14,45,455.0,197.5,3.4,12.0,440.0,302.93,233.68
2017,1,27,15,0,761.0,125.0,3.4,12.0,523.0,295.05,214.31
2017,1,27,15,15,429.5,162.5,3.3,12.0,384.0,216.91,159.01
2017,1,27,15,30,98.0,200.0,3.2,12.0,245.0,182.19,143.74
2017,1,27,15,45,88.5,183.0,3.15,12.0,220.5,159.55,125.95
2017,1,27,16,0,79.0,166.0,3.1,12.0,196.0,137.82,109.64
2017,1,27,16,15,72.5,144.5,2.7,11.0,169.0,115.88,98.44
2017,1,27,16,30,66.0,123.0,2.3,10.0,142.0,99.98,84.7
2017,1,27,16,45,55.5,100.5,1.95,9.5,115.0,83.03,69.53
2017,1,27,17,0,45.0,78.0,1.6,9.0,88.0,65.64,53.65
2017,1,27,17,15,27.5,56.5,1.55,8.5,62.0,48.5,37.71
2017,1,27,17,30,10.0,35.0,1.5,8.0,36.0,30.95,20.84
2017,1,27,17,45,5.0,17.5,1.45,7.5,18.0,16.13,0.0
2017,1,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,7,45,141.5,19.5,3.2,4.5,35.5,103.94,44.06
2017,1,28,8,0,283.0,39.0,3.4,5.0,71.0,209.24,168.96
2017,1,28,8,15,350.5,53.5,3.55,5.5,114.0,269.25,226.36
2017,1,28,8,30,418.0,68.0,3.7,6.0,157.0,333.42,284.32
2017,1,28,8,45,491.5,72.0,3.9,7.0,203.0,395.05,338.0
2017,1,28,9,0,565.0,76.0,4.1,8.0,249.0,457.06,390.28
2017,1,28,9,15,579.0,89.0,4.1,8.5,291.0,493.2,419.36
2017,1,28,9,30,593.0,102.0,4.1,9.0,333.0,527.67,446.14
2017,1,28,9,45,741.5,87.5,4.2,10.0,410.0,619.8,519.36
2017,1,28,10,0,890.0,73.0,4.3,11.0,487.0,706.75,585.2
2017,1,28,10,15,908.0,75.0,4.2,11.5,528.0,729.45,599.05
2017,1,28,10,30,926.0,77.0,4.1,12.0,569.0,749.22,610.95
2017,1,28,10,45,945.0,76.5,4.05,12.5,604.0,763.71,619.16
2017,1,28,11,0,964.0,76.0,4.0,13.0,639.0,774.87,624.94
2017,1,28,11,15,972.5,77.0,3.95,13.0,665.0,776.72,625.06
2017,1,28,11,30,981.0,78.0,3.9,13.0,691.0,774.95,622.69
2017,1,28,11,45,988.0,78.0,3.85,13.5,709.0,767.4,615.06
2017,1,28,12,0,995.0,78.0,3.8,14.0,727.0,756.18,604.95
2017,1,28,12,15,998.0,78.5,3.75,14.0,736.0,739.19,591.0
2017,1,28,12,30,1001.0,79.0,3.7,14.0,745.0,718.69,574.03
2017,1,28,12,45,1003.0,78.0,3.7,14.0,745.0,692.63,552.9
2017,1,28,13,0,1005.0,77.0,3.7,14.0,745.0,663.29,528.92
2017,1,28,13,15,1002.0,76.5,3.7,14.0,735.5,628.51,500.31
2017,1,28,13,30,999.0,76.0,3.7,14.0,726.0,590.99,468.97
2017,1,28,13,45,995.0,75.0,3.75,14.0,708.0,549.95,434.27
2017,1,28,14,0,991.0,74.0,3.8,14.0,690.0,506.6,396.82
2017,1,28,14,15,982.5,73.0,3.75,14.0,664.0,459.34,355.16
2017,1,28,14,30,974.0,72.0,3.7,14.0,638.0,410.55,311.29
2017,1,28,14,45,960.0,71.5,3.7,14.0,603.5,359.21,264.65
2017,1,28,15,0,946.0,71.0,3.7,14.0,569.0,307.29,217.05
2017,1,28,15,15,929.5,68.5,3.5,13.5,528.0,252.87,168.06
2017,1,28,15,30,913.0,66.0,3.3,13.0,487.0,198.68,121.05
2017,1,28,15,45,889.5,63.5,3.1,13.0,440.5,144.25,78.64
2017,1,28,16,0,866.0,61.0,2.9,13.0,394.0,91.26,47.11
2017,1,28,16,15,831.0,57.5,2.5,12.0,343.0,41.55,31.88
2017,1,28,16,30,796.0,54.0,2.1,11.0,292.0,40.24,30.89
2017,1,28,16,45,742.0,49.0,1.75,10.0,238.5,37.62,28.59
2017,1,28,17,0,688.0,44.0,1.4,9.0,185.0,34.99,26.14
2017,1,28,17,15,594.5,36.5,1.4,8.5,133.5,29.92,21.22
2017,1,28,17,30,501.0,29.0,1.4,8.0,82.0,24.74,15.69
2017,1,28,17,45,250.5,14.5,1.4,7.5,41.0,12.05,0.0
2017,1,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,29,7,45,260.0,15.0,3.85,4.0,44.5,151.82,73.87
2017,1,29,8,0,520.0,30.0,4.0,5.0,89.0,310.34,252.26
2017,1,29,8,15,608.0,36.5,3.85,6.0,140.5,382.3,320.85
2017,1,29,8,30,696.0,43.0,3.7,7.0,192.0,458.46,388.16
2017,1,29,8,45,749.5,46.5,3.55,8.0,244.5,514.15,435.57
2017,1,29,9,0,803.0,50.0,3.4,9.0,297.0,565.81,477.32
2017,1,29,9,15,835.5,53.0,3.45,10.0,347.0,608.12,510.01
2017,1,29,9,30,868.0,56.0,3.5,11.0,397.0,649.28,540.29
2017,1,29,9,45,890.5,58.5,3.55,12.0,442.5,681.39,561.75
2017,1,29,10,0,913.0,61.0,3.6,13.0,488.0,711.14,580.96
2017,1,29,10,15,928.5,62.5,3.8,13.5,528.0,732.1,594.9
2017,1,29,10,30,944.0,64.0,4.0,14.0,568.0,750.02,606.53
2017,1,29,10,45,954.0,66.0,4.25,15.0,601.0,761.32,612.35
2017,1,29,11,0,964.0,68.0,4.5,16.0,634.0,769.15,616.07
2017,1,29,11,15,971.5,69.0,4.45,16.5,659.5,770.5,614.59
2017,1,29,11,30,979.0,70.0,4.4,17.0,685.0,768.24,610.63
2017,1,29,11,45,980.5,72.5,4.4,17.5,702.0,759.76,602.57
2017,1,29,12,0,982.0,75.0,4.4,18.0,719.0,747.7,592.08
2017,1,29,12,15,984.5,75.0,4.35,18.0,727.5,730.17,578.06
2017,1,29,12,30,987.0,75.0,4.3,18.0,736.0,709.2,560.86
2017,1,29,12,45,985.5,76.0,4.25,18.0,735.5,683.42,539.81
2017,1,29,13,0,984.0,77.0,4.2,18.0,735.0,654.53,516.23
2017,1,29,13,15,981.5,76.5,4.1,18.0,725.5,620.66,488.36
2017,1,29,13,30,979.0,76.0,4.0,18.0,716.0,584.07,457.87
2017,1,29,13,45,973.0,75.5,3.95,18.5,698.0,543.23,422.79
2017,1,29,14,0,967.0,75.0,3.9,19.0,680.0,500.28,385.38
2017,1,29,14,15,958.5,74.0,3.75,18.5,654.5,453.96,345.8
2017,1,29,14,30,950.0,73.0,3.6,18.0,629.0,406.16,304.0
2017,1,29,14,45,932.0,74.0,3.5,18.0,594.5,355.89,259.06
2017,1,29,15,0,914.0,75.0,3.4,18.0,560.0,305.43,213.55
2017,1,29,15,15,897.0,73.0,3.0,17.5,519.5,252.75,166.77
2017,1,29,15,30,880.0,71.0,2.6,17.0,479.0,200.38,121.91
2017,1,29,15,45,856.5,68.0,2.2,17.0,433.5,141.64,76.21
2017,1,29,16,0,833.0,65.0,1.8,17.0,388.0,89.77,44.99
2017,1,29,16,15,797.5,61.0,1.65,16.0,337.5,44.13,33.63
2017,1,29,16,30,762.0,57.0,1.5,15.0,287.0,42.54,32.43
2017,1,29,16,45,708.0,51.5,1.4,14.0,235.0,39.6,29.89
2017,1,29,17,0,654.0,46.0,1.3,13.0,183.0,36.62,27.17
2017,1,29,17,15,560.5,38.5,1.3,12.5,132.5,31.65,22.4
2017,1,29,17,30,467.0,31.0,1.3,12.0,82.0,26.6,17.1
2017,1,29,17,45,233.5,15.5,1.35,11.5,41.0,11.93,0.0
2017,1,29,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,268.0,15.0,3.2,9.0,46.0,156.55,81.14
2017,1,30,8,0,536.0,30.0,3.5,10.0,92.0,319.65,255.57
2017,1,30,8,15,622.5,36.5,3.35,10.5,144.0,391.61,323.06
2017,1,30,8,30,709.0,43.0,3.2,11.0,196.0,467.71,389.49
2017,1,30,8,45,760.0,47.0,3.05,12.0,249.0,523.14,435.51
2017,1,30,9,0,811.0,51.0,2.9,13.0,302.0,574.4,475.8
2017,1,30,9,15,844.0,54.0,2.65,14.0,353.0,617.38,507.01
2017,1,30,9,30,877.0,57.0,2.4,15.0,404.0,659.18,535.26
2017,1,30,9,45,899.5,59.0,2.2,16.0,450.0,690.94,554.21
2017,1,30,10,0,922.0,61.0,2.0,17.0,496.0,720.34,570.68
2017,1,30,10,15,937.5,63.0,2.15,18.0,536.5,742.1,583.64
2017,1,30,10,30,953.0,65.0,2.3,19.0,577.0,760.75,594.3
2017,1,30,10,45,964.0,66.0,2.45,20.0,610.0,771.71,599.46
2017,1,30,11,0,975.0,67.0,2.6,21.0,643.0,779.2,602.24
2017,1,30,11,15,982.5,68.0,2.6,21.5,668.5,780.59,601.05
2017,1,30,11,30,990.0,69.0,2.6,22.0,694.0,778.32,597.49
2017,1,30,11,45,994.5,69.5,2.65,22.5,711.0,769.71,589.97
2017,1,30,12,0,999.0,70.0,2.7,23.0,728.0,757.45,580.08
2017,1,30,12,15,1001.0,70.5,2.75,23.0,736.5,739.9,567.59
2017,1,30,12,30,1003.0,71.0,2.8,23.0,745.0,718.86,551.53
2017,1,30,12,45,1002.5,71.0,2.85,23.0,744.5,692.35,531.29
2017,1,30,13,0,1002.0,71.0,2.9,23.0,744.0,662.65,508.37
2017,1,30,13,15,999.0,70.5,2.9,23.0,735.0,628.01,481.17
2017,1,30,13,30,996.0,70.0,2.9,23.0,726.0,590.63,451.36
2017,1,30,13,45,990.0,70.0,2.9,23.0,708.0,549.69,418.16
2017,1,30,14,0,984.0,70.0,2.9,23.0,690.0,506.57,382.45
2017,1,30,14,15,976.0,69.0,2.85,23.0,664.0,459.74,342.92
2017,1,30,14,30,968.0,68.0,2.8,23.0,638.0,411.36,301.2
2017,1,30,14,45,951.5,69.0,2.75,23.0,603.5,360.72,257.01
2017,1,30,15,0,935.0,70.0,2.7,23.0,569.0,309.71,212.01
2017,1,30,15,15,918.5,68.0,2.45,22.5,528.5,256.08,165.37
2017,1,30,15,30,902.0,66.0,2.2,22.0,488.0,202.68,120.41
2017,1,30,15,45,877.5,63.5,1.95,21.5,441.5,148.48,79.19
2017,1,30,16,0,853.0,61.0,1.7,21.0,395.0,95.84,47.68
2017,1,30,16,15,818.5,57.5,1.65,19.5,344.5,41.25,30.6
2017,1,30,16,30,784.0,54.0,1.6,18.0,294.0,39.94,29.72
2017,1,30,16,45,729.5,49.5,1.6,17.0,241.0,37.75,27.87
2017,1,30,17,0,675.0,45.0,1.6,16.0,188.0,35.59,25.91
2017,1,30,17,15,584.5,37.5,1.65,15.0,137.0,30.57,21.22
2017,1,30,17,30,494.0,30.0,1.7,14.0,86.0,25.43,16.04
2017,1,30,17,45,247.0,15.0,1.8,13.5,43.0,12.35,0.19
2017,1,30,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,31,7,45,257.5,16.0,3.0,8.0,47.0,154.35,86.07
2017,1,31,8,0,515.0,32.0,3.3,9.0,94.0,312.69,251.63
2017,1,31,8,15,603.0,39.5,3.15,9.5,146.0,386.43,320.19
2017,1,31,8,30,691.0,47.0,3.0,10.0,198.0,464.35,388.04
2017,1,31,8,45,742.0,52.0,2.95,11.0,251.5,520.85,435.06
2017,1,31,9,0,793.0,57.0,2.9,12.0,305.0,577.83,480.0
2017,1,31,9,15,826.5,60.5,3.15,13.0,355.5,621.67,513.69
2017,1,31,9,30,860.0,64.0,3.4,14.0,406.0,664.2,545.19
2017,1,31,9,45,881.5,67.0,3.7,15.0,452.5,691.28,563.32
2017,1,31,10,0,903.0,70.0,4.0,16.0,499.0,720.87,583.01
2017,1,31,10,15,919.0,72.5,4.25,16.5,539.0,743.28,597.96
2017,1,31,10,30,935.0,75.0,4.5,17.0,579.0,762.64,611.11
2017,1,31,10,45,944.5,77.0,4.8,18.0,612.5,773.48,617.0
2017,1,31,11,0,954.0,79.0,5.1,19.0,646.0,780.87,620.4
2017,1,31,11,15,961.5,80.0,5.1,19.5,671.0,782.18,619.13
2017,1,31,11,30,969.0,81.0,5.1,20.0,696.0,779.89,615.42
2017,1,31,11,45,973.5,82.0,5.2,20.5,713.5,771.87,608.15
2017,1,31,12,0,978.0,83.0,5.3,21.0,731.0,760.26,598.41
2017,1,31,12,15,979.5,83.0,5.2,21.0,739.0,742.04,583.84
2017,1,31,12,30,981.0,83.0,5.1,21.0,747.0,720.43,566.07
2017,1,31,12,45,977.5,84.5,5.05,21.5,746.0,693.89,543.52
2017,1,31,13,0,974.0,86.0,5.0,22.0,745.0,664.35,518.53
2017,1,31,13,15,971.0,85.5,4.85,22.0,735.5,630.32,490.58
2017,1,31,13,30,968.0,85.0,4.7,22.0,726.0,593.64,460.16
2017,1,31,13,45,959.5,85.0,4.6,22.0,707.0,552.22,425.73
2017,1,31,14,0,951.0,85.0,4.5,22.0,688.0,508.88,389.11
2017,1,31,14,15,942.5,84.0,4.35,22.0,662.0,462.95,349.59
2017,1,31,14,30,934.0,83.0,4.2,22.0,636.0,415.56,308.15
2017,1,31,14,45,920.0,81.5,4.05,22.0,601.5,364.77,263.42
2017,1,31,15,0,906.0,80.0,3.9,22.0,567.0,313.5,217.83
2017,1,31,15,15,888.5,77.5,3.5,21.5,526.5,260.41,171.34
2017,1,31,15,30,871.0,75.0,3.1,21.0,486.0,202.53,122.45
2017,1,31,15,45,844.5,72.5,2.75,20.5,439.5,149.29,81.42
2017,1,31,16,0,818.0,70.0,2.4,20.0,393.0,98.02,49.89
2017,1,31,16,15,781.5,66.0,2.2,19.0,342.5,47.88,36.46
2017,1,31,16,30,745.0,62.0,2.0,18.0,292.0,46.47,35.45
2017,1,31,16,45,689.0,56.0,1.85,17.0,239.5,43.26,32.73
2017,1,31,17,0,633.0,50.0,1.7,16.0,187.0,40.01,29.82
2017,1,31,17,15,541.0,42.0,1.75,15.5,136.0,31.73,22.22
2017,1,31,17,30,449.0,34.0,1.8,15.0,85.0,26.8,17.21
2017,1,31,17,45,224.5,17.0,1.85,14.5,42.5,13.08,1.5
2017,1,31,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
