Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,22,7,15,214.5,11.5,1.2,12.0,29.0,105.65,0.0
2017,2,22,7,30,429.0,23.0,1.4,13.0,58.0,258.36,180.15
2017,2,22,7,45,539.5,31.0,1.6,14.0,110.5,344.36,275.17
2017,2,22,8,0,650.0,39.0,1.8,15.0,163.0,437.52,355.64
2017,2,22,8,15,711.5,44.5,1.6,15.5,219.5,504.82,411.24
2017,2,22,8,30,773.0,50.0,1.4,16.0,276.0,574.46,465.01
2017,2,22,8,45,810.5,53.5,1.25,17.0,331.5,621.63,497.64
2017,2,22,9,0,848.0,57.0,1.1,18.0,387.0,673.73,530.91
2017,2,22,9,15,874.0,60.0,1.15,19.0,439.5,716.13,557.62
2017,2,22,9,30,900.0,63.0,1.2,20.0,492.0,756.81,582.43
2017,2,22,9,45,917.5,65.5,1.3,21.0,539.5,788.24,600.87
2017,2,22,10,0,935.0,68.0,1.4,22.0,587.0,816.93,617.26
2017,2,22,10,15,947.5,69.5,1.55,22.5,628.0,837.47,629.77
2017,2,22,10,30,960.0,71.0,1.7,23.0,669.0,854.72,640.13
2017,2,22,10,45,968.0,73.0,1.9,23.5,703.0,865.43,646.65
2017,2,22,11,0,976.0,75.0,2.1,24.0,737.0,872.48,650.79
2017,2,22,11,15,982.0,76.0,2.2,24.5,763.0,873.07,649.77
2017,2,22,11,30,988.0,77.0,2.3,25.0,789.0,869.89,646.42
2017,2,22,11,45,984.5,81.5,2.45,25.5,805.0,859.19,638.56
2017,2,22,12,0,981.0,86.0,2.6,26.0,821.0,844.81,628.34
2017,2,22,12,15,982.5,86.5,2.65,26.0,829.5,826.54,616.09
2017,2,22,12,30,984.0,87.0,2.7,26.0,838.0,804.76,601.53
2017,2,22,12,45,981.5,87.5,2.8,26.5,837.0,776.73,581.87
2017,2,22,13,0,979.0,88.0,2.9,27.0,836.0,745.6,559.66
2017,2,22,13,15,976.5,88.0,2.9,27.0,826.5,711.02,534.15
2017,2,22,13,30,974.0,88.0,2.9,27.0,817.0,673.65,506.16
2017,2,22,13,45,968.0,87.5,2.9,27.0,798.0,631.21,473.94
2017,2,22,14,0,962.0,87.0,2.9,27.0,779.0,586.6,439.36
2017,2,22,14,15,954.5,86.0,2.85,27.0,752.0,538.88,401.45
2017,2,22,14,30,947.0,85.0,2.8,27.0,725.0,489.56,361.33
2017,2,22,14,45,932.0,85.0,2.8,27.0,689.5,436.83,317.76
2017,2,22,15,0,917.0,85.0,2.8,27.0,654.0,383.67,272.8
2017,2,22,15,15,902.5,83.0,2.6,26.5,612.5,328.82,225.99
2017,2,22,15,30,888.0,81.0,2.4,26.0,571.0,274.04,178.99
2017,2,22,15,45,867.5,78.0,2.25,26.0,523.5,217.71,131.82
2017,2,22,16,0,847.0,75.0,2.1,26.0,476.0,156.56,84.42
2017,2,22,16,15,818.5,71.5,1.9,25.0,424.0,101.99,50.51
2017,2,22,16,30,790.0,68.0,1.7,24.0,372.0,50.21,37.6
2017,2,22,16,45,749.0,63.0,1.55,23.0,317.0,46.01,34.28
2017,2,22,17,0,708.0,58.0,1.4,22.0,262.0,43.89,32.61
2017,2,22,17,15,642.0,51.5,1.45,21.0,206.5,40.33,29.55
2017,2,22,17,30,576.0,45.0,1.5,20.0,151.0,33.54,23.48
2017,2,22,17,45,460.5,34.5,1.55,19.5,101.0,26.51,16.92
2017,2,22,18,0,345.0,24.0,1.6,19.0,51.0,19.12,8.1
2017,2,22,18,15,172.5,12.0,1.6,18.5,25.5,11.44,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,23,7,15,155.5,14.5,2.3,13.0,28.0,83.02,0.0
2017,2,23,7,30,311.0,29.0,2.5,14.0,56.0,216.08,154.9
2017,2,23,7,45,427.0,40.5,2.75,15.0,106.5,303.03,243.57
2017,2,23,8,0,543.0,52.0,3.0,16.0,157.0,399.21,326.53
2017,2,23,8,15,610.5,59.5,3.1,16.5,212.5,468.64,385.41
2017,2,23,8,30,678.0,67.0,3.2,17.0,268.0,541.04,444.03
2017,2,23,8,45,724.5,72.0,3.3,18.0,324.0,598.41,487.73
2017,2,23,9,0,771.0,77.0,3.4,19.0,380.0,652.85,526.87
2017,2,23,9,15,800.5,81.0,3.6,20.0,432.0,697.23,556.95
2017,2,23,9,30,830.0,85.0,3.8,21.0,484.0,740.05,585.18
2017,2,23,9,45,853.5,87.5,4.05,22.0,532.0,774.57,607.0
2017,2,23,10,0,877.0,90.0,4.3,23.0,580.0,806.65,626.8
2017,2,23,10,15,892.0,92.0,4.45,23.5,621.5,822.9,635.97
2017,2,23,10,30,907.0,94.0,4.6,24.0,663.0,841.93,647.56
2017,2,23,10,45,920.0,95.0,4.85,24.5,698.0,854.95,655.58
2017,2,23,11,0,933.0,96.0,5.1,25.0,733.0,864.55,661.27
2017,2,23,11,15,940.0,97.5,5.2,25.5,759.5,866.26,660.68
2017,2,23,11,30,947.0,99.0,5.3,26.0,786.0,864.33,657.72
2017,2,23,11,45,958.0,96.5,5.4,26.5,805.0,857.7,651.63
2017,2,23,12,0,969.0,94.0,5.5,27.0,824.0,847.36,643.11
2017,2,23,12,15,970.5,94.5,5.55,27.0,832.5,829.13,630.21
2017,2,23,12,30,972.0,95.0,5.6,27.0,841.0,807.43,614.98
2017,2,23,12,45,969.5,96.0,5.65,27.5,840.0,780.0,594.52
2017,2,23,13,0,967.0,97.0,5.7,28.0,839.0,749.49,571.41
2017,2,23,13,15,964.0,96.5,5.7,28.0,829.0,714.3,544.63
2017,2,23,13,30,961.0,96.0,5.7,28.0,819.0,676.4,515.41
2017,2,23,13,45,952.5,97.0,5.7,28.0,800.0,634.21,482.42
2017,2,23,14,0,944.0,98.0,5.7,28.0,781.0,590.04,447.25
2017,2,23,14,15,936.0,96.5,5.55,28.0,753.5,542.18,408.25
2017,2,23,14,30,928.0,95.0,5.4,28.0,726.0,492.82,367.23
2017,2,23,14,45,914.0,94.0,5.3,28.0,690.5,440.28,323.02
2017,2,23,15,0,900.0,93.0,5.2,28.0,655.0,387.27,277.54
2017,2,23,15,15,884.0,90.5,4.95,27.5,613.0,332.24,230.27
2017,2,23,15,30,868.0,88.0,4.7,27.0,571.0,272.03,178.85
2017,2,23,15,45,843.5,86.0,4.45,26.5,522.5,216.43,132.31
2017,2,23,16,0,819.0,84.0,4.2,26.0,474.0,162.67,90.6
2017,2,23,16,15,789.0,80.0,3.95,25.0,422.0,109.03,56.64
2017,2,23,16,30,759.0,76.0,3.7,24.0,370.0,58.42,44.63
2017,2,23,16,45,713.0,70.5,3.5,23.5,315.0,47.25,35.25
2017,2,23,17,0,667.0,65.0,3.3,23.0,260.0,45.29,33.66
2017,2,23,17,15,598.0,57.5,3.4,22.0,205.0,41.55,30.47
2017,2,23,17,30,529.0,50.0,3.5,21.0,150.0,37.69,26.96
2017,2,23,17,45,410.0,38.5,3.6,20.5,100.0,29.96,19.78
2017,2,23,18,0,291.0,27.0,3.7,20.0,50.0,21.82,10.42
2017,2,23,18,15,145.5,13.5,3.8,19.5,25.0,12.87,0.0
2017,2,23,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,7,15,119.5,17.0,2.6,14.5,27.5,69.82,0.0
2017,2,24,7,30,239.0,34.0,2.9,15.0,55.0,188.33,137.33
2017,2,24,7,45,382.5,45.0,3.2,15.5,107.5,285.75,230.23
2017,2,24,8,0,526.0,56.0,3.5,16.0,160.0,396.2,325.14
2017,2,24,8,15,596.5,63.5,3.65,16.5,216.0,467.34,385.47
2017,2,24,8,30,667.0,71.0,3.8,17.0,272.0,541.54,445.77
2017,2,24,8,45,726.0,73.5,3.95,18.0,330.0,604.19,493.99
2017,2,24,9,0,785.0,76.0,4.1,19.0,388.0,664.73,537.9
2017,2,24,9,15,814.0,80.0,4.25,19.5,440.5,709.19,568.92
2017,2,24,9,30,843.0,84.0,4.4,20.0,493.0,752.03,598.29
2017,2,24,9,45,872.0,84.0,4.6,20.5,543.0,788.18,622.74
2017,2,24,10,0,901.0,84.0,4.8,21.0,593.0,816.24,641.13
2017,2,24,10,15,916.0,86.5,4.85,21.0,635.0,839.32,656.31
2017,2,24,10,30,931.0,89.0,4.9,21.0,677.0,859.22,669.27
2017,2,24,10,45,948.0,87.5,5.0,21.5,713.0,872.91,676.88
2017,2,24,11,0,965.0,86.0,5.1,22.0,749.0,883.14,682.16
2017,2,24,11,15,973.0,87.0,5.1,22.0,776.5,885.16,682.51
2017,2,24,11,30,981.0,88.0,5.1,22.0,804.0,883.41,680.41
2017,2,24,11,45,985.5,89.5,5.15,22.5,822.5,875.6,673.16
2017,2,24,12,0,990.0,91.0,5.2,23.0,841.0,864.01,663.45
2017,2,24,12,15,993.5,91.5,5.2,23.0,851.0,846.9,651.01
2017,2,24,12,30,997.0,92.0,5.2,23.0,861.0,826.15,636.11
2017,2,24,12,45,999.5,91.0,5.25,23.5,862.0,799.64,616.2
2017,2,24,13,0,1002.0,90.0,5.3,24.0,863.0,769.72,593.91
2017,2,24,13,15,1001.0,89.5,5.25,23.5,854.5,734.73,567.97
2017,2,24,13,30,1000.0,89.0,5.2,23.0,846.0,696.77,539.29
2017,2,24,13,45,998.0,87.5,5.2,23.0,828.0,654.51,505.9
2017,2,24,14,0,996.0,86.0,5.2,23.0,810.0,609.73,469.82
2017,2,24,14,15,989.5,85.0,5.1,23.0,783.0,560.85,429.47
2017,2,24,14,30,983.0,84.0,5.0,23.0,756.0,510.2,386.79
2017,2,24,14,45,971.0,83.5,4.95,23.0,720.5,456.29,340.67
2017,2,24,15,0,959.0,83.0,4.9,23.0,685.0,401.59,292.88
2017,2,24,15,15,945.0,81.0,4.7,22.5,642.5,344.53,242.84
2017,2,24,15,30,931.0,79.0,4.5,22.0,600.0,287.44,192.47
2017,2,24,15,45,912.0,76.0,4.3,21.5,551.0,228.85,142.13
2017,2,24,16,0,893.0,73.0,4.1,21.0,502.0,171.3,96.11
2017,2,24,16,15,865.5,69.5,3.75,20.0,448.0,107.77,53.51
2017,2,24,16,30,838.0,66.0,3.4,19.0,394.0,53.06,40.9
2017,2,24,16,45,797.5,61.5,3.05,18.5,337.0,44.65,33.74
2017,2,24,17,0,757.0,57.0,2.7,18.0,280.0,42.87,32.28
2017,2,24,17,15,692.0,51.0,2.7,17.0,222.0,39.7,29.53
2017,2,24,17,30,627.0,45.0,2.7,16.0,164.0,36.49,26.55
2017,2,24,17,45,510.0,35.5,2.7,15.5,111.5,29.73,20.11
2017,2,24,18,0,393.0,26.0,2.7,15.0,59.0,20.79,10.34
2017,2,24,18,15,196.5,13.0,2.9,14.5,29.5,12.39,0.0
2017,2,24,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,25,7,15,201.5,14.5,4.7,4.5,33.5,105.0,0.0
2017,2,25,7,30,403.0,29.0,5.0,5.0,67.0,264.32,205.71
2017,2,25,7,45,516.0,38.0,5.3,6.0,120.5,351.4,295.55
2017,2,25,8,0,629.0,47.0,5.6,7.0,174.0,442.36,378.42
2017,2,25,8,15,692.0,53.5,5.6,7.5,231.5,512.21,440.54
2017,2,25,8,30,755.0,60.0,5.6,8.0,289.0,584.3,501.64
2017,2,25,8,45,795.5,64.0,5.6,8.5,346.0,639.65,546.16
2017,2,25,9,0,836.0,68.0,5.6,9.0,403.0,694.71,587.92
2017,2,25,9,15,863.0,71.5,5.45,9.5,456.5,738.45,618.94
2017,2,25,9,30,890.0,75.0,5.3,10.0,510.0,774.52,643.17
2017,2,25,9,45,909.0,77.5,5.2,10.5,558.5,806.86,664.26
2017,2,25,10,0,928.0,80.0,5.1,11.0,607.0,836.53,682.98
2017,2,25,10,15,941.5,82.0,4.95,11.5,649.0,858.24,695.19
2017,2,25,10,30,955.0,84.0,4.8,12.0,691.0,876.65,704.86
2017,2,25,10,45,964.0,86.0,4.65,12.5,725.5,887.91,709.22
2017,2,25,11,0,973.0,88.0,4.5,13.0,760.0,895.51,711.0
2017,2,25,11,15,979.5,89.0,4.35,13.5,786.5,896.23,707.9
2017,2,25,11,30,986.0,90.0,4.2,14.0,813.0,893.17,702.39
2017,2,25,11,45,986.5,92.5,4.1,14.5,830.0,883.1,692.69
2017,2,25,12,0,987.0,95.0,4.0,15.0,847.0,869.32,680.57
2017,2,25,12,15,989.0,95.5,3.85,15.0,856.0,851.02,666.43
2017,2,25,12,30,991.0,96.0,3.7,15.0,865.0,829.15,649.88
2017,2,25,12,45,990.0,96.0,3.6,15.5,864.0,801.17,628.13
2017,2,25,13,0,989.0,96.0,3.5,16.0,863.0,769.99,604.14
2017,2,25,13,15,986.0,95.5,3.35,16.0,853.0,733.96,575.79
2017,2,25,13,30,983.0,95.0,3.2,16.0,843.0,695.15,544.98
2017,2,25,13,45,977.0,95.0,3.1,16.0,823.5,652.47,510.92
2017,2,25,14,0,971.0,95.0,3.0,16.0,804.0,607.59,474.48
2017,2,25,14,15,963.0,93.5,2.9,16.0,776.5,558.41,433.94
2017,2,25,14,30,955.0,92.0,2.8,16.0,749.0,507.69,391.17
2017,2,25,14,45,937.5,93.5,2.7,16.0,712.0,454.44,345.41
2017,2,25,15,0,920.0,95.0,2.6,16.0,675.0,400.95,298.43
2017,2,25,15,15,904.5,92.5,2.5,16.0,632.5,344.79,248.54
2017,2,25,15,30,889.0,90.0,2.4,16.0,590.0,283.39,194.22
2017,2,25,15,45,866.0,87.5,2.3,16.0,541.0,226.25,144.44
2017,2,25,16,0,843.0,85.0,2.2,16.0,492.0,170.77,99.31
2017,2,25,16,15,813.5,80.5,1.95,15.5,439.0,115.13,61.77
2017,2,25,16,30,784.0,76.0,1.7,15.0,386.0,62.45,41.08
2017,2,25,16,45,738.0,71.5,1.45,14.5,329.0,52.7,41.49
2017,2,25,17,0,692.0,67.0,1.2,14.0,272.0,46.64,36.23
2017,2,25,17,15,623.0,59.5,1.15,13.0,215.5,42.98,33.02
2017,2,25,17,30,554.0,52.0,1.1,12.0,159.0,39.19,29.48
2017,2,25,17,45,435.0,40.5,1.1,11.0,107.5,31.53,22.2
2017,2,25,18,0,316.0,29.0,1.1,10.0,56.0,23.48,13.12
2017,2,25,18,15,158.0,14.5,1.1,9.5,28.0,13.82,0.0
2017,2,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,26,7,15,79.0,20.0,2.9,8.5,28.0,69.76,0.0
2017,2,26,7,30,158.0,40.0,3.0,9.0,56.0,148.35,113.53
2017,2,26,7,45,255.5,58.5,3.2,10.0,102.5,236.31,194.76
2017,2,26,8,0,353.0,77.0,3.4,11.0,149.0,323.26,270.87
2017,2,26,8,15,422.0,89.5,3.4,11.5,201.0,391.77,329.81
2017,2,26,8,30,491.0,102.0,3.4,12.0,253.0,464.25,389.75
2017,2,26,8,45,245.5,88.5,3.4,13.0,164.0,290.87,244.51
2017,2,26,9,0,0.0,75.0,3.4,14.0,75.0,69.8,53.72
2017,2,26,9,15,0.0,77.0,3.45,14.5,77.0,71.68,55.18
2017,2,26,9,30,0.0,79.0,3.5,15.0,79.0,73.56,56.46
2017,2,26,9,45,0.0,93.5,3.55,15.5,93.5,87.32,67.62
2017,2,26,10,0,0.0,108.0,3.6,16.0,108.0,101.32,78.84
2017,2,26,10,15,3.0,153.0,3.7,16.5,155.0,147.8,116.56
2017,2,26,10,30,6.0,198.0,3.8,17.0,202.0,194.57,153.78
2017,2,26,10,45,3.0,130.0,3.9,17.5,132.0,124.65,96.77
2017,2,26,11,0,0.0,62.0,4.0,18.0,62.0,57.78,41.96
2017,2,26,11,15,0.0,51.5,4.0,18.0,51.5,47.99,33.91
2017,2,26,11,30,0.0,41.0,4.0,18.0,41.0,38.2,25.83
2017,2,26,11,45,0.0,92.5,4.0,18.5,92.5,86.34,64.97
2017,2,26,12,0,0.0,144.0,4.0,19.0,144.0,134.88,103.77
2017,2,26,12,15,1.0,153.0,4.0,19.5,154.0,143.98,110.74
2017,2,26,12,30,2.0,162.0,4.0,20.0,164.0,152.96,117.63
2017,2,26,12,45,3.0,169.0,4.0,20.5,172.0,159.94,122.92
2017,2,26,13,0,4.0,176.0,4.0,21.0,180.0,166.79,128.1
2017,2,26,13,15,53.5,275.0,4.0,21.0,316.5,290.3,225.31
2017,2,26,13,30,103.0,374.0,4.0,21.0,453.0,405.27,312.91
2017,2,26,13,45,73.0,345.5,4.0,21.5,401.0,355.38,273.84
2017,2,26,14,0,43.0,317.0,4.0,22.0,349.0,308.4,237.48
2017,2,26,14,15,50.5,313.5,3.95,22.0,349.5,304.09,234.39
2017,2,26,14,30,58.0,310.0,3.9,22.0,350.0,298.81,230.36
2017,2,26,14,45,287.5,266.0,3.9,22.0,450.5,340.06,259.99
2017,2,26,15,0,517.0,222.0,3.9,22.0,551.0,361.59,270.75
2017,2,26,15,15,258.5,172.0,3.75,22.0,336.5,219.35,163.55
2017,2,26,15,30,0.0,122.0,3.6,22.0,122.0,112.28,85.7
2017,2,26,15,45,71.0,169.5,3.5,22.0,204.0,159.97,121.45
2017,2,26,16,0,142.0,217.0,3.4,22.0,286.0,189.85,142.36
2017,2,26,16,15,128.5,196.0,3.2,21.5,253.5,160.96,121.37
2017,2,26,16,30,115.0,175.0,3.0,21.0,221.0,133.7,103.43
2017,2,26,16,45,100.5,151.0,2.8,20.5,187.0,115.15,94.25
2017,2,26,17,0,86.0,127.0,2.6,20.0,153.0,102.83,83.94
2017,2,26,17,15,67.0,102.0,2.75,19.5,120.0,84.01,67.71
2017,2,26,17,30,48.0,77.0,2.9,19.0,87.0,64.7,50.67
2017,2,26,17,45,24.0,53.0,3.05,18.5,58.0,45.59,33.47
2017,2,26,18,0,0.0,29.0,3.2,18.0,29.0,26.32,15.05
2017,2,26,18,15,0.0,14.5,3.35,18.0,14.5,13.82,0.0
2017,2,26,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,27,7,15,62.0,21.0,2.4,18.0,27.0,64.15,0.0
2017,2,27,7,30,124.0,42.0,2.6,18.0,54.0,134.41,100.02
2017,2,27,7,45,223.0,61.0,2.8,18.5,100.5,213.08,170.22
2017,2,27,8,0,322.0,80.0,3.0,19.0,147.0,310.06,252.12
2017,2,27,8,15,219.0,103.5,3.15,19.5,155.0,273.51,223.04
2017,2,27,8,30,116.0,127.0,3.3,20.0,163.0,227.62,184.47
2017,2,27,8,45,238.5,139.5,3.5,20.5,231.5,337.7,274.92
2017,2,27,9,0,361.0,152.0,3.7,21.0,300.0,444.06,359.47
2017,2,27,9,15,263.5,187.5,3.8,21.0,303.0,419.3,336.76
2017,2,27,9,30,166.0,223.0,3.9,21.0,306.0,376.17,300.05
2017,2,27,9,45,241.5,235.5,4.0,21.5,369.0,460.42,365.35
2017,2,27,10,0,317.0,248.0,4.1,22.0,432.0,534.51,421.12
2017,2,27,10,15,222.0,277.0,4.1,22.5,410.0,477.57,373.81
2017,2,27,10,30,127.0,306.0,4.1,23.0,388.0,429.11,333.1
2017,2,27,10,45,74.5,285.5,4.15,23.5,334.5,349.43,270.49
2017,2,27,11,0,22.0,265.0,4.2,24.0,281.0,272.72,209.59
2017,2,27,11,15,12.0,215.5,4.15,24.0,224.0,214.39,164.25
2017,2,27,11,30,2.0,166.0,4.1,24.0,167.0,157.83,119.81
2017,2,27,11,45,3.0,172.5,4.1,24.0,175.0,164.54,125.04
2017,2,27,12,0,4.0,179.0,4.1,24.0,183.0,171.18,130.13
2017,2,27,12,15,2.0,135.0,4.05,24.0,137.0,127.8,96.08
2017,2,27,12,30,0.0,91.0,4.0,24.0,91.0,84.97,62.25
2017,2,27,12,45,0.5,124.5,4.0,24.5,125.5,116.61,87.1
2017,2,27,13,0,1.0,158.0,4.0,25.0,160.0,148.02,111.45
2017,2,27,13,15,5.5,195.5,3.95,25.0,200.5,185.35,140.5
2017,2,27,13,30,10.0,233.0,3.9,25.0,241.0,221.78,168.61
2017,2,27,13,45,89.0,299.5,3.85,25.5,366.0,324.63,247.38
2017,2,27,14,0,168.0,366.0,3.8,26.0,491.0,415.77,314.61
2017,2,27,14,15,204.5,349.5,3.75,26.0,496.0,407.82,308.1
2017,2,27,14,30,241.0,333.0,3.7,26.0,501.0,396.45,298.89
2017,2,27,14,45,493.0,239.5,3.65,26.0,561.5,398.07,297.03
2017,2,27,15,0,745.0,146.0,3.6,26.0,622.0,379.53,276.14
2017,2,27,15,15,726.5,142.0,3.4,25.5,582.0,328.74,233.36
2017,2,27,15,30,708.0,138.0,3.2,25.0,542.0,278.95,191.15
2017,2,27,15,45,684.0,132.5,3.05,25.0,496.5,228.13,148.71
2017,2,27,16,0,660.0,127.0,2.9,25.0,451.0,179.43,110.36
2017,2,27,16,15,626.0,120.5,2.6,24.5,401.0,131.53,78.44
2017,2,27,16,30,592.0,114.0,2.3,24.0,351.0,87.4,59.27
2017,2,27,16,45,545.5,104.5,2.0,24.0,299.0,73.49,57.59
2017,2,27,17,0,499.0,95.0,1.7,24.0,247.0,68.06,53.03
2017,2,27,17,15,429.0,83.0,1.7,23.0,195.0,60.91,47.02
2017,2,27,17,30,359.0,71.0,1.7,22.0,143.0,53.43,40.44
2017,2,27,17,45,257.0,53.5,1.75,21.5,96.5,41.12,29.33
2017,2,27,18,0,155.0,36.0,1.8,21.0,50.0,28.25,16.62
2017,2,27,18,15,77.5,18.0,2.05,21.0,25.0,17.16,0.0
2017,2,27,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,8.5,3.8,20.5,8.5,7.87,0.0
2017,2,28,7,30,0.0,17.0,4.0,21.0,17.0,15.76,6.73
2017,2,28,7,45,0.0,31.5,4.2,21.5,31.5,29.25,18.31
2017,2,28,8,0,0.0,46.0,4.4,22.0,46.0,42.75,29.77
2017,2,28,8,15,0.0,61.5,4.65,22.0,61.5,57.96,42.55
2017,2,28,8,30,0.0,77.0,4.9,22.0,77.0,73.21,55.2
2017,2,28,8,45,0.0,93.5,5.2,22.5,93.5,89.43,68.32
2017,2,28,9,0,0.0,110.0,5.5,23.0,110.0,105.56,81.13
2017,2,28,9,15,20.0,157.0,5.65,23.5,167.0,169.17,132.66
2017,2,28,9,30,40.0,204.0,5.8,24.0,224.0,245.13,192.82
2017,2,28,9,45,61.5,232.5,6.0,24.5,267.0,291.86,229.05
2017,2,28,10,0,83.0,261.0,6.2,25.0,310.0,338.59,264.77
2017,2,28,10,15,193.0,277.0,6.3,25.0,400.0,454.56,356.02
2017,2,28,10,30,303.0,293.0,6.4,25.0,490.0,571.29,445.47
2017,2,28,10,45,241.5,318.5,6.5,25.5,480.5,533.82,413.88
2017,2,28,11,0,180.0,344.0,6.6,26.0,471.0,505.74,389.64
2017,2,28,11,15,200.5,356.0,6.6,26.0,502.0,529.91,407.51
2017,2,28,11,30,221.0,368.0,6.6,26.0,533.0,552.81,424.23
2017,2,28,11,45,238.0,374.0,6.65,26.0,556.0,565.31,433.29
2017,2,28,12,0,255.0,380.0,6.7,26.0,579.0,582.86,446.01
2017,2,28,12,15,163.0,376.5,6.7,26.0,504.0,492.68,376.74
2017,2,28,12,30,71.0,373.0,6.7,26.0,429.0,408.0,311.06
2017,2,28,12,45,59.0,361.0,6.7,26.5,407.5,382.79,291.3
2017,2,28,13,0,47.0,349.0,6.7,27.0,386.0,358.43,272.14
2017,2,28,13,15,31.5,309.0,6.55,27.0,334.0,307.23,233.21
2017,2,28,13,30,16.0,269.0,6.4,27.0,282.0,258.31,195.84
2017,2,28,13,45,10.0,227.0,6.3,27.5,235.5,215.28,162.63
2017,2,28,14,0,4.0,185.0,6.2,28.0,189.0,173.06,129.94
2017,2,28,14,15,3.5,181.5,5.9,27.5,184.5,169.02,127.22
2017,2,28,14,30,3.0,178.0,5.6,27.0,180.0,164.99,124.49
2017,2,28,14,45,10.5,206.5,5.35,27.0,213.5,192.23,145.74
2017,2,28,15,0,18.0,235.0,5.1,27.0,247.0,217.46,165.24
2017,2,28,15,15,23.0,230.5,4.7,26.5,244.5,212.44,161.65
2017,2,28,15,30,28.0,226.0,4.3,26.0,242.0,206.55,157.34
2017,2,28,15,45,155.5,217.0,3.95,26.0,295.0,206.63,152.59
2017,2,28,16,0,283.0,208.0,3.6,26.0,348.0,197.6,140.13
2017,2,28,16,15,257.5,192.5,3.2,25.5,309.5,163.49,116.56
2017,2,28,16,30,232.0,177.0,2.8,25.0,271.0,132.1,98.55
2017,2,28,16,45,223.5,152.5,2.4,25.0,232.5,111.11,89.1
2017,2,28,17,0,215.0,128.0,2.0,25.0,194.0,95.37,75.93
2017,2,28,17,15,183.5,105.0,1.95,24.0,153.5,79.87,62.97
2017,2,28,17,30,152.0,82.0,1.9,23.0,113.0,63.69,49.03
2017,2,28,17,45,112.5,58.5,1.85,22.5,77.5,48.21,35.21
2017,2,28,18,0,73.0,35.0,1.8,22.0,42.0,29.72,17.93
2017,2,28,18,15,36.5,17.5,1.9,21.5,21.0,16.68,0.0
2017,2,28,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,1,7,15,81.5,19.5,4.2,15.5,28.5,71.13,11.24
2017,3,1,7,30,163.0,39.0,4.6,16.0,57.0,158.67,122.27
2017,3,1,7,45,212.5,59.5,5.1,16.5,97.0,205.24,166.48
2017,3,1,8,0,262.0,80.0,5.6,17.0,137.0,265.72,219.62
2017,3,1,8,15,299.5,97.0,5.9,17.0,179.5,316.63,263.89
2017,3,1,8,30,337.0,114.0,6.2,17.0,222.0,381.51,318.17
2017,3,1,8,45,276.0,144.5,6.55,17.5,244.0,371.69,308.46
2017,3,1,9,0,215.0,175.0,6.9,18.0,266.0,356.68,294.0
2017,3,1,9,15,533.0,127.5,6.85,18.0,389.0,566.41,467.93
2017,3,1,9,30,851.0,80.0,6.8,18.0,512.0,770.26,626.31
2017,3,1,9,45,872.0,82.0,6.8,18.5,559.5,796.98,642.77
2017,3,1,10,0,893.0,84.0,6.8,19.0,607.0,827.27,662.44
2017,3,1,10,15,907.0,86.5,6.75,19.0,648.5,849.6,677.13
2017,3,1,10,30,921.0,89.0,6.7,19.0,690.0,868.73,689.5
2017,3,1,10,45,933.0,89.5,6.7,19.5,725.0,880.59,695.46
2017,3,1,11,0,945.0,90.0,6.7,20.0,760.0,888.95,698.98
2017,3,1,11,15,952.0,91.5,6.65,20.0,786.5,890.61,698.92
2017,3,1,11,30,959.0,93.0,6.6,20.0,813.0,888.55,696.35
2017,3,1,11,45,951.0,101.0,6.55,20.0,828.0,877.35,687.3
2017,3,1,12,0,943.0,109.0,6.5,20.0,843.0,862.55,675.83
2017,3,1,12,15,945.5,109.5,6.45,20.0,852.0,845.03,662.52
2017,3,1,12,30,948.0,110.0,6.4,20.0,861.0,824.07,646.83
2017,3,1,12,45,950.5,109.0,6.35,20.5,861.5,798.3,626.5
2017,3,1,13,0,953.0,108.0,6.3,21.0,862.0,769.29,603.92
2017,3,1,13,15,951.5,107.5,6.2,20.5,853.0,734.95,577.97
2017,3,1,13,30,950.0,107.0,6.1,20.0,844.0,697.84,549.35
2017,3,1,13,45,948.5,104.5,6.1,20.0,826.0,656.32,516.07
2017,3,1,14,0,947.0,102.0,6.1,20.0,808.0,612.38,480.21
2017,3,1,14,15,940.5,100.5,6.0,20.0,781.5,564.58,440.3
2017,3,1,14,30,934.0,99.0,5.9,20.0,755.0,515.15,398.18
2017,3,1,14,45,921.0,98.5,5.8,20.0,719.5,462.5,352.61
2017,3,1,15,0,908.0,98.0,5.7,20.0,684.0,409.28,305.6
2017,3,1,15,15,894.0,95.5,5.6,19.5,642.0,353.78,256.53
2017,3,1,15,30,880.0,93.0,5.5,19.0,600.0,292.9,202.72
2017,3,1,15,45,865.5,88.0,5.4,19.0,553.0,235.36,151.81
2017,3,1,16,0,851.0,83.0,5.3,19.0,506.0,178.6,104.4
2017,3,1,16,15,823.5,79.5,5.05,18.5,453.0,123.01,65.33
2017,3,1,16,30,796.0,76.0,4.8,18.0,400.0,70.15,41.46
2017,3,1,16,45,761.0,70.0,4.6,17.5,344.0,50.85,39.31
2017,3,1,17,0,726.0,64.0,4.4,17.0,288.0,48.14,37.06
2017,3,1,17,15,664.0,57.0,4.1,16.0,231.0,40.42,30.33
2017,3,1,17,30,602.0,50.0,3.8,15.0,174.0,36.93,27.14
2017,3,1,17,45,499.0,40.0,3.5,14.5,121.0,30.58,21.13
2017,3,1,18,0,396.0,30.0,3.2,14.0,68.0,23.92,14.09
2017,3,1,18,15,198.0,15.0,3.25,13.5,34.0,11.94,0.0
2017,3,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,218.0,17.0,3.2,6.5,42.0,144.06,51.97
2017,3,2,7,30,436.0,34.0,3.2,7.0,84.0,294.87,238.73
2017,3,2,7,45,528.5,44.0,3.25,7.5,138.0,375.97,315.44
2017,3,2,8,0,621.0,54.0,3.3,8.0,192.0,463.73,392.8
2017,3,2,8,15,594.5,67.5,3.5,9.0,229.0,485.4,411.99
2017,3,2,8,30,568.0,81.0,3.7,10.0,266.0,503.15,426.06
2017,3,2,8,45,597.0,91.0,3.9,11.0,316.0,552.09,464.37
2017,3,2,9,0,626.0,101.0,4.1,12.0,366.0,600.6,500.83
2017,3,2,9,15,745.5,93.0,4.25,12.5,446.5,695.51,573.03
2017,3,2,9,30,865.0,85.0,4.4,13.0,527.0,790.54,642.63
2017,3,2,9,45,676.0,148.0,4.55,13.5,512.5,728.9,593.22
2017,3,2,10,0,487.0,211.0,4.7,14.0,498.0,646.79,524.9
2017,3,2,10,15,709.0,152.5,4.65,14.0,602.5,773.39,623.8
2017,3,2,10,30,931.0,94.0,4.6,14.0,707.0,886.13,704.6
2017,3,2,10,45,942.0,95.5,4.55,14.5,741.5,898.21,709.49
2017,3,2,11,0,953.0,97.0,4.5,15.0,776.0,906.71,712.58
2017,3,2,11,15,959.5,98.0,4.45,15.0,802.5,907.24,711.48
2017,3,2,11,30,966.0,99.0,4.4,15.0,829.0,904.04,707.94
2017,3,2,11,45,967.5,101.5,4.35,15.5,845.5,894.57,698.77
2017,3,2,12,0,969.0,104.0,4.3,16.0,862.0,881.42,687.23
2017,3,2,12,15,971.0,104.0,4.2,16.0,871.0,862.54,672.96
2017,3,2,12,30,973.0,104.0,4.1,16.0,880.0,840.17,656.39
2017,3,2,12,45,971.0,105.0,4.05,16.5,878.5,812.43,635.1
2017,3,2,13,0,969.0,106.0,4.0,17.0,877.0,781.58,611.69
2017,3,2,13,15,967.0,105.5,3.9,17.0,867.5,746.34,584.74
2017,3,2,13,30,965.0,105.0,3.8,17.0,858.0,708.33,554.92
2017,3,2,13,45,959.5,104.5,3.75,17.0,839.0,665.62,521.23
2017,3,2,14,0,954.0,104.0,3.7,17.0,820.0,620.75,485.17
2017,3,2,14,15,947.0,102.5,3.65,16.5,792.5,572.28,446.36
2017,3,2,14,30,940.0,101.0,3.6,16.0,765.0,522.22,405.11
2017,3,2,14,45,924.0,101.5,3.55,16.0,728.5,468.78,359.34
2017,3,2,15,0,908.0,102.0,3.5,16.0,692.0,415.03,312.23
2017,3,2,15,15,893.5,99.5,3.35,16.0,649.0,354.23,258.6
2017,3,2,15,30,879.0,97.0,3.2,16.0,606.0,298.22,208.22
2017,3,2,15,45,858.0,93.5,3.05,16.0,557.5,240.58,157.42
2017,3,2,16,0,837.0,90.0,2.9,16.0,509.0,184.45,110.56
2017,3,2,16,15,808.5,86.0,2.55,15.5,455.0,129.04,71.09
2017,3,2,16,30,780.0,82.0,2.2,15.0,401.0,76.54,46.42
2017,3,2,16,45,741.5,75.5,1.85,14.5,345.0,55.28,43.74
2017,3,2,17,0,703.0,69.0,1.5,14.0,289.0,47.48,36.97
2017,3,2,17,15,639.0,62.0,1.45,13.0,231.5,44.33,34.26
2017,3,2,17,30,575.0,55.0,1.4,12.0,174.0,41.08,31.26
2017,3,2,17,45,468.0,44.0,1.35,11.0,121.5,34.03,24.59
2017,3,2,18,0,361.0,33.0,1.3,10.0,69.0,26.63,16.84
2017,3,2,18,15,180.5,16.5,1.3,10.0,34.5,13.26,0.0
2017,3,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,3,7,15,225.5,17.5,2.55,7.5,44.0,150.39,70.91
2017,3,3,7,30,451.0,35.0,2.6,8.0,88.0,305.57,247.45
2017,3,3,7,45,541.5,44.5,2.65,9.0,142.5,386.02,321.76
2017,3,3,8,0,632.0,54.0,2.7,10.0,197.0,472.86,396.56
2017,3,3,8,15,689.0,60.5,2.9,11.0,255.0,535.45,448.87
2017,3,3,8,30,746.0,67.0,3.1,12.0,313.0,604.93,503.93
2017,3,3,8,45,777.0,73.5,3.3,13.0,369.0,657.21,542.17
2017,3,3,9,0,808.0,80.0,3.5,14.0,425.0,708.62,578.33
2017,3,3,9,15,834.0,83.5,3.8,14.5,478.0,751.44,608.58
2017,3,3,9,30,860.0,87.0,4.1,15.0,531.0,792.4,637.0
2017,3,3,9,45,748.5,123.5,4.4,16.0,535.0,762.36,611.66
2017,3,3,10,0,637.0,160.0,4.7,17.0,539.0,720.34,577.72
2017,3,3,10,15,774.0,131.5,4.7,17.0,622.5,806.53,640.81
2017,3,3,10,30,911.0,103.0,4.7,17.0,706.0,882.9,694.45
2017,3,3,10,45,915.0,107.0,4.7,17.5,738.5,891.6,697.5
2017,3,3,11,0,919.0,111.0,4.7,18.0,771.0,896.7,698.55
2017,3,3,11,15,532.0,243.5,4.65,18.0,628.5,710.54,558.35
2017,3,3,11,30,145.0,376.0,4.6,18.0,486.0,500.35,390.89
2017,3,3,11,45,141.0,385.0,4.6,18.5,494.0,499.73,389.81
2017,3,3,12,0,137.0,394.0,4.6,19.0,502.0,498.44,387.5
2017,3,3,12,15,115.5,392.0,4.55,19.0,483.5,466.8,362.78
2017,3,3,12,30,94.0,390.0,4.5,19.0,465.0,442.25,343.46
2017,3,3,12,45,172.5,392.5,4.5,19.0,530.5,498.95,387.86
2017,3,3,13,0,251.0,395.0,4.5,19.0,596.0,546.21,424.17
2017,3,3,13,15,466.5,312.5,4.4,19.0,680.5,604.75,470.98
2017,3,3,13,30,682.0,230.0,4.3,19.0,765.0,645.36,502.73
2017,3,3,13,45,404.5,300.5,4.25,19.0,616.0,511.4,398.2
2017,3,3,14,0,127.0,371.0,4.2,19.0,467.0,399.56,310.19
2017,3,3,14,15,176.5,356.5,4.1,19.0,484.5,402.01,312.39
2017,3,3,14,30,226.0,342.0,4.0,19.0,502.0,399.84,310.05
2017,3,3,14,45,122.0,290.0,3.95,19.0,376.0,299.86,233.06
2017,3,3,15,0,18.0,238.0,3.9,19.0,250.0,220.37,172.1
2017,3,3,15,15,195.0,238.0,3.75,18.5,353.0,261.13,200.87
2017,3,3,15,30,372.0,238.0,3.6,18.0,456.0,285.62,213.55
2017,3,3,15,45,330.5,224.5,3.5,18.0,406.0,242.15,178.57
2017,3,3,16,0,289.0,211.0,3.4,18.0,356.0,203.04,148.49
2017,3,3,16,15,328.5,181.0,3.05,17.5,329.5,163.97,117.42
2017,3,3,16,30,368.0,151.0,2.7,17.0,303.0,114.05,83.35
2017,3,3,16,45,324.5,139.0,2.35,16.5,259.5,102.49,84.67
2017,3,3,17,0,281.0,127.0,2.0,16.0,216.0,94.85,78.28
2017,3,3,17,15,343.5,100.5,1.95,15.0,188.0,73.63,59.86
2017,3,3,17,30,406.0,74.0,1.9,14.0,160.0,55.46,43.72
2017,3,3,17,45,308.5,57.0,1.9,13.5,111.0,43.66,32.78
2017,3,3,18,0,211.0,40.0,1.9,13.0,62.0,31.32,20.65
2017,3,3,18,15,105.5,20.0,1.95,13.0,31.0,15.87,0.0
2017,3,3,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
