Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,6.5,2.7,11.0,6.5,6.01,0.0
2017,3,4,7,30,0.0,13.0,2.7,11.0,13.0,12.04,4.39
2017,3,4,7,45,0.0,23.0,2.75,11.5,23.0,21.33,12.6
2017,3,4,8,0,0.0,33.0,2.8,12.0,33.0,30.62,20.78
2017,3,4,8,15,0.0,44.0,2.85,12.0,44.0,40.87,29.71
2017,3,4,8,30,0.0,55.0,2.9,12.0,55.0,51.12,38.52
2017,3,4,8,45,0.0,63.5,2.95,12.5,63.5,59.06,45.13
2017,3,4,9,0,0.0,72.0,3.0,13.0,72.0,67.0,51.64
2017,3,4,9,15,0.0,70.5,3.2,13.0,70.5,65.61,50.27
2017,3,4,9,30,0.0,69.0,3.4,13.0,69.0,64.22,48.93
2017,3,4,9,45,0.0,50.0,3.6,13.5,50.0,46.51,33.76
2017,3,4,10,0,0.0,31.0,3.8,14.0,31.0,28.83,18.71
2017,3,4,10,15,2.0,110.0,3.8,14.0,111.0,104.73,82.05
2017,3,4,10,30,4.0,189.0,3.8,14.0,191.0,183.67,146.43
2017,3,4,10,45,2.0,145.5,3.85,14.0,146.5,138.81,109.46
2017,3,4,11,0,0.0,102.0,3.9,14.0,102.0,95.31,73.6
2017,3,4,11,15,0.0,85.5,3.9,14.0,85.5,79.78,60.73
2017,3,4,11,30,0.0,69.0,3.9,14.0,69.0,64.36,47.93
2017,3,4,11,45,0.0,76.5,3.9,14.0,76.5,71.39,53.7
2017,3,4,12,0,0.0,84.0,3.9,14.0,84.0,78.42,59.44
2017,3,4,12,15,0.0,99.5,3.85,14.0,99.5,92.95,71.34
2017,3,4,12,30,0.0,115.0,3.8,14.0,115.0,107.45,83.17
2017,3,4,12,45,0.0,126.5,3.8,14.5,126.5,118.14,91.69
2017,3,4,13,0,0.0,138.0,3.8,15.0,138.0,128.75,100.13
2017,3,4,13,15,0.0,131.5,3.8,15.0,131.5,122.59,95.16
2017,3,4,13,30,0.0,125.0,3.8,15.0,125.0,116.47,90.25
2017,3,4,13,45,0.0,112.5,3.8,15.0,112.5,104.85,80.86
2017,3,4,14,0,0.0,100.0,3.8,15.0,100.0,93.27,71.49
2017,3,4,14,15,0.0,101.5,3.75,15.0,101.5,94.62,72.7
2017,3,4,14,30,0.0,103.0,3.7,15.0,103.0,95.96,73.92
2017,3,4,14,45,0.0,112.0,3.65,15.0,112.0,104.09,80.74
2017,3,4,15,0,0.0,121.0,3.6,15.0,121.0,112.07,87.46
2017,3,4,15,15,0.0,102.5,3.45,14.5,102.5,95.29,73.97
2017,3,4,15,30,0.0,84.0,3.3,14.0,84.0,78.27,60.17
2017,3,4,15,45,0.0,48.0,3.15,14.0,48.0,44.64,32.15
2017,3,4,16,0,0.0,12.0,3.0,14.0,12.0,11.14,3.84
2017,3,4,16,15,0.0,25.0,2.95,14.0,25.0,23.21,14.18
2017,3,4,16,30,0.0,38.0,2.9,14.0,38.0,35.29,24.56
2017,3,4,16,45,0.0,32.5,2.9,14.0,32.5,30.17,21.43
2017,3,4,17,0,0.0,27.0,2.9,14.0,27.0,25.05,16.88
2017,3,4,17,15,0.0,21.5,3.0,14.0,21.5,19.93,12.27
2017,3,4,17,30,0.0,16.0,3.1,14.0,16.0,14.82,7.61
2017,3,4,17,45,0.0,11.0,3.25,14.0,11.0,10.18,3.33
2017,3,4,18,0,0.0,6.0,3.4,14.0,6.0,5.55,0.0
2017,3,4,18,15,0.0,3.0,3.4,13.5,3.0,2.77,0.0
2017,3,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,5,7,15,159.5,21.0,1.95,13.5,41.5,123.93,73.71
2017,3,5,7,30,319.0,42.0,2.1,14.0,83.0,246.72,197.0
2017,3,5,7,45,422.5,52.0,2.3,14.5,134.5,331.2,271.79
2017,3,5,8,0,526.0,62.0,2.5,15.0,186.0,422.81,349.53
2017,3,5,8,15,584.5,69.5,2.5,15.5,240.5,488.58,403.32
2017,3,5,8,30,643.0,77.0,2.5,16.0,295.0,556.64,456.56
2017,3,5,8,45,673.5,85.0,2.55,16.5,347.0,606.96,494.06
2017,3,5,9,0,704.0,93.0,2.6,17.0,399.0,656.76,529.16
2017,3,5,9,15,352.0,104.5,2.7,17.5,257.5,407.2,332.51
2017,3,5,9,30,0.0,116.0,2.8,18.0,116.0,109.68,84.93
2017,3,5,9,45,4.5,158.5,2.9,18.5,161.5,155.65,122.33
2017,3,5,10,0,9.0,201.0,3.0,19.0,207.0,201.91,158.79
2017,3,5,10,15,17.0,230.0,3.15,19.5,241.5,237.11,186.06
2017,3,5,10,30,25.0,259.0,3.3,20.0,276.0,272.13,212.84
2017,3,5,10,45,19.0,252.0,3.5,20.5,266.0,258.48,201.21
2017,3,5,11,0,13.0,245.0,3.7,21.0,256.0,245.21,190.07
2017,3,5,11,15,8.5,212.5,3.8,21.0,220.0,208.6,161.22
2017,3,5,11,30,4.0,180.0,3.9,21.0,184.0,172.92,132.98
2017,3,5,11,45,4.5,181.5,4.0,21.5,186.0,174.4,133.84
2017,3,5,12,0,5.0,183.0,4.1,22.0,188.0,175.85,134.64
2017,3,5,12,15,11.0,233.0,4.1,22.0,242.5,227.44,174.87
2017,3,5,12,30,17.0,283.0,4.1,22.0,297.0,278.23,213.92
2017,3,5,12,45,37.5,327.0,4.2,22.5,358.0,335.83,257.68
2017,3,5,13,0,58.0,371.0,4.3,23.0,419.0,387.21,296.03
2017,3,5,13,15,95.5,383.5,4.3,23.0,460.5,418.48,319.93
2017,3,5,13,30,133.0,396.0,4.3,23.0,502.0,445.98,340.75
2017,3,5,13,45,72.5,319.0,4.3,23.0,376.5,333.66,255.8
2017,3,5,14,0,12.0,242.0,4.3,23.0,251.0,228.93,175.33
2017,3,5,14,15,40.5,286.0,4.2,23.0,315.0,277.12,212.92
2017,3,5,14,30,69.0,330.0,4.1,23.0,379.0,322.1,247.13
2017,3,5,14,45,34.5,248.5,4.05,23.0,273.0,234.32,179.9
2017,3,5,15,0,0.0,167.0,4.0,23.0,167.0,152.92,116.97
2017,3,5,15,15,351.5,156.0,3.85,23.0,363.0,235.28,174.2
2017,3,5,15,30,703.0,145.0,3.7,23.0,559.0,293.95,206.14
2017,3,5,15,45,418.5,186.5,3.55,23.0,427.5,227.35,160.33
2017,3,5,16,0,134.0,228.0,3.4,23.0,296.0,200.09,149.85
2017,3,5,16,15,355.5,175.5,3.1,22.5,330.5,164.37,114.1
2017,3,5,16,30,577.0,123.0,2.8,22.0,365.0,102.35,67.12
2017,3,5,16,45,525.0,115.0,2.5,21.5,311.5,79.63,63.42
2017,3,5,17,0,473.0,107.0,2.2,21.0,258.0,76.09,60.63
2017,3,5,17,15,405.5,94.0,2.05,20.5,206.0,68.53,54.17
2017,3,5,17,30,338.0,81.0,1.9,20.0,154.0,60.6,47.13
2017,3,5,17,45,239.0,62.5,1.75,19.5,107.0,47.8,35.57
2017,3,5,18,0,140.0,44.0,1.6,19.0,60.0,35.48,23.79
2017,3,5,18,15,70.0,22.0,1.7,18.5,30.0,18.24,0.0
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,6,6,45,17.0,5.0,3.2,17.5,5.5,0.0,0.0
2017,3,6,7,0,34.0,10.0,3.4,18.0,11.0,24.57,0.0
2017,3,6,7,15,172.0,27.5,3.55,18.5,48.5,143.11,90.52
2017,3,6,7,30,310.0,45.0,3.7,19.0,86.0,246.65,194.63
2017,3,6,7,45,417.5,54.5,3.85,19.5,138.0,332.89,269.85
2017,3,6,8,0,525.0,64.0,4.0,20.0,190.0,426.72,348.54
2017,3,6,8,15,583.5,71.5,4.4,20.5,244.5,492.72,402.85
2017,3,6,8,30,642.0,79.0,4.8,21.0,299.0,560.99,457.31
2017,3,6,8,45,321.0,85.5,5.2,21.5,195.5,348.46,285.74
2017,3,6,9,0,0.0,92.0,5.6,22.0,92.0,86.52,65.61
2017,3,6,9,15,10.5,145.5,5.8,22.5,151.0,149.02,116.44
2017,3,6,9,30,21.0,199.0,6.0,23.0,210.0,212.8,167.05
2017,3,6,9,45,29.0,224.0,6.25,23.5,240.5,255.47,200.08
2017,3,6,10,0,37.0,249.0,6.5,24.0,271.0,287.23,224.19
2017,3,6,10,15,38.0,265.5,6.55,24.5,290.0,303.4,235.68
2017,3,6,10,30,39.0,282.0,6.6,25.0,309.0,319.3,246.9
2017,3,6,10,45,22.0,237.5,6.65,25.5,253.0,246.45,189.4
2017,3,6,11,0,5.0,193.0,6.7,26.0,197.0,187.21,142.31
2017,3,6,11,15,23.5,263.5,6.7,26.0,282.0,271.25,207.64
2017,3,6,11,30,42.0,334.0,6.7,26.0,367.0,363.89,278.17
2017,3,6,11,45,142.0,365.5,6.7,26.0,479.0,482.18,369.35
2017,3,6,12,0,242.0,397.0,6.7,26.0,591.0,587.49,448.79
2017,3,6,12,15,569.0,256.0,6.65,26.0,717.5,710.43,546.53
2017,3,6,12,30,896.0,115.0,6.6,26.0,844.0,804.36,618.09
2017,3,6,12,45,892.0,117.5,6.6,26.5,842.0,778.13,597.55
2017,3,6,13,0,888.0,120.0,6.6,27.0,840.0,749.11,575.56
2017,3,6,13,15,885.0,119.5,6.5,27.0,830.0,715.38,549.74
2017,3,6,13,30,882.0,119.0,6.4,27.0,820.0,679.21,521.58
2017,3,6,13,45,871.0,121.0,6.35,27.0,800.0,638.14,489.41
2017,3,6,14,0,860.0,123.0,6.3,27.0,780.0,593.87,454.32
2017,3,6,14,15,601.0,224.5,6.2,27.0,676.0,505.96,384.69
2017,3,6,14,30,342.0,326.0,6.1,27.0,572.0,439.57,332.38
2017,3,6,14,45,578.0,221.5,6.0,27.0,614.5,428.08,321.07
2017,3,6,15,0,814.0,117.0,5.9,27.0,657.0,397.96,291.83
2017,3,6,15,15,573.0,185.5,5.7,26.5,554.0,329.7,239.7
2017,3,6,15,30,332.0,254.0,5.5,26.0,451.0,290.14,212.81
2017,3,6,15,45,442.5,204.5,5.3,26.0,445.0,247.19,173.62
2017,3,6,16,0,553.0,155.0,5.1,26.0,439.0,197.15,128.57
2017,3,6,16,15,605.5,127.0,4.95,25.5,408.0,145.0,87.7
2017,3,6,16,30,658.0,99.0,4.8,25.0,377.0,86.97,51.59
2017,3,6,16,45,600.5,95.0,4.65,24.5,322.0,64.01,49.37
2017,3,6,17,0,543.0,91.0,4.5,24.0,267.0,64.39,49.91
2017,3,6,17,15,476.5,81.0,4.5,23.5,214.0,59.61,45.88
2017,3,6,17,30,410.0,71.0,4.5,23.0,161.0,52.84,39.93
2017,3,6,17,45,289.5,57.5,4.5,23.0,112.0,43.78,31.65
2017,3,6,18,0,169.0,44.0,4.5,23.0,63.0,35.54,23.5
2017,3,6,18,15,84.5,22.0,4.6,22.5,31.5,18.27,0.0
2017,3,6,18,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,7,6,45,4.0,4.5,1.85,18.5,4.5,0.0,0.0
2017,3,7,7,0,8.0,9.0,2.0,19.0,9.0,12.15,0.0
2017,3,7,7,15,98.0,32.5,2.05,19.5,45.5,107.17,69.8
2017,3,7,7,30,188.0,56.0,2.1,20.0,82.0,188.81,147.63
2017,3,7,7,45,273.5,74.0,2.2,20.5,131.0,273.89,219.88
2017,3,7,8,0,359.0,92.0,2.3,21.0,180.0,357.17,288.76
2017,3,7,8,15,422.0,104.5,2.3,21.0,233.0,424.6,343.34
2017,3,7,8,30,485.0,117.0,2.3,21.0,286.0,495.41,398.64
2017,3,7,8,45,451.5,144.0,2.35,21.5,321.5,515.97,411.93
2017,3,7,9,0,418.0,171.0,2.4,22.0,357.0,532.14,421.52
2017,3,7,9,15,438.5,187.5,2.35,22.0,403.0,574.68,451.9
2017,3,7,9,30,459.0,204.0,2.3,22.0,449.0,616.25,480.76
2017,3,7,9,45,502.0,201.5,2.3,22.5,490.5,654.07,506.55
2017,3,7,10,0,545.0,199.0,2.3,23.0,532.0,691.26,531.46
2017,3,7,10,15,272.5,177.0,2.45,23.0,343.5,426.45,333.58
2017,3,7,10,30,0.0,155.0,2.6,23.0,155.0,146.62,111.3
2017,3,7,10,45,0.0,87.0,2.8,23.0,87.0,81.15,59.73
2017,3,7,11,0,0.0,19.0,3.0,23.0,19.0,17.69,8.68
2017,3,7,11,15,0.0,60.5,3.25,23.0,60.5,56.42,39.87
2017,3,7,11,30,0.0,102.0,3.5,23.0,102.0,95.33,70.82
2017,3,7,11,45,89.0,253.5,3.75,23.0,325.5,326.49,253.02
2017,3,7,12,0,178.0,405.0,4.0,23.0,549.0,544.14,415.35
2017,3,7,12,15,150.0,407.0,4.15,23.0,529.0,515.37,392.53
2017,3,7,12,30,122.0,409.0,4.3,23.0,509.0,487.2,371.17
2017,3,7,12,45,168.5,409.5,4.5,23.0,547.5,513.85,392.2
2017,3,7,13,0,215.0,410.0,4.7,23.0,586.0,537.25,410.45
2017,3,7,13,15,208.5,405.5,4.75,22.5,574.5,516.45,395.55
2017,3,7,13,30,202.0,401.0,4.8,22.0,563.0,495.54,380.6
2017,3,7,13,45,166.0,390.5,4.9,22.0,521.5,451.61,347.31
2017,3,7,14,0,130.0,380.0,5.0,22.0,480.0,410.37,315.94
2017,3,7,14,15,243.5,351.5,5.0,22.0,530.5,434.78,335.02
2017,3,7,14,30,357.0,323.0,5.0,22.0,581.0,445.1,341.95
2017,3,7,14,45,195.0,297.0,5.05,22.0,437.0,337.83,259.82
2017,3,7,15,0,33.0,271.0,5.1,22.0,293.0,247.84,191.61
2017,3,7,15,15,339.0,215.0,5.05,21.5,418.0,285.36,215.07
2017,3,7,15,30,645.0,159.0,5.0,21.0,543.0,293.51,210.17
2017,3,7,15,45,645.0,143.0,4.95,21.0,501.5,241.69,164.98
2017,3,7,16,0,645.0,127.0,4.9,21.0,460.0,189.54,121.08
2017,3,7,16,15,430.5,152.5,4.7,20.5,365.0,149.69,100.05
2017,3,7,16,30,216.0,178.0,4.5,20.0,270.0,144.14,108.65
2017,3,7,16,45,193.5,158.0,4.35,19.5,232.0,120.57,99.26
2017,3,7,17,0,171.0,138.0,4.2,19.0,194.0,106.62,87.61
2017,3,7,17,15,147.0,113.5,4.1,18.5,155.5,89.33,72.76
2017,3,7,17,30,123.0,89.0,4.0,18.0,117.0,71.46,57.03
2017,3,7,17,45,89.5,65.0,3.95,17.5,82.0,53.32,40.71
2017,3,7,18,0,56.0,41.0,3.9,17.0,47.0,34.61,23.49
2017,3,7,18,15,28.0,20.5,3.95,16.5,23.5,17.9,0.76
2017,3,7,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,6,45,23.5,6.0,2.45,11.5,7.0,0.0,0.0
2017,3,8,7,0,47.0,12.0,2.6,12.0,14.0,32.6,0.0
2017,3,8,7,15,169.5,31.0,2.6,12.5,52.5,151.46,107.5
2017,3,8,7,30,292.0,50.0,2.6,13.0,91.0,245.76,199.12
2017,3,8,7,45,381.5,63.0,2.6,13.5,142.0,323.31,267.66
2017,3,8,8,0,471.0,76.0,2.6,14.0,193.0,410.68,341.5
2017,3,8,8,15,235.5,91.5,2.55,14.5,150.0,273.09,227.75
2017,3,8,8,30,0.0,107.0,2.5,15.0,107.0,104.81,83.02
2017,3,8,8,45,0.0,126.5,2.45,15.5,126.5,123.96,98.8
2017,3,8,9,0,0.0,146.0,2.4,16.0,146.0,142.98,113.92
2017,3,8,9,15,3.0,162.0,2.3,16.5,164.0,160.48,127.65
2017,3,8,9,30,6.0,178.0,2.2,17.0,182.0,178.1,141.27
2017,3,8,9,45,44.0,228.5,2.15,17.5,256.0,272.66,216.93
2017,3,8,10,0,82.0,279.0,2.1,18.0,330.0,358.54,283.13
2017,3,8,10,15,90.5,300.5,2.1,18.0,360.0,386.58,303.57
2017,3,8,10,30,99.0,322.0,2.1,18.0,390.0,414.14,323.72
2017,3,8,10,45,101.0,337.0,2.15,18.5,409.0,428.46,333.14
2017,3,8,11,0,103.0,352.0,2.2,19.0,428.0,442.24,342.19
2017,3,8,11,15,470.5,245.5,2.2,19.5,611.0,669.62,517.15
2017,3,8,11,30,838.0,139.0,2.2,20.0,794.0,862.84,652.92
2017,3,8,11,45,572.5,263.0,2.25,20.5,714.5,753.58,570.77
2017,3,8,12,0,307.0,387.0,2.3,21.0,635.0,638.63,482.41
2017,3,8,12,15,286.5,396.0,2.35,21.5,629.5,619.18,467.75
2017,3,8,12,30,266.0,405.0,2.4,22.0,624.0,599.23,452.08
2017,3,8,12,45,523.0,295.0,2.45,22.5,724.0,678.31,513.25
2017,3,8,13,0,780.0,185.0,2.5,23.0,824.0,740.04,559.55
2017,3,8,13,15,776.5,184.0,2.5,23.0,814.0,706.67,534.64
2017,3,8,13,30,773.0,183.0,2.5,23.0,804.0,671.26,508.61
2017,3,8,13,45,449.5,282.0,2.5,23.5,641.5,528.12,400.25
2017,3,8,14,0,126.0,381.0,2.5,24.0,479.0,409.33,308.92
2017,3,8,14,15,124.5,367.0,2.45,24.0,461.0,386.23,292.2
2017,3,8,14,30,123.0,353.0,2.4,24.0,443.0,363.23,274.98
2017,3,8,14,45,63.0,269.0,2.4,24.0,315.5,263.78,200.53
2017,3,8,15,0,3.0,185.0,2.4,24.0,188.0,169.86,129.26
2017,3,8,15,15,2.5,180.0,2.35,23.5,182.5,164.37,125.69
2017,3,8,15,30,2.0,175.0,2.3,23.0,177.0,158.82,121.9
2017,3,8,15,45,17.0,189.5,2.3,23.0,199.0,172.46,132.45
2017,3,8,16,0,32.0,204.0,2.3,23.0,221.0,175.61,134.59
2017,3,8,16,15,16.0,149.5,2.05,22.5,158.0,134.45,103.19
2017,3,8,16,30,0.0,95.0,1.8,22.0,95.0,87.15,66.14
2017,3,8,16,45,0.0,81.5,1.55,22.0,81.5,75.11,59.37
2017,3,8,17,0,0.0,68.0,1.3,22.0,68.0,63.08,49.16
2017,3,8,17,15,183.5,74.0,1.25,21.5,115.0,57.84,44.74
2017,3,8,17,30,367.0,80.0,1.2,21.0,162.0,59.55,46.1
2017,3,8,17,45,276.5,62.5,1.2,20.5,114.5,47.58,35.35
2017,3,8,18,0,186.0,45.0,1.2,20.0,67.0,35.04,23.66
2017,3,8,18,15,93.0,22.5,1.25,19.5,33.5,18.71,2.44
2017,3,8,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.4,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,2.7,17.0,2.0,1.91,0.0
2017,3,9,7,15,0.0,7.5,2.8,17.5,7.5,6.94,0.0
2017,3,9,7,30,0.0,13.0,2.9,18.0,13.0,12.04,4.29
2017,3,9,7,45,0.0,19.5,3.0,18.5,19.5,18.07,9.51
2017,3,9,8,0,0.0,26.0,3.1,19.0,26.0,24.11,14.69
2017,3,9,8,15,0.0,33.5,3.25,19.5,33.5,31.09,20.55
2017,3,9,8,30,0.0,41.0,3.4,20.0,41.0,38.07,26.32
2017,3,9,8,45,4.5,100.0,3.55,21.0,102.0,98.65,76.29
2017,3,9,9,0,9.0,159.0,3.7,22.0,163.0,163.87,128.58
2017,3,9,9,15,36.5,196.0,3.75,22.0,215.5,234.94,185.53
2017,3,9,9,30,64.0,233.0,3.8,22.0,268.0,297.13,234.35
2017,3,9,9,45,60.0,251.0,3.85,22.5,286.0,311.47,243.97
2017,3,9,10,0,56.0,269.0,3.9,23.0,304.0,325.38,253.31
2017,3,9,10,15,74.0,295.5,3.9,23.0,345.0,367.03,284.88
2017,3,9,10,30,92.0,322.0,3.9,23.0,386.0,408.25,315.67
2017,3,9,10,45,117.5,343.5,3.9,23.5,429.0,460.7,353.98
2017,3,9,11,0,143.0,365.0,3.9,24.0,472.0,500.84,382.62
2017,3,9,11,15,166.5,378.5,3.9,24.0,506.5,529.67,403.51
2017,3,9,11,30,190.0,392.0,3.9,24.0,541.0,557.21,423.36
2017,3,9,11,45,127.5,385.5,3.95,24.5,487.0,491.32,372.5
2017,3,9,12,0,65.0,379.0,4.0,25.0,433.0,420.38,318.0
2017,3,9,12,15,63.0,381.0,3.95,25.0,433.0,416.0,314.66
2017,3,9,12,30,61.0,383.0,3.9,25.0,433.0,411.46,311.03
2017,3,9,12,45,54.5,375.5,3.9,25.0,420.0,394.46,298.24
2017,3,9,13,0,48.0,368.0,3.9,25.0,407.0,377.88,285.82
2017,3,9,13,15,35.0,335.5,3.85,24.5,363.5,334.59,253.9
2017,3,9,13,30,22.0,303.0,3.8,24.0,320.0,293.63,223.47
2017,3,9,13,45,54.5,337.5,3.75,24.0,380.0,339.81,258.94
2017,3,9,14,0,87.0,372.0,3.7,24.0,440.0,382.31,290.86
2017,3,9,14,15,138.0,365.0,3.6,24.0,468.5,392.03,298.19
2017,3,9,14,30,189.0,358.0,3.5,24.0,497.0,399.06,303.02
2017,3,9,14,45,273.5,325.0,3.45,24.0,515.0,390.17,295.28
2017,3,9,15,0,358.0,292.0,3.4,24.0,533.0,376.82,282.85
2017,3,9,15,15,430.5,251.0,3.15,23.5,523.0,339.95,251.7
2017,3,9,15,30,503.0,210.0,2.9,23.0,513.0,299.45,216.16
2017,3,9,15,45,565.0,172.5,2.7,23.0,487.5,251.78,173.86
2017,3,9,16,0,627.0,135.0,2.5,23.0,462.0,196.06,125.52
2017,3,9,16,15,349.0,157.5,2.3,22.5,336.5,147.33,99.99
2017,3,9,16,30,71.0,180.0,2.1,22.0,211.0,147.68,113.33
2017,3,9,16,45,63.5,156.5,1.95,22.0,181.5,125.63,102.3
2017,3,9,17,0,56.0,133.0,1.8,22.0,152.0,108.3,87.81
2017,3,9,17,15,45.0,109.0,1.8,21.5,122.5,90.17,72.53
2017,3,9,17,30,34.0,85.0,1.8,21.0,93.0,71.59,56.46
2017,3,9,17,45,17.0,62.0,1.85,20.5,66.0,53.24,40.21
2017,3,9,18,0,0.0,39.0,1.9,20.0,39.0,35.07,23.76
2017,3,9,18,15,0.0,19.5,2.0,20.0,19.5,17.99,3.29
2017,3,9,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,1.1,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.2,18.0,16.0,15.25,0.0
2017,3,10,7,15,107.0,35.0,1.35,18.5,51.0,115.38,82.86
2017,3,10,7,30,214.0,54.0,1.5,19.0,86.0,210.05,166.38
2017,3,10,7,45,270.0,72.5,1.65,19.5,130.5,272.48,219.99
2017,3,10,8,0,326.0,91.0,1.8,20.0,175.0,338.91,275.04
2017,3,10,8,15,366.5,105.5,1.65,20.5,221.5,393.34,317.98
2017,3,10,8,30,407.0,120.0,1.5,21.0,268.0,449.55,360.37
2017,3,10,8,45,568.5,105.5,1.4,21.5,346.5,567.37,449.08
2017,3,10,9,0,730.0,91.0,1.3,22.0,425.0,688.04,533.19
2017,3,10,9,15,631.5,133.0,1.3,22.5,445.5,675.69,520.39
2017,3,10,9,30,533.0,175.0,1.3,23.0,466.0,649.05,497.2
2017,3,10,9,45,535.5,190.5,1.35,23.5,504.5,675.3,513.75
2017,3,10,10,0,538.0,206.0,1.4,24.0,543.0,699.19,527.96
2017,3,10,10,15,408.5,263.5,1.45,24.0,529.0,641.46,483.6
2017,3,10,10,30,279.0,321.0,1.5,24.0,515.0,591.4,444.52
2017,3,10,10,45,339.5,322.0,1.6,24.5,568.5,640.84,479.73
2017,3,10,11,0,400.0,323.0,1.7,25.0,622.0,689.15,512.78
2017,3,10,11,15,285.5,359.0,1.75,25.0,576.5,621.59,462.25
2017,3,10,11,30,171.0,395.0,1.8,25.0,531.0,544.65,405.41
2017,3,10,11,45,359.0,349.5,1.9,25.0,640.5,657.16,489.53
2017,3,10,12,0,547.0,304.0,2.0,25.0,750.0,762.53,564.85
2017,3,10,12,15,570.0,288.0,2.05,25.0,756.5,749.37,555.47
2017,3,10,12,30,593.0,272.0,2.1,25.0,763.0,733.48,545.18
2017,3,10,12,45,571.0,291.5,2.15,25.0,764.0,714.19,531.04
2017,3,10,13,0,549.0,311.0,2.2,25.0,765.0,693.52,515.87
2017,3,10,13,15,424.5,350.5,2.25,25.0,699.0,618.99,461.54
2017,3,10,13,30,300.0,390.0,2.3,25.0,633.0,551.17,411.63
2017,3,10,13,45,254.5,388.5,2.35,25.0,591.5,504.19,377.63
2017,3,10,14,0,209.0,387.0,2.4,25.0,550.0,462.45,346.97
2017,3,10,14,15,327.5,341.5,2.4,24.5,587.0,469.51,353.43
2017,3,10,14,30,446.0,296.0,2.4,24.0,624.0,465.14,349.96
2017,3,10,14,45,355.0,305.5,2.4,24.0,558.5,410.29,308.06
2017,3,10,15,0,264.0,315.0,2.4,24.0,493.0,360.11,270.22
2017,3,10,15,15,213.5,299.0,2.4,23.5,437.5,317.57,238.5
2017,3,10,15,30,163.0,283.0,2.4,23.0,382.0,275.18,207.08
2017,3,10,15,45,210.0,255.0,2.45,23.0,372.0,250.8,186.1
2017,3,10,16,0,257.0,227.0,2.5,23.0,362.0,214.8,155.74
2017,3,10,16,15,200.5,207.0,2.4,22.5,305.5,181.87,133.39
2017,3,10,16,30,144.0,187.0,2.3,22.0,249.0,148.83,112.29
2017,3,10,16,45,133.5,163.5,2.25,22.0,215.0,123.93,100.89
2017,3,10,17,0,123.0,140.0,2.2,22.0,181.0,107.98,87.58
2017,3,10,17,15,107.0,115.0,2.1,21.5,146.0,90.47,72.81
2017,3,10,17,30,91.0,90.0,2.0,21.0,111.0,72.33,57.12
2017,3,10,17,45,68.0,66.5,1.9,20.5,79.5,54.58,41.4
2017,3,10,18,0,45.0,43.0,1.8,20.0,48.0,36.27,24.84
2017,3,10,18,15,22.5,21.5,1.75,19.5,24.0,18.82,4.74
2017,3,10,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,0.5,1.35,16.0,0.5,0.0,0.0
2017,3,11,7,0,0.0,1.0,1.5,16.0,1.0,0.92,0.0
2017,3,11,7,15,0.0,3.5,1.75,16.0,3.5,3.24,0.0
2017,3,11,7,30,0.0,6.0,2.0,16.0,6.0,5.55,0.0
2017,3,11,7,45,0.0,9.0,2.25,16.5,9.0,8.33,1.41
2017,3,11,8,0,0.0,12.0,2.5,17.0,12.0,11.11,3.81
2017,3,11,8,15,0.0,15.5,2.65,17.0,15.5,14.37,6.59
2017,3,11,8,30,0.0,19.0,2.8,17.0,19.0,17.62,9.34
2017,3,11,8,45,0.0,43.0,3.0,17.5,43.0,39.95,28.1
2017,3,11,9,0,0.0,67.0,3.2,18.0,67.0,62.34,46.61
2017,3,11,9,15,0.0,48.5,3.3,18.0,48.5,45.1,32.09
2017,3,11,9,30,0.0,30.0,3.4,18.0,30.0,27.88,17.65
2017,3,11,9,45,0.0,33.0,3.55,18.5,33.0,30.68,19.87
2017,3,11,10,0,0.0,36.0,3.7,19.0,36.0,33.49,22.07
2017,3,11,10,15,3.5,121.0,3.8,19.0,123.5,116.66,90.0
2017,3,11,10,30,7.0,206.0,3.9,19.0,211.0,202.95,158.78
2017,3,11,10,45,16.5,249.5,4.0,19.5,262.0,253.73,198.23
2017,3,11,11,0,26.0,293.0,4.1,20.0,313.0,304.21,236.82
2017,3,11,11,15,19.0,272.5,4.1,20.0,287.5,276.37,214.65
2017,3,11,11,30,12.0,252.0,4.1,20.0,262.0,249.23,193.19
2017,3,11,11,45,18.0,283.5,4.1,20.5,298.5,283.74,219.5
2017,3,11,12,0,24.0,315.0,4.1,21.0,335.0,317.62,244.88
2017,3,11,12,15,25.5,323.0,4.0,21.0,344.5,324.71,250.01
2017,3,11,12,30,27.0,331.0,3.9,21.0,354.0,335.53,258.05
2017,3,11,12,45,17.0,264.5,3.85,21.0,279.5,259.82,199.96
2017,3,11,13,0,7.0,198.0,3.8,21.0,205.0,189.61,145.47
2017,3,11,13,15,4.5,178.5,3.7,20.5,183.0,169.25,129.86
2017,3,11,13,30,2.0,159.0,3.6,20.0,161.0,149.19,114.31
2017,3,11,13,45,4.5,180.5,3.55,20.0,184.5,170.09,130.97
2017,3,11,14,0,7.0,202.0,3.5,20.0,208.0,190.43,147.08
2017,3,11,14,15,3.5,154.0,3.4,20.0,157.0,144.45,110.85
2017,3,11,14,30,0.0,106.0,3.3,20.0,106.0,98.72,74.51
2017,3,11,14,45,0.0,96.5,3.2,20.0,96.5,89.99,67.66
2017,3,11,15,0,0.0,87.0,3.1,20.0,87.0,81.13,60.64
2017,3,11,15,15,0.0,102.0,3.0,19.5,102.0,94.88,72.09
2017,3,11,15,30,0.0,117.0,2.9,19.0,117.0,108.13,83.19
2017,3,11,15,45,0.0,100.0,2.8,19.0,100.0,92.81,70.93
2017,3,11,16,0,0.0,83.0,2.7,19.0,83.0,77.3,58.46
2017,3,11,16,15,0.0,92.0,2.55,18.5,92.0,85.23,65.34
2017,3,11,16,30,0.0,101.0,2.4,18.0,101.0,92.3,71.54
2017,3,11,16,45,0.0,87.0,2.3,18.0,87.0,79.82,64.44
2017,3,11,17,0,0.0,73.0,2.2,18.0,73.0,67.41,53.77
2017,3,11,17,15,0.0,59.0,2.2,17.5,59.0,54.87,42.9
2017,3,11,17,30,0.0,45.0,2.2,17.0,45.0,41.81,31.35
2017,3,11,17,45,0.0,32.5,2.2,17.0,32.5,30.17,20.8
2017,3,11,18,0,0.0,20.0,2.2,17.0,20.0,18.54,10.18
2017,3,11,18,15,0.0,10.0,2.3,16.5,10.0,9.26,0.0
2017,3,11,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,45,28.5,9.0,5.5,8.0,10.5,8.58,0.0
2017,3,12,7,0,57.0,18.0,5.5,8.0,21.0,56.84,0.0
2017,3,12,7,15,158.0,40.0,5.45,8.0,62.0,149.38,116.8
2017,3,12,7,30,259.0,62.0,5.4,8.0,103.0,247.04,206.92
2017,3,12,7,45,348.5,76.5,5.4,8.5,155.5,326.57,278.65
2017,3,12,8,0,438.0,91.0,5.4,9.0,208.0,413.05,354.11
2017,3,12,8,15,219.0,76.0,5.35,9.0,134.5,258.01,221.71
2017,3,12,8,30,0.0,61.0,5.3,9.0,61.0,56.72,43.69
2017,3,12,8,45,0.0,71.5,5.3,9.0,71.5,66.53,52.1
2017,3,12,9,0,0.0,82.0,5.3,9.0,82.0,76.35,60.35
2017,3,12,9,15,0.0,115.0,5.25,9.0,115.0,108.89,87.89
2017,3,12,9,30,0.0,148.0,5.2,9.0,148.0,141.67,115.27
2017,3,12,9,45,0.5,160.5,5.2,9.5,161.0,153.95,124.96
2017,3,12,10,0,1.0,173.0,5.2,10.0,174.0,166.2,134.58
2017,3,12,10,15,0.5,155.5,5.15,10.0,156.0,147.79,118.92
2017,3,12,10,30,0.0,138.0,5.1,10.0,138.0,129.97,103.84
2017,3,12,10,45,0.0,134.0,5.05,10.5,134.0,125.95,100.12
2017,3,12,11,0,0.0,130.0,5.0,11.0,130.0,122.01,96.5
2017,3,12,11,15,0.0,134.5,4.95,11.0,134.5,126.22,99.84
2017,3,12,11,30,0.0,139.0,4.9,11.0,139.0,130.4,103.16
2017,3,12,11,45,9.0,216.0,4.9,11.5,223.5,211.22,169.16
2017,3,12,12,0,18.0,293.0,4.9,12.0,308.0,291.58,233.26
2017,3,12,12,15,31.5,331.5,4.8,12.0,358.0,342.94,273.93
2017,3,12,12,30,45.0,370.0,4.7,12.0,408.0,386.89,308.35
2017,3,12,12,45,27.0,294.5,4.65,12.5,317.5,297.96,237.36
2017,3,12,13,0,9.0,219.0,4.6,13.0,227.0,210.57,167.03
2017,3,12,13,15,11.5,241.5,4.45,13.0,251.5,232.19,184.53
2017,3,12,13,30,14.0,264.0,4.3,13.0,276.0,253.21,201.3
2017,3,12,13,45,34.5,309.5,4.2,13.5,337.0,303.31,240.9
2017,3,12,14,0,55.0,355.0,4.1,14.0,398.0,350.19,277.18
2017,3,12,14,15,176.5,351.0,3.95,14.0,483.0,402.12,318.33
2017,3,12,14,30,298.0,347.0,3.8,14.0,568.0,440.59,347.28
2017,3,12,14,45,184.0,328.5,3.65,14.0,463.0,360.77,284.44
2017,3,12,15,0,70.0,310.0,3.5,14.0,358.0,293.66,232.42
2017,3,12,15,15,77.5,293.5,3.3,14.0,343.5,275.5,217.91
2017,3,12,15,30,85.0,277.0,3.1,14.0,329.0,256.5,202.38
2017,3,12,15,45,139.0,257.0,2.9,14.0,334.5,237.86,185.25
2017,3,12,16,0,193.0,237.0,2.7,14.0,340.0,219.34,167.77
2017,3,12,16,15,129.5,210.0,2.55,13.5,276.0,177.65,137.51
2017,3,12,16,30,66.0,183.0,2.4,13.0,212.0,150.59,119.62
2017,3,12,16,45,55.5,160.5,2.25,13.0,183.0,128.5,108.45
2017,3,12,17,0,45.0,138.0,2.1,13.0,154.0,111.84,94.1
2017,3,12,17,15,35.0,113.5,1.85,12.5,124.5,93.48,78.11
2017,3,12,17,30,25.0,89.0,1.6,12.0,95.0,74.64,61.31
2017,3,12,17,45,12.5,65.0,1.4,11.5,68.0,57.23,45.4
2017,3,12,18,0,0.0,41.0,1.2,11.0,41.0,36.88,26.55
2017,3,12,18,15,0.0,20.5,1.15,11.0,20.5,18.97,6.8
2017,3,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,6,45,20.0,9.0,2.25,9.0,10.0,17.08,0.0
2017,3,13,7,0,40.0,18.0,2.4,9.0,20.0,43.31,0.0
2017,3,13,7,15,121.0,43.0,2.5,9.5,60.5,135.23,105.41
2017,3,13,7,30,202.0,68.0,2.6,10.0,101.0,215.23,177.94
2017,3,13,7,45,280.0,87.5,2.75,10.5,152.5,290.76,244.49
2017,3,13,8,0,358.0,107.0,2.9,11.0,204.0,382.77,322.38
2017,3,13,8,15,179.0,83.0,3.05,11.0,131.5,226.93,192.07
2017,3,13,8,30,0.0,59.0,3.2,11.0,59.0,54.86,41.7
2017,3,13,8,45,0.0,55.5,3.35,11.5,55.5,51.6,38.8
2017,3,13,9,0,0.0,52.0,3.5,12.0,52.0,48.35,35.8
2017,3,13,9,15,0.0,78.0,3.6,12.0,78.0,72.63,56.27
2017,3,13,9,30,0.0,104.0,3.7,12.0,104.0,97.54,77.0
2017,3,13,9,45,89.0,202.5,3.85,12.5,259.5,292.94,240.17
2017,3,13,10,0,178.0,301.0,4.0,13.0,415.0,477.94,386.68
2017,3,13,10,15,129.0,314.0,4.15,13.5,399.5,447.27,359.13
2017,3,13,10,30,80.0,327.0,4.3,14.0,384.0,403.65,322.53
2017,3,13,10,45,115.0,351.0,4.45,14.5,437.0,456.55,363.67
2017,3,13,11,0,150.0,375.0,4.6,15.0,490.0,518.9,410.98
2017,3,13,11,15,245.0,374.0,4.7,15.5,567.5,594.95,469.89
2017,3,13,11,30,340.0,373.0,4.8,16.0,645.0,677.59,532.21
2017,3,13,11,45,365.5,372.5,4.95,16.5,670.0,688.95,539.75
2017,3,13,12,0,391.0,372.0,5.1,17.0,695.0,698.18,546.03
2017,3,13,12,15,626.5,264.0,5.1,17.0,787.5,778.34,610.71
2017,3,13,12,30,862.0,156.0,5.1,17.0,880.0,839.14,657.93
2017,3,13,12,45,872.5,149.5,5.2,17.5,881.5,814.39,638.84
2017,3,13,13,0,883.0,143.0,5.3,18.0,883.0,786.32,617.83
2017,3,13,13,15,881.5,142.5,5.25,18.0,873.5,752.2,591.72
2017,3,13,13,30,880.0,142.0,5.2,18.0,864.0,715.57,563.11
2017,3,13,13,45,635.5,246.5,5.2,18.5,762.0,617.98,484.16
2017,3,13,14,0,391.0,351.0,5.2,19.0,660.0,536.57,417.73
2017,3,13,14,15,632.5,238.5,5.1,19.0,718.5,545.09,425.2
2017,3,13,14,30,874.0,126.0,5.0,19.0,777.0,534.91,415.41
2017,3,13,14,45,875.0,118.5,4.9,19.5,744.0,483.39,370.84
2017,3,13,15,0,876.0,111.0,4.8,20.0,711.0,430.25,324.13
2017,3,13,15,15,862.0,108.0,4.6,19.5,669.0,374.47,275.63
2017,3,13,15,30,848.0,105.0,4.4,19.0,627.0,318.99,226.58
2017,3,13,15,45,835.0,99.5,4.25,19.0,579.5,262.2,176.12
2017,3,13,16,0,822.0,94.0,4.1,19.0,532.0,206.11,127.85
2017,3,13,16,15,795.5,90.0,3.7,18.5,479.0,150.72,85.37
2017,3,13,16,30,769.0,86.0,3.3,18.0,426.0,98.05,54.38
2017,3,13,16,45,736.0,79.5,2.9,17.5,370.0,51.34,39.65
2017,3,13,17,0,703.0,73.0,2.5,17.0,314.0,49.01,37.81
2017,3,13,17,15,646.5,65.5,2.15,16.0,256.5,45.64,35.02
2017,3,13,17,30,590.0,58.0,1.8,15.0,199.0,42.09,31.91
2017,3,13,17,45,503.0,48.0,1.5,14.0,145.0,36.12,26.41
2017,3,13,18,0,416.0,38.0,1.2,13.0,91.0,29.85,20.32
2017,3,13,18,15,208.0,19.0,1.2,12.5,45.5,14.61,4.35
2017,3,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,6,45,117.5,9.5,1.35,5.0,16.5,59.44,0.0
2017,3,14,7,0,235.0,19.0,1.5,6.0,33.0,154.43,37.24
2017,3,14,7,15,371.5,31.5,1.5,6.5,81.0,260.82,209.79
2017,3,14,7,30,508.0,44.0,1.5,7.0,129.0,368.54,307.35
2017,3,14,7,45,583.0,52.0,1.5,8.0,185.5,444.42,373.0
2017,3,14,8,0,658.0,60.0,1.5,9.0,242.0,525.02,438.78
2017,3,14,8,15,706.0,66.0,1.45,9.5,300.0,584.66,485.3
2017,3,14,8,30,754.0,72.0,1.4,10.0,358.0,649.8,532.29
