Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,8,45,786.0,76.5,1.4,11.0,414.0,701.66,566.78
2017,3,14,9,0,818.0,81.0,1.4,12.0,470.0,752.67,599.49
2017,3,14,9,15,840.5,84.5,1.3,12.5,522.5,793.55,623.92
2017,3,14,9,30,863.0,88.0,1.2,13.0,575.0,832.38,646.22
2017,3,14,9,45,879.5,90.5,1.1,13.5,622.0,855.95,657.42
2017,3,14,10,0,896.0,93.0,1.0,14.0,669.0,883.39,671.16
2017,3,14,10,15,908.0,95.5,1.0,14.5,709.5,903.92,681.67
2017,3,14,10,30,920.0,98.0,1.0,15.0,750.0,921.14,690.09
2017,3,14,10,45,927.5,99.5,1.0,15.5,783.0,929.84,693.03
2017,3,14,11,0,935.0,101.0,1.0,16.0,816.0,934.96,693.87
2017,3,14,11,15,940.5,102.5,1.1,16.5,840.5,934.67,693.15
2017,3,14,11,30,946.0,104.0,1.2,17.0,865.0,930.7,690.16
2017,3,14,11,45,948.5,105.0,1.35,17.5,881.0,919.95,683.57
2017,3,14,12,0,951.0,106.0,1.5,18.0,897.0,905.6,674.6
2017,3,14,12,15,952.0,106.5,1.65,18.5,904.0,885.98,662.04
2017,3,14,12,30,953.0,107.0,1.8,19.0,911.0,862.96,647.09
2017,3,14,12,45,950.0,108.0,1.95,19.5,908.5,834.06,628.01
2017,3,14,13,0,947.0,109.0,2.1,20.0,906.0,802.18,606.71
2017,3,14,13,15,944.0,108.5,2.2,20.0,894.5,766.1,583.01
2017,3,14,13,30,941.0,108.0,2.3,20.0,883.0,727.41,555.66
2017,3,14,13,45,933.5,108.0,2.45,20.5,862.5,683.91,523.04
2017,3,14,14,0,926.0,108.0,2.6,21.0,842.0,638.5,488.17
2017,3,14,14,15,918.5,106.5,2.65,21.0,813.5,590.09,450.66
2017,3,14,14,30,911.0,105.0,2.7,21.0,785.0,540.24,410.95
2017,3,14,14,45,899.0,103.5,2.8,21.0,749.0,487.19,367.75
2017,3,14,15,0,887.0,102.0,2.9,21.0,713.0,433.58,322.79
2017,3,14,15,15,872.5,99.5,2.9,20.5,670.0,378.01,275.54
2017,3,14,15,30,858.0,97.0,2.9,20.0,627.0,316.99,223.07
2017,3,14,15,45,839.0,94.0,2.95,20.0,578.5,260.36,173.5
2017,3,14,16,0,820.0,91.0,3.0,20.0,530.0,205.07,126.43
2017,3,14,16,15,793.0,87.0,2.7,19.5,477.0,149.67,83.99
2017,3,14,16,30,766.0,83.0,2.4,19.0,424.0,97.05,52.72
2017,3,14,16,45,729.5,77.5,2.1,19.0,367.5,55.02,42.6
2017,3,14,17,0,693.0,72.0,1.8,19.0,311.0,48.07,36.68
2017,3,14,17,15,636.5,65.0,1.7,18.0,254.5,45.08,34.24
2017,3,14,17,30,580.0,58.0,1.6,17.0,198.0,41.94,31.51
2017,3,14,17,45,490.5,48.0,1.5,16.0,144.0,35.97,26.07
2017,3,14,18,0,401.0,38.0,1.4,15.0,90.0,29.7,20.04
2017,3,14,18,15,243.0,23.5,1.4,14.5,50.5,18.69,7.54
2017,3,14,18,30,85.0,9.0,1.4,14.0,11.0,8.58,0.0
2017,3,14,18,45,42.5,4.5,1.4,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,6,45,92.0,11.0,1.85,8.5,16.5,50.25,0.0
2017,3,15,7,0,184.0,22.0,2.2,9.0,33.0,135.65,52.19
2017,3,15,7,15,311.5,36.0,2.25,9.5,79.5,235.84,189.36
2017,3,15,7,30,439.0,50.0,2.3,10.0,126.0,338.21,281.3
2017,3,15,7,45,521.5,59.0,2.35,11.0,181.5,417.69,349.96
2017,3,15,8,0,604.0,68.0,2.4,12.0,237.0,502.4,419.54
2017,3,15,8,15,654.0,74.5,2.4,12.5,294.0,566.09,469.92
2017,3,15,8,30,704.0,81.0,2.4,13.0,351.0,631.25,518.63
2017,3,15,8,45,740.5,85.0,2.4,14.0,407.0,680.28,551.8
2017,3,15,9,0,777.0,89.0,2.4,15.0,463.0,733.06,586.7
2017,3,15,9,15,801.0,93.0,2.4,15.5,514.5,774.77,613.62
2017,3,15,9,30,825.0,97.0,2.4,16.0,566.0,814.57,638.73
2017,3,15,9,45,843.0,100.0,2.45,17.0,612.5,845.89,656.63
2017,3,15,10,0,861.0,103.0,2.5,18.0,659.0,874.52,672.49
2017,3,15,10,15,873.5,105.5,2.55,18.5,699.5,888.1,679.15
2017,3,15,10,30,886.0,108.0,2.6,19.0,740.0,905.33,688.56
2017,3,15,10,45,895.0,110.0,2.65,19.5,772.5,915.6,693.25
2017,3,15,11,0,904.0,112.0,2.7,20.0,805.0,922.39,695.77
2017,3,15,11,15,910.0,113.0,2.75,20.0,830.0,921.94,694.88
2017,3,15,11,30,916.0,114.0,2.8,20.0,855.0,917.92,691.79
2017,3,15,11,45,923.5,112.5,2.9,20.5,872.0,909.06,684.66
2017,3,15,12,0,931.0,111.0,3.0,21.0,889.0,896.63,675.24
2017,3,15,12,15,932.5,111.5,3.05,21.0,896.5,877.67,662.44
2017,3,15,12,30,934.0,112.0,3.1,21.0,904.0,855.36,647.42
2017,3,15,12,45,931.5,113.0,3.15,21.5,901.5,827.2,627.18
2017,3,15,13,0,929.0,114.0,3.2,22.0,899.0,796.1,604.94
2017,3,15,13,15,926.5,113.5,3.25,22.0,888.0,760.84,580.9
2017,3,15,13,30,924.0,113.0,3.3,22.0,877.0,722.99,553.28
2017,3,15,13,45,917.0,113.0,3.35,22.0,857.0,680.33,521.34
2017,3,15,14,0,910.0,113.0,3.4,22.0,837.0,635.78,487.26
2017,3,15,14,15,902.5,111.5,3.4,22.0,809.0,587.97,449.78
2017,3,15,14,30,895.0,110.0,3.4,22.0,781.0,538.75,410.24
2017,3,15,14,45,879.0,110.5,3.4,22.0,744.5,486.27,367.15
2017,3,15,15,0,863.0,111.0,3.4,22.0,708.0,429.09,319.46
2017,3,15,15,15,848.5,108.0,3.35,21.5,665.5,373.71,272.45
2017,3,15,15,30,834.0,105.0,3.3,21.0,623.0,318.71,224.75
2017,3,15,15,45,568.5,166.0,3.3,21.0,506.5,254.49,178.17
2017,3,15,16,0,303.0,227.0,3.3,21.0,390.0,225.93,164.1
2017,3,15,16,15,232.5,210.0,3.0,20.5,327.5,190.58,139.84
2017,3,15,16,30,162.0,193.0,2.7,20.0,265.0,156.28,117.99
2017,3,15,16,45,405.5,137.0,2.45,20.0,286.0,93.4,75.5
2017,3,15,17,0,649.0,81.0,2.2,20.0,307.0,54.77,42.32
2017,3,15,17,15,590.5,73.0,2.1,19.0,250.5,51.32,39.55
2017,3,15,17,30,532.0,65.0,2.0,18.0,194.0,47.7,36.43
2017,3,15,17,45,438.5,54.0,1.9,17.5,141.5,41.13,30.4
2017,3,15,18,0,345.0,43.0,1.8,17.0,89.0,34.24,23.77
2017,3,15,18,15,172.5,27.0,2.05,16.5,50.0,21.17,9.64
2017,3,15,18,30,0.0,11.0,2.3,16.0,11.0,10.48,0.0
2017,3,15,18,45,0.0,5.5,2.6,16.0,5.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,16,6,45,48.5,13.0,2.55,13.5,16.0,33.53,0.0
2017,3,16,7,0,97.0,26.0,2.8,14.0,32.0,92.58,43.14
2017,3,16,7,15,211.5,45.0,2.9,14.5,76.5,195.2,154.31
2017,3,16,7,30,326.0,64.0,3.0,15.0,121.0,291.05,238.54
2017,3,16,7,45,163.0,60.5,3.2,16.0,89.0,181.94,149.97
2017,3,16,8,0,0.0,57.0,3.4,17.0,57.0,53.0,39.23
2017,3,16,8,15,296.0,83.0,3.55,17.5,198.0,323.52,269.62
2017,3,16,8,30,592.0,109.0,3.7,18.0,339.0,585.25,478.45
2017,3,16,8,45,324.5,155.5,3.9,18.5,284.5,434.89,354.41
2017,3,16,9,0,57.0,202.0,4.1,19.0,230.0,260.54,208.54
2017,3,16,9,15,43.5,213.5,4.2,19.5,236.5,260.0,207.0
2017,3,16,9,30,30.0,225.0,4.3,20.0,243.0,259.05,204.75
2017,3,16,9,45,19.5,217.5,4.45,20.5,229.5,228.5,179.41
2017,3,16,10,0,9.0,210.0,4.6,21.0,216.0,210.4,164.02
2017,3,16,10,15,8.0,209.0,4.65,21.5,215.0,207.5,161.03
2017,3,16,10,30,7.0,208.0,4.7,22.0,214.0,204.81,158.24
2017,3,16,10,45,8.5,219.0,4.8,22.5,225.5,216.3,166.69
2017,3,16,11,0,10.0,230.0,4.9,23.0,237.0,227.72,175.01
2017,3,16,11,15,5.5,190.5,4.95,23.0,194.5,184.75,141.22
2017,3,16,11,30,1.0,151.0,5.0,23.0,152.0,142.69,108.04
2017,3,16,11,45,7.0,204.5,5.1,23.5,210.5,198.58,151.59
2017,3,16,12,0,13.0,258.0,5.2,24.0,269.0,254.03,194.01
2017,3,16,12,15,17.5,288.0,5.2,24.0,303.0,285.16,217.7
2017,3,16,12,30,22.0,318.0,5.2,24.0,337.0,315.61,240.77
2017,3,16,12,45,51.5,364.5,5.2,24.5,408.5,382.67,291.35
2017,3,16,13,0,81.0,411.0,5.2,25.0,480.0,442.59,335.61
2017,3,16,13,15,456.0,288.5,5.15,25.0,668.5,592.21,453.77
2017,3,16,13,30,831.0,166.0,5.1,25.0,857.0,711.32,544.4
2017,3,16,13,45,455.5,273.5,5.1,25.0,651.0,533.33,407.99
2017,3,16,14,0,80.0,381.0,5.1,25.0,445.0,387.68,294.29
2017,3,16,14,15,65.5,357.0,5.05,25.0,408.5,352.18,267.93
2017,3,16,14,30,51.0,333.0,5.0,25.0,372.0,318.38,242.49
2017,3,16,14,45,27.0,257.5,4.95,25.0,278.0,239.93,182.9
2017,3,16,15,0,3.0,182.0,4.9,25.0,184.0,167.55,127.3
2017,3,16,15,15,69.0,236.5,4.85,24.5,280.0,229.35,174.91
2017,3,16,15,30,135.0,291.0,4.8,24.0,376.0,276.03,209.33
2017,3,16,15,45,275.5,247.5,4.75,24.0,403.0,257.33,189.32
2017,3,16,16,0,416.0,204.0,4.7,24.0,430.0,223.12,155.8
2017,3,16,16,15,329.0,196.0,4.55,23.5,363.5,185.45,130.4
2017,3,16,16,30,242.0,188.0,4.4,23.0,297.0,150.92,110.01
2017,3,16,16,45,221.0,167.5,4.3,23.0,257.0,120.1,97.34
2017,3,16,17,0,200.0,147.0,4.2,23.0,217.0,113.05,91.64
2017,3,16,17,15,322.5,113.0,4.25,22.5,203.0,85.59,68.43
2017,3,16,17,30,445.0,79.0,4.3,22.0,189.0,58.16,44.82
2017,3,16,17,45,361.0,64.0,4.4,21.5,138.0,48.24,35.97
2017,3,16,18,0,277.0,49.0,4.5,21.0,87.0,37.83,26.38
2017,3,16,18,15,153.5,29.5,4.55,20.5,49.0,23.16,11.23
2017,3,16,18,30,30.0,10.0,4.6,20.0,11.0,9.53,0.0
2017,3,16,18,45,15.0,5.0,4.65,20.0,5.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,45,64.5,13.5,4.65,17.5,18.0,41.21,0.0
2017,3,17,7,0,129.0,27.0,4.8,18.0,36.0,119.73,65.63
2017,3,17,7,15,243.5,44.0,4.95,18.5,81.0,211.06,165.98
2017,3,17,7,30,358.0,61.0,5.1,19.0,126.0,306.45,249.37
2017,3,17,7,45,440.0,72.0,5.35,19.5,180.0,383.25,315.54
2017,3,17,8,0,522.0,83.0,5.6,20.0,234.0,470.4,387.7
2017,3,17,8,15,261.0,64.0,5.85,20.5,139.5,274.72,227.44
2017,3,17,8,30,0.0,45.0,6.1,21.0,45.0,41.81,29.17
2017,3,17,8,45,0.0,80.5,6.35,21.5,80.5,74.98,56.42
2017,3,17,9,0,0.0,116.0,6.6,22.0,116.0,110.29,84.91
2017,3,17,9,15,0.0,112.5,6.6,22.5,112.5,106.16,81.07
2017,3,17,9,30,0.0,109.0,6.6,23.0,109.0,102.37,77.59
2017,3,17,9,45,4.5,160.5,6.65,23.5,163.5,157.07,121.08
2017,3,17,10,0,9.0,212.0,6.7,24.0,218.0,212.38,164.22
2017,3,17,10,15,10.5,224.0,6.6,24.0,231.5,224.81,173.51
2017,3,17,10,30,12.0,236.0,6.5,24.0,245.0,237.19,182.79
2017,3,17,10,45,11.0,234.0,6.45,24.5,242.5,233.36,179.06
2017,3,17,11,0,10.0,232.0,6.4,25.0,240.0,229.67,175.53
2017,3,17,11,15,14.0,260.5,6.3,25.0,272.0,260.27,198.93
2017,3,17,11,30,18.0,289.0,6.2,25.0,304.0,290.48,221.83
2017,3,17,11,45,19.0,293.5,6.15,25.5,309.5,294.4,224.12
2017,3,17,12,0,20.0,298.0,6.1,26.0,315.0,298.19,226.39
2017,3,17,12,15,20.0,300.5,6.0,26.0,317.5,299.12,226.9
2017,3,17,12,30,20.0,303.0,5.9,26.0,320.0,299.94,227.38
2017,3,17,12,45,111.5,362.5,5.85,26.0,457.5,430.49,327.58
2017,3,17,13,0,203.0,422.0,5.8,26.0,595.0,544.96,412.95
2017,3,17,13,15,196.0,422.5,5.7,26.0,588.0,528.24,399.78
2017,3,17,13,30,189.0,423.0,5.6,26.0,581.0,511.32,386.87
2017,3,17,13,45,277.5,394.0,5.55,26.0,620.0,527.6,400.05
2017,3,17,14,0,366.0,365.0,5.5,26.0,659.0,537.38,407.62
2017,3,17,14,15,273.0,369.0,5.4,26.0,584.5,468.12,354.78
2017,3,17,14,30,180.0,373.0,5.3,26.0,510.0,410.69,311.02
2017,3,17,14,45,264.5,340.0,5.25,26.0,530.5,403.3,304.9
2017,3,17,15,0,349.0,307.0,5.2,26.0,551.0,391.83,294.21
2017,3,17,15,15,546.0,223.5,5.1,25.5,578.0,365.16,269.17
2017,3,17,15,30,743.0,140.0,5.0,25.0,605.0,320.11,226.33
2017,3,17,15,45,721.0,134.5,4.9,25.0,557.5,266.26,180.18
2017,3,17,16,0,699.0,129.0,4.8,25.0,510.0,214.33,136.81
2017,3,17,16,15,668.5,123.0,4.55,24.5,458.0,163.15,97.98
2017,3,17,16,30,638.0,117.0,4.3,24.0,406.0,115.34,68.65
2017,3,17,16,45,597.0,109.0,4.1,24.0,351.5,72.89,56.93
2017,3,17,17,0,556.0,101.0,3.9,24.0,297.0,70.51,55.09
2017,3,17,17,15,495.0,91.0,3.8,23.0,242.5,65.19,50.81
2017,3,17,17,30,434.0,81.0,3.7,22.0,188.0,59.57,46.06
2017,3,17,17,45,346.5,66.0,3.65,21.5,137.5,49.7,37.26
2017,3,17,18,0,259.0,51.0,3.6,21.0,87.0,39.36,27.73
2017,3,17,18,15,143.0,31.0,3.7,20.5,49.5,24.34,12.48
2017,3,17,18,30,27.0,11.0,3.8,20.0,12.0,10.48,0.0
2017,3,17,18,45,13.5,5.5,3.95,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,6,45,61.0,14.5,2.15,17.0,19.0,40.85,0.0
2017,3,18,7,0,122.0,29.0,2.5,18.0,38.0,111.79,67.23
2017,3,18,7,15,235.0,47.0,2.55,18.5,83.5,211.33,166.19
2017,3,18,7,30,348.0,65.0,2.6,19.0,129.0,307.16,248.48
2017,3,18,7,45,430.5,76.0,2.7,19.5,183.5,384.13,313.29
2017,3,18,8,0,513.0,87.0,2.8,20.0,238.0,470.92,383.23
2017,3,18,8,15,256.5,51.0,2.85,20.5,126.5,254.56,209.52
2017,3,18,8,30,0.0,15.0,2.9,21.0,15.0,13.91,5.95
2017,3,18,8,45,2.5,89.5,3.0,21.5,91.0,85.88,65.43
2017,3,18,9,0,5.0,164.0,3.1,22.0,167.0,164.63,128.6
2017,3,18,9,15,7.5,181.0,3.0,22.5,185.5,182.96,142.38
2017,3,18,9,30,10.0,198.0,2.9,23.0,204.0,201.34,156.11
2017,3,18,9,45,9.0,204.0,2.85,23.5,210.0,205.3,158.33
2017,3,18,10,0,8.0,210.0,2.8,24.0,216.0,209.4,160.7
2017,3,18,10,15,57.0,278.5,2.75,24.0,320.0,333.75,256.93
2017,3,18,10,30,106.0,347.0,2.7,24.0,424.0,448.85,342.61
2017,3,18,10,45,206.0,357.0,2.65,24.5,515.0,556.25,421.28
2017,3,18,11,0,306.0,367.0,2.6,25.0,606.0,661.57,495.63
2017,3,18,11,15,207.5,386.0,2.6,25.0,550.5,577.46,432.51
2017,3,18,11,30,109.0,405.0,2.6,25.0,495.0,495.24,370.89
2017,3,18,11,45,490.0,272.5,2.6,25.5,686.5,709.47,532.27
2017,3,18,12,0,871.0,140.0,2.6,26.0,878.0,882.16,651.06
2017,3,18,12,15,872.5,140.5,2.6,26.0,885.0,863.77,637.0
2017,3,18,12,30,874.0,141.0,2.6,26.0,892.0,842.24,622.61
2017,3,18,12,45,680.5,242.0,2.65,26.5,826.0,765.74,567.37
2017,3,18,13,0,487.0,343.0,2.7,27.0,760.0,687.85,508.49
2017,3,18,13,15,680.0,239.5,2.7,27.0,813.5,709.11,527.36
2017,3,18,13,30,873.0,136.0,2.7,27.0,867.0,715.88,534.59
2017,3,18,13,45,871.0,132.5,2.75,27.0,848.0,674.87,504.66
2017,3,18,14,0,869.0,129.0,2.8,27.0,829.0,631.78,472.84
2017,3,18,14,15,861.0,127.5,2.8,27.0,801.0,582.89,435.85
2017,3,18,14,30,853.0,126.0,2.8,27.0,773.0,534.34,398.07
2017,3,18,14,45,848.5,120.0,2.8,27.0,739.0,482.53,356.85
2017,3,18,15,0,844.0,114.0,2.8,27.0,705.0,429.7,313.65
2017,3,18,15,15,550.0,200.0,2.8,27.0,576.0,349.01,253.4
2017,3,18,15,30,256.0,286.0,2.8,27.0,447.0,301.88,221.83
2017,3,18,15,45,517.5,192.5,2.8,27.0,486.0,267.27,185.59
2017,3,18,16,0,779.0,99.0,2.8,27.0,525.0,211.22,129.64
2017,3,18,16,15,751.5,95.0,2.6,26.5,472.5,157.85,89.2
2017,3,18,16,30,724.0,91.0,2.4,26.0,420.0,101.73,53.94
2017,3,18,16,45,687.0,85.0,2.2,25.5,365.0,54.48,40.94
2017,3,18,17,0,650.0,79.0,2.0,25.0,310.0,52.76,39.71
2017,3,18,17,15,593.5,71.5,1.85,24.0,254.5,49.66,37.28
2017,3,18,17,30,537.0,64.0,1.7,23.0,199.0,46.39,34.55
2017,3,18,17,45,446.0,53.5,1.6,22.5,146.0,40.25,29.04
2017,3,18,18,0,355.0,43.0,1.5,22.0,93.0,33.79,22.98
2017,3,18,18,15,214.0,27.5,1.65,21.5,53.5,21.49,10.6
2017,3,18,18,30,73.0,12.0,1.8,21.0,14.0,11.44,0.0
2017,3,18,18,45,36.5,6.0,1.95,21.0,7.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,19,6,45,82.5,15.0,1.85,17.0,21.5,51.17,0.0
2017,3,19,7,0,165.0,30.0,2.1,18.0,43.0,145.84,95.1
2017,3,19,7,15,282.5,46.0,2.35,18.5,90.5,235.99,186.5
2017,3,19,7,30,400.0,62.0,2.6,19.0,138.0,334.64,271.11
2017,3,19,7,45,486.5,70.5,2.85,19.5,194.0,417.35,340.43
2017,3,19,8,0,573.0,79.0,3.1,20.0,250.0,504.3,410.55
2017,3,19,8,15,622.5,86.0,3.15,20.5,306.5,567.96,459.48
2017,3,19,8,30,672.0,93.0,3.2,21.0,363.0,632.98,507.19
2017,3,19,8,45,344.5,137.5,3.25,21.5,277.0,445.75,358.01
2017,3,19,9,0,17.0,182.0,3.3,22.0,191.0,193.65,151.48
2017,3,19,9,15,187.5,211.0,3.3,22.5,321.0,387.86,307.91
2017,3,19,9,30,358.0,240.0,3.3,23.0,451.0,578.93,452.59
2017,3,19,9,45,602.0,175.5,3.35,23.5,562.0,738.66,571.09
2017,3,19,10,0,846.0,111.0,3.4,24.0,673.0,882.36,668.75
2017,3,19,10,15,586.0,221.0,3.45,24.5,621.5,777.24,590.56
2017,3,19,10,30,326.0,331.0,3.5,25.0,570.0,651.69,493.28
2017,3,19,10,45,608.0,225.5,3.55,25.5,694.0,803.6,606.67
2017,3,19,11,0,890.0,120.0,3.6,26.0,818.0,929.54,691.0
2017,3,19,11,15,896.0,121.0,3.65,26.0,842.0,928.83,688.96
2017,3,19,11,30,902.0,122.0,3.7,26.0,866.0,924.6,685.69
2017,3,19,11,45,907.5,122.0,3.75,26.5,882.0,915.39,677.9
2017,3,19,12,0,913.0,122.0,3.8,27.0,898.0,902.68,667.94
2017,3,19,12,15,914.0,122.5,3.8,27.0,905.0,883.24,654.64
2017,3,19,12,30,915.0,123.0,3.8,27.0,912.0,860.55,639.26
2017,3,19,12,45,914.5,122.5,3.85,27.0,909.5,832.6,620.58
2017,3,19,13,0,914.0,122.0,3.9,27.0,907.0,801.71,599.88
2017,3,19,13,15,911.0,121.5,3.9,27.0,895.5,766.24,575.72
2017,3,19,13,30,908.0,121.0,3.9,27.0,884.0,728.29,548.39
2017,3,19,13,45,902.0,120.0,3.95,27.0,864.0,685.65,517.0
2017,3,19,14,0,896.0,119.0,4.0,27.0,844.0,641.13,483.53
2017,3,19,14,15,888.5,117.5,3.95,27.0,816.0,593.65,446.84
2017,3,19,14,30,881.0,116.0,3.9,27.0,788.0,544.82,408.24
2017,3,19,14,45,864.0,116.5,3.9,27.0,750.5,488.32,363.15
2017,3,19,15,0,847.0,117.0,3.9,27.0,713.0,435.22,319.39
2017,3,19,15,15,832.0,114.5,3.85,27.0,670.5,380.66,273.45
2017,3,19,15,30,817.0,112.0,3.8,27.0,628.0,326.57,227.1
2017,3,19,15,45,795.5,109.0,3.75,27.0,579.5,271.27,179.89
2017,3,19,16,0,774.0,106.0,3.7,27.0,531.0,217.7,135.19
2017,3,19,16,15,746.0,101.0,3.4,26.5,478.0,158.08,89.6
2017,3,19,16,30,718.0,96.0,3.1,26.0,425.0,106.58,57.57
2017,3,19,16,45,679.0,90.0,2.85,25.5,369.5,58.01,43.93
2017,3,19,17,0,640.0,84.0,2.6,25.0,314.0,56.48,42.88
2017,3,19,17,15,583.5,76.0,2.4,24.0,257.5,53.17,40.29
2017,3,19,17,30,527.0,68.0,2.2,23.0,201.0,49.68,37.38
2017,3,19,17,45,439.5,56.5,2.05,22.5,148.5,42.8,31.24
2017,3,19,18,0,352.0,45.0,1.9,22.0,96.0,35.54,24.49
2017,3,19,18,15,213.5,29.0,2.05,21.5,55.5,22.67,11.75
2017,3,19,18,30,75.0,13.0,2.2,21.0,15.0,12.39,0.0
2017,3,19,18,45,37.5,6.5,2.4,21.0,7.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,6,45,106.0,15.0,3.4,17.5,24.0,62.07,0.0
2017,3,20,7,0,212.0,30.0,3.7,18.0,48.0,171.14,117.83
2017,3,20,7,15,327.5,45.0,3.9,18.5,97.0,259.65,206.83
2017,3,20,7,30,443.0,60.0,4.1,19.0,146.0,360.68,293.84
2017,3,20,7,45,524.0,69.0,4.35,19.5,203.5,441.44,362.07
2017,3,20,8,0,605.0,78.0,4.6,20.0,261.0,526.94,431.59
2017,3,20,8,15,653.5,85.0,4.6,20.5,319.0,591.18,481.28
2017,3,20,8,30,702.0,92.0,4.6,21.0,377.0,656.64,529.2
2017,3,20,8,45,516.5,146.5,4.7,21.5,372.5,591.21,474.81
2017,3,20,9,0,331.0,201.0,4.8,22.0,368.0,504.31,402.8
2017,3,20,9,15,580.5,154.0,4.7,22.5,482.5,680.63,539.07
2017,3,20,9,30,830.0,107.0,4.6,23.0,597.0,845.09,655.02
2017,3,20,9,45,851.5,108.5,4.6,23.5,645.0,877.78,673.91
2017,3,20,10,0,873.0,110.0,4.6,24.0,693.0,907.82,691.58
2017,3,20,10,15,885.5,112.0,4.55,24.0,733.0,920.42,698.14
2017,3,20,10,30,898.0,114.0,4.5,24.0,773.0,936.96,707.64
2017,3,20,10,45,909.0,115.0,4.5,24.5,806.5,947.69,712.19
2017,3,20,11,0,920.0,116.0,4.5,25.0,840.0,954.91,714.6
2017,3,20,11,15,925.5,117.0,4.5,25.0,865.0,953.6,712.75
2017,3,20,11,30,931.0,118.0,4.5,25.0,890.0,948.67,708.66
2017,3,20,11,45,944.0,113.5,4.5,25.5,908.0,941.09,701.58
2017,3,20,12,0,957.0,109.0,4.5,26.0,926.0,929.77,692.16
2017,3,20,12,15,958.0,109.5,4.45,26.0,933.0,909.58,678.0
2017,3,20,12,30,959.0,110.0,4.4,26.0,940.0,885.98,661.68
2017,3,20,12,45,958.0,110.0,4.4,26.5,937.5,857.04,640.71
2017,3,20,13,0,957.0,110.0,4.4,27.0,935.0,825.04,617.73
2017,3,20,13,15,954.5,109.5,4.35,27.0,923.5,788.57,592.7
2017,3,20,13,30,952.0,109.0,4.3,27.0,912.0,749.45,564.99
2017,3,20,13,45,947.5,107.5,4.3,27.0,892.0,705.67,532.58
2017,3,20,14,0,943.0,106.0,4.3,27.0,872.0,659.76,497.93
2017,3,20,14,15,936.0,104.5,4.2,27.0,843.0,610.54,459.8
2017,3,20,14,30,929.0,103.0,4.1,27.0,814.0,559.81,419.61
2017,3,20,14,45,915.5,102.5,4.1,27.0,776.5,505.7,376.04
2017,3,20,15,0,902.0,102.0,4.1,27.0,739.0,451.16,330.96
2017,3,20,15,15,888.5,100.0,3.95,26.5,695.5,395.22,284.14
2017,3,20,15,30,875.0,98.0,3.8,26.0,652.0,333.62,232.05
2017,3,20,15,45,857.5,94.0,3.7,26.0,603.0,275.23,181.71
2017,3,20,16,0,840.0,90.0,3.6,26.0,554.0,218.02,133.4
2017,3,20,16,15,815.0,86.0,3.25,25.5,500.0,161.32,89.54
2017,3,20,16,30,790.0,82.0,2.9,25.0,446.0,107.16,55.47
2017,3,20,16,45,756.0,77.0,2.55,24.5,389.0,54.94,41.49
2017,3,20,17,0,722.0,72.0,2.2,24.0,332.0,52.33,39.51
2017,3,20,17,15,669.0,65.5,2.05,23.0,274.0,44.83,33.28
2017,3,20,17,30,616.0,59.0,1.9,22.0,216.0,42.1,31.0
2017,3,20,17,45,532.5,49.5,1.8,21.0,160.5,36.62,26.14
2017,3,20,18,0,449.0,40.0,1.7,20.0,105.0,30.85,20.76
2017,3,20,18,15,296.0,26.5,1.8,19.5,61.5,20.92,10.75
2017,3,20,18,30,143.0,13.0,1.9,19.0,18.0,12.39,0.0
2017,3,20,18,45,71.5,6.5,2.05,19.0,9.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,121.5,15.5,4.0,16.5,26.5,70.0,0.0
2017,3,21,7,0,243.0,31.0,4.3,17.0,53.0,189.25,135.71
2017,3,21,7,15,360.5,44.5,4.45,17.5,103.0,279.79,224.81
2017,3,21,7,30,478.0,58.0,4.6,18.0,153.0,381.31,312.73
2017,3,21,7,45,561.5,65.0,4.75,19.0,211.5,462.76,381.05
2017,3,21,8,0,645.0,72.0,4.9,20.0,270.0,549.12,450.29
2017,3,21,8,15,322.5,88.0,4.95,20.5,187.0,353.82,291.17
2017,3,21,8,30,0.0,104.0,5.0,21.0,104.0,99.53,76.65
2017,3,21,8,45,115.0,161.5,5.05,21.5,220.0,271.11,218.65
2017,3,21,9,0,230.0,219.0,5.1,22.0,336.0,432.42,346.41
2017,3,21,9,15,199.0,246.5,5.05,22.5,355.0,440.19,349.01
2017,3,21,9,30,168.0,274.0,5.0,23.0,374.0,445.34,349.96
2017,3,21,9,45,529.5,186.0,5.0,23.5,535.5,685.68,537.92
2017,3,21,10,0,891.0,98.0,5.0,24.0,697.0,905.9,693.98
2017,3,21,10,15,902.5,100.0,4.95,24.5,737.0,925.13,702.71
2017,3,21,10,30,914.0,102.0,4.9,25.0,777.0,941.05,710.4
2017,3,21,10,45,922.0,103.5,4.85,25.5,809.0,949.81,713.27
2017,3,21,11,0,930.0,105.0,4.8,26.0,841.0,955.0,713.86
2017,3,21,11,15,935.0,106.5,4.75,26.0,865.5,953.84,711.76
2017,3,21,11,30,940.0,108.0,4.7,26.0,890.0,949.01,707.37
2017,3,21,11,45,938.0,111.5,4.7,26.5,904.0,936.42,696.87
2017,3,21,12,0,936.0,115.0,4.7,27.0,918.0,920.31,684.22
2017,3,21,12,15,937.0,115.5,4.65,27.0,924.5,900.39,670.16
2017,3,21,12,30,938.0,116.0,4.6,27.0,931.0,877.13,653.95
2017,3,21,12,45,935.5,116.5,4.6,27.5,928.0,847.91,632.77
2017,3,21,13,0,933.0,117.0,4.6,28.0,925.0,815.77,609.69
2017,3,21,13,15,930.0,116.5,4.55,28.0,913.0,779.61,584.78
2017,3,21,13,30,927.0,116.0,4.5,28.0,901.0,740.91,557.21
2017,3,21,13,45,920.5,115.5,4.5,28.0,880.0,697.59,525.16
2017,3,21,14,0,914.0,115.0,4.5,28.0,859.0,652.36,491.06
2017,3,21,14,15,906.0,113.5,4.45,27.5,830.5,603.74,454.52
2017,3,21,14,30,898.0,112.0,4.4,27.0,802.0,553.79,415.9
2017,3,21,14,45,882.5,112.0,4.4,27.0,764.5,500.55,373.01
2017,3,21,15,0,867.0,112.0,4.4,27.0,727.0,442.54,325.52
2017,3,21,15,15,852.5,109.5,4.3,27.0,683.5,387.04,278.66
2017,3,21,15,30,838.0,107.0,4.2,27.0,640.0,331.92,231.26
2017,3,21,15,45,817.0,103.5,4.15,27.0,591.0,275.06,182.59
2017,3,21,16,0,796.0,100.0,4.1,27.0,542.0,219.84,136.25
2017,3,21,16,15,769.0,96.0,3.8,26.5,488.5,165.37,94.25
2017,3,21,16,30,742.0,92.0,3.5,26.0,435.0,108.1,57.1
2017,3,21,16,45,703.5,86.5,3.25,25.5,378.5,57.81,43.75
2017,3,21,17,0,665.0,81.0,3.0,25.0,322.0,53.92,40.69
2017,3,21,17,15,609.0,73.5,2.8,24.0,265.5,50.9,38.34
2017,3,21,17,30,553.0,66.0,2.6,23.0,209.0,47.71,35.7
2017,3,21,17,45,465.5,55.5,2.45,22.5,155.0,41.65,30.28
2017,3,21,18,0,378.0,45.0,2.3,22.0,101.0,35.27,24.33
2017,3,21,18,15,238.0,29.5,2.55,21.5,59.0,23.61,12.9
2017,3,21,18,30,98.0,14.0,2.8,21.0,17.0,13.34,0.0
2017,3,21,18,45,49.0,7.0,3.1,20.5,8.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,22,6,45,52.0,18.5,2.65,18.5,23.5,41.47,0.0
2017,3,22,7,0,104.0,37.0,2.9,19.0,47.0,118.76,84.66
2017,3,22,7,15,197.5,59.0,2.95,19.5,93.5,199.81,158.37
2017,3,22,7,30,291.0,81.0,3.0,20.0,140.0,298.23,241.44
2017,3,22,7,45,371.5,94.5,3.15,20.5,194.0,375.9,306.11
2017,3,22,8,0,452.0,108.0,3.3,21.0,248.0,459.41,373.13
2017,3,22,8,15,268.0,140.5,3.3,21.5,228.0,368.67,298.23
2017,3,22,8,30,84.0,173.0,3.3,22.0,208.0,251.55,200.67
2017,3,22,8,45,44.5,170.0,3.3,22.5,189.0,214.35,169.38
2017,3,22,9,0,5.0,167.0,3.3,23.0,170.0,167.24,129.82
2017,3,22,9,15,16.0,199.0,3.25,23.0,209.0,208.73,162.59
2017,3,22,9,30,27.0,231.0,3.2,23.0,248.0,250.41,194.85
2017,3,22,9,45,169.5,266.5,3.2,23.5,381.0,436.77,340.28
2017,3,22,10,0,312.0,302.0,3.2,24.0,514.0,614.23,471.22
2017,3,22,10,15,343.0,313.5,3.25,24.5,558.5,653.27,496.9
2017,3,22,10,30,374.0,325.0,3.3,25.0,603.0,691.23,522.26
2017,3,22,10,45,338.0,351.0,3.35,25.5,610.5,682.55,512.87
2017,3,22,11,0,302.0,377.0,3.4,26.0,618.0,671.71,502.4
2017,3,22,11,15,221.0,399.0,3.45,26.0,578.0,604.97,452.7
2017,3,22,11,30,140.0,421.0,3.5,26.0,538.0,548.49,409.9
2017,3,22,11,45,172.0,429.5,3.6,26.5,576.0,577.94,430.96
2017,3,22,12,0,204.0,438.0,3.7,27.0,614.0,605.5,450.05
2017,3,22,12,15,249.0,433.0,3.75,27.0,649.5,633.81,470.72
2017,3,22,12,30,294.0,428.0,3.8,27.0,685.0,653.03,484.93
2017,3,22,12,45,332.5,415.5,3.9,27.0,705.0,656.99,488.52
2017,3,22,13,0,371.0,403.0,4.0,27.0,725.0,658.0,489.99
2017,3,22,13,15,270.0,418.0,4.0,27.0,650.5,579.86,432.4
2017,3,22,13,30,169.0,433.0,4.0,27.0,576.0,508.48,379.43
2017,3,22,13,45,221.5,415.5,4.05,27.0,599.5,514.9,385.19
2017,3,22,14,0,274.0,398.0,4.1,27.0,623.0,513.94,384.95
2017,3,22,14,15,564.0,263.0,4.1,27.0,705.0,540.74,406.85
2017,3,22,14,30,854.0,128.0,4.1,27.0,787.0,543.8,408.42
2017,3,22,14,45,841.0,126.5,4.15,27.0,750.5,491.76,366.53
2017,3,22,15,0,828.0,125.0,4.2,27.0,714.0,439.51,323.59
2017,3,22,15,15,812.5,122.0,4.2,27.0,671.5,385.17,278.02
2017,3,22,15,30,797.0,119.0,4.2,27.0,629.0,331.41,232.09
2017,3,22,15,45,776.0,115.0,4.2,27.0,580.5,276.34,185.11
2017,3,22,16,0,755.0,111.0,4.2,27.0,532.0,217.56,136.22
2017,3,22,16,15,727.0,106.0,4.0,26.5,479.5,164.01,94.88
2017,3,22,16,30,699.0,101.0,3.8,26.0,427.0,113.44,62.4
2017,3,22,16,45,658.5,95.5,3.65,25.5,371.5,65.55,50.31
2017,3,22,17,0,618.0,90.0,3.5,25.0,316.0,60.68,46.45
2017,3,22,17,15,561.5,81.5,3.3,24.0,260.0,57.2,43.74
2017,3,22,17,30,505.0,73.0,3.1,23.0,204.0,53.52,40.71
2017,3,22,17,45,417.5,61.5,2.9,22.5,151.5,46.86,34.78
2017,3,22,18,0,330.0,50.0,2.7,22.0,99.0,38.31,26.94
2017,3,22,18,15,201.0,32.5,2.9,21.5,58.5,25.37,14.47
2017,3,22,18,30,72.0,15.0,3.1,21.0,18.0,14.3,0.0
2017,3,22,18,45,36.0,7.5,3.3,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,6,45,127.0,17.5,4.2,18.5,30.0,94.44,0.0
2017,3,23,7,0,254.0,35.0,4.4,19.0,60.0,201.62,149.87
2017,3,23,7,15,367.0,48.5,4.7,19.5,111.0,290.63,233.11
2017,3,23,7,30,480.0,62.0,5.0,20.0,162.0,390.81,319.14
2017,3,23,7,45,559.5,69.0,5.3,20.5,220.0,470.56,386.33
2017,3,23,8,0,639.0,76.0,5.6,21.0,278.0,554.76,454.61
2017,3,23,8,15,684.0,82.0,5.65,21.5,336.0,616.82,502.19
2017,3,23,8,30,729.0,88.0,5.7,22.0,394.0,679.81,548.02
2017,3,23,8,45,541.0,146.0,5.8,22.5,389.5,615.28,494.49
2017,3,23,9,0,353.0,204.0,5.9,23.0,385.0,528.7,422.19
2017,3,23,9,15,323.0,234.0,6.0,23.5,412.5,543.46,430.69
2017,3,23,9,30,293.0,264.0,6.1,24.0,440.0,554.96,436.28
2017,3,23,9,45,593.0,182.5,6.2,24.5,574.0,746.51,584.75
2017,3,23,10,0,893.0,101.0,6.3,25.0,708.0,916.76,705.28
2017,3,23,10,15,904.5,103.0,6.4,25.0,748.5,935.89,716.92
2017,3,23,10,30,916.0,105.0,6.5,25.0,789.0,951.7,727.07
2017,3,23,10,45,925.0,106.0,6.65,25.5,821.5,960.69,731.35
2017,3,23,11,0,934.0,107.0,6.8,26.0,854.0,966.11,733.3
2017,3,23,11,15,939.5,108.0,6.9,26.0,878.5,964.71,731.86
2017,3,23,11,30,945.0,109.0,7.0,26.0,903.0,959.63,728.03
2017,3,23,11,45,950.0,109.0,7.1,26.5,919.0,949.41,719.3
2017,3,23,12,0,955.0,109.0,7.2,27.0,935.0,935.55,708.18
2017,3,23,12,15,956.5,109.0,7.25,27.0,941.5,915.13,693.8
2017,3,23,12,30,958.0,109.0,7.3,27.0,948.0,891.32,677.11
2017,3,23,12,45,955.0,110.0,7.35,27.5,945.0,861.6,654.95
2017,3,23,13,0,952.0,111.0,7.4,28.0,942.0,828.92,630.76
2017,3,23,13,15,949.5,110.5,7.4,27.5,930.5,792.44,606.18
2017,3,23,13,30,947.0,110.0,7.4,27.0,919.0,753.34,579.08
2017,3,23,13,45,941.5,110.0,7.45,27.0,898.5,710.28,546.1
2017,3,23,14,0,936.0,110.0,7.5,27.0,878.0,665.16,510.93
2017,3,23,14,15,929.0,108.5,7.45,27.0,849.5,616.06,471.85
2017,3,23,14,30,922.0,107.0,7.4,27.0,821.0,565.49,430.77
2017,3,23,14,45,911.0,106.0,7.4,27.0,784.0,512.25,386.74
2017,3,23,15,0,900.0,105.0,7.4,27.0,747.0,458.36,341.11
2017,3,23,15,15,887.0,102.5,7.3,26.5,704.0,402.13,293.23
2017,3,23,15,30,874.0,100.0,7.2,26.0,661.0,340.23,240.04
2017,3,23,15,45,853.0,98.0,7.15,26.0,611.0,282.53,189.55
2017,3,23,16,0,832.0,96.0,7.1,26.0,561.0,226.41,141.45
2017,3,23,16,15,806.5,92.0,6.9,25.5,507.0,169.95,96.91
2017,3,23,16,30,781.0,88.0,6.7,25.0,453.0,116.12,61.75
2017,3,23,16,45,742.0,83.5,6.55,24.5,395.5,64.62,49.75
2017,3,23,17,0,703.0,79.0,6.4,24.0,338.0,52.25,39.41
2017,3,23,17,15,649.0,72.0,6.2,23.5,279.5,49.54,37.24
2017,3,23,17,30,595.0,65.0,6.0,23.0,221.0,46.68,34.81
2017,3,23,17,45,508.0,55.5,5.85,22.5,165.5,41.45,30.13
2017,3,23,18,0,421.0,46.0,5.7,22.0,110.0,35.98,24.97
2017,3,23,18,15,210.5,34.0,5.7,21.5,66.0,26.55,15.56
2017,3,23,18,30,0.0,22.0,5.7,21.0,22.0,19.27,0.0
2017,3,23,18,45,0.0,11.0,5.7,20.5,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,24,6,45,20.0,19.0,3.7,19.0,21.0,31.55,0.0
2017,3,24,7,0,40.0,38.0,3.8,19.0,42.0,76.55,54.41
2017,3,24,7,15,91.0,63.5,3.85,19.5,80.5,137.69,108.16
2017,3,24,7,30,142.0,89.0,3.9,20.0,119.0,201.16,162.5
2017,3,24,7,45,216.0,103.0,4.0,20.5,164.5,277.09,226.28
2017,3,24,8,0,290.0,117.0,4.1,21.0,210.0,349.67,285.84
2017,3,24,8,15,145.0,66.0,4.4,21.0,112.5,186.52,152.44
2017,3,24,8,30,0.0,15.0,4.7,21.0,15.0,13.91,5.94
2017,3,24,8,45,0.0,17.5,5.05,21.5,17.5,16.24,7.83
2017,3,24,9,0,0.0,20.0,5.4,22.0,20.0,18.57,9.68
2017,3,24,9,15,0.0,61.5,5.6,22.0,61.5,57.24,41.31
