Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,11,0,924.0,117.0,5.3,26.0,892.0,993.53,741.51
2017,4,3,11,15,929.0,118.5,5.2,26.0,915.0,991.45,738.51
2017,4,3,11,30,934.0,120.0,5.1,26.0,938.0,985.73,733.23
2017,4,3,11,45,937.0,120.0,5.1,26.5,952.5,973.08,722.71
2017,4,3,12,0,940.0,120.0,5.1,27.0,967.0,956.92,710.04
2017,4,3,12,15,941.0,120.5,5.0,27.0,972.5,936.07,695.09
2017,4,3,12,30,942.0,121.0,4.9,27.0,978.0,911.93,678.04
2017,4,3,12,45,941.0,120.5,4.8,27.5,974.5,882.06,655.86
2017,4,3,13,0,940.0,120.0,4.7,28.0,971.0,849.28,631.85
2017,4,3,13,15,937.5,119.5,4.55,28.0,958.5,812.61,606.23
2017,4,3,13,30,935.0,119.0,4.4,28.0,946.0,773.41,579.16
2017,4,3,13,45,930.0,118.0,4.25,28.5,924.5,729.74,546.18
2017,4,3,14,0,925.0,117.0,4.1,29.0,903.0,684.1,511.0
2017,4,3,14,15,918.0,115.5,3.95,29.0,873.5,635.08,473.82
2017,4,3,14,30,911.0,114.0,3.8,29.0,844.0,584.68,434.77
2017,4,3,14,45,898.0,113.5,3.7,29.0,806.5,531.03,392.5
2017,4,3,15,0,885.0,113.0,3.6,29.0,769.0,477.02,348.85
2017,4,3,15,15,871.0,110.5,3.35,28.5,724.5,420.89,302.99
2017,4,3,15,30,857.0,108.0,3.1,28.0,680.0,359.34,252.05
2017,4,3,15,45,838.0,104.5,2.9,28.0,630.5,301.51,202.89
2017,4,3,16,0,819.0,101.0,2.7,28.0,581.0,245.11,155.27
2017,4,3,16,15,794.0,97.0,2.5,27.5,526.5,189.11,110.63
2017,4,3,16,30,769.0,93.0,2.3,27.0,472.0,135.74,73.25
2017,4,3,16,45,734.5,88.0,2.1,27.0,415.0,78.33,43.2
2017,4,3,17,0,700.0,83.0,1.9,27.0,358.0,53.86,40.2
2017,4,3,17,15,649.5,76.0,1.75,25.5,299.5,51.32,38.43
2017,4,3,17,30,599.0,69.0,1.6,24.0,241.0,48.62,36.38
2017,4,3,17,45,521.0,60.0,1.5,23.0,185.0,43.99,32.41
2017,4,3,18,0,443.0,51.0,1.4,22.0,129.0,39.13,27.99
2017,4,3,18,15,314.0,37.0,1.45,21.5,82.0,29.22,18.8
2017,4,3,18,30,185.0,23.0,1.5,21.0,35.0,18.11,4.17
2017,4,3,18,45,92.5,11.5,1.55,20.5,17.5,10.96,0.0
2017,4,3,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,1.7,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,2.0,14.0,17.0,16.2,0.0
2017,4,4,6,45,155.0,35.0,2.3,15.0,58.0,151.04,111.71
2017,4,4,7,0,310.0,53.0,2.6,16.0,99.0,263.85,212.96
2017,4,4,7,15,397.5,66.0,2.55,16.5,152.5,344.02,282.47
2017,4,4,7,30,485.0,79.0,2.5,17.0,206.0,434.81,357.63
2017,4,4,7,45,481.5,94.0,2.45,17.5,245.5,465.93,382.2
2017,4,4,8,0,478.0,109.0,2.4,18.0,285.0,498.35,406.35
2017,4,4,8,15,507.5,123.5,2.65,18.5,338.0,553.55,448.11
2017,4,4,8,30,537.0,138.0,2.9,19.0,391.0,609.03,488.81
2017,4,4,8,45,558.0,150.0,3.2,20.0,440.0,654.37,520.22
2017,4,4,9,0,579.0,162.0,3.5,21.0,489.0,704.57,554.36
2017,4,4,9,15,678.0,149.0,3.65,21.5,565.5,788.76,613.13
2017,4,4,9,30,777.0,136.0,3.8,22.0,642.0,873.69,670.32
2017,4,4,9,45,795.0,138.5,4.0,23.0,687.0,898.37,683.52
2017,4,4,10,0,813.0,141.0,4.2,24.0,732.0,925.33,698.65
2017,4,4,10,15,647.0,223.0,4.35,24.5,708.5,867.85,656.47
2017,4,4,10,30,481.0,305.0,4.5,25.0,685.0,793.93,598.71
2017,4,4,10,45,667.5,227.0,4.65,25.5,776.5,887.83,668.2
2017,4,4,11,0,854.0,149.0,4.8,26.0,868.0,970.82,722.95
2017,4,4,11,15,859.0,150.5,4.85,26.5,890.0,968.26,718.78
2017,4,4,11,30,864.0,152.0,4.9,27.0,912.0,962.25,713.0
2017,4,4,11,45,870.5,150.5,5.0,27.5,926.5,944.45,699.8
2017,4,4,12,0,877.0,149.0,5.1,28.0,941.0,930.63,689.46
2017,4,4,12,15,878.0,149.5,5.1,28.0,946.0,910.6,675.73
2017,4,4,12,30,879.0,150.0,5.1,28.0,951.0,887.53,660.01
2017,4,4,12,45,876.5,150.5,5.1,28.5,947.0,858.66,639.08
2017,4,4,13,0,874.0,151.0,5.1,29.0,943.0,827.18,616.44
2017,4,4,13,15,871.0,150.0,5.05,29.0,931.0,791.55,591.94
2017,4,4,13,30,868.0,149.0,5.0,29.0,919.0,753.66,565.1
2017,4,4,13,45,863.0,147.5,4.95,29.5,898.0,711.89,533.24
2017,4,4,14,0,858.0,146.0,4.9,30.0,877.0,667.48,499.11
2017,4,4,14,15,850.5,144.0,4.75,30.0,848.5,619.64,462.6
2017,4,4,14,30,843.0,142.0,4.6,30.0,820.0,570.7,424.56
2017,4,4,14,45,827.0,142.0,4.5,30.0,782.5,518.49,383.4
2017,4,4,15,0,811.0,142.0,4.4,30.0,745.0,466.47,341.51
2017,4,4,15,15,796.0,138.5,4.15,29.5,702.0,412.34,297.57
2017,4,4,15,30,781.0,135.0,3.9,29.0,659.0,358.85,253.14
2017,4,4,15,45,600.5,180.0,3.65,29.0,565.0,295.84,205.31
2017,4,4,16,0,420.0,225.0,3.4,29.0,471.0,255.72,177.72
2017,4,4,16,15,559.5,169.0,3.05,28.5,464.5,206.86,133.69
2017,4,4,16,30,699.0,113.0,2.7,28.0,458.0,140.41,79.1
2017,4,4,16,45,670.0,104.5,2.4,27.5,403.5,89.89,52.95
2017,4,4,17,0,641.0,96.0,2.1,27.0,349.0,63.44,48.27
2017,4,4,17,15,589.5,88.0,1.95,26.0,292.0,60.62,46.24
2017,4,4,17,30,538.0,80.0,1.8,25.0,235.0,57.63,43.91
2017,4,4,17,45,463.5,68.5,1.65,24.0,180.5,51.27,38.5
2017,4,4,18,0,389.0,57.0,1.5,23.0,126.0,43.15,31.3
2017,4,4,18,15,268.0,41.0,1.55,22.5,80.5,31.69,20.82
2017,4,4,18,30,147.0,25.0,1.6,22.0,35.0,19.7,5.79
2017,4,4,18,45,73.5,12.5,1.65,21.5,17.5,11.91,0.0
2017,4,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.5,4.8,9.5,11.5,10.96,0.0
2017,4,5,6,30,0.0,23.0,5.0,10.0,23.0,27.49,0.0
2017,4,5,6,45,212.0,34.5,5.2,10.5,67.5,179.11,138.15
2017,4,5,7,0,424.0,46.0,5.4,11.0,112.0,320.91,266.75
2017,4,5,7,15,509.5,56.0,5.55,11.5,168.0,403.92,341.54
2017,4,5,7,30,595.0,66.0,5.7,12.0,224.0,493.32,418.86
2017,4,5,7,45,647.0,73.5,5.9,12.5,282.5,562.14,476.49
2017,4,5,8,0,699.0,81.0,6.1,13.0,341.0,633.22,532.97
2017,4,5,8,15,736.0,86.0,6.1,13.5,399.5,691.38,576.33
2017,4,5,8,30,773.0,91.0,6.1,14.0,458.0,745.9,615.66
2017,4,5,8,45,809.0,92.0,6.2,14.5,515.5,798.71,653.12
2017,4,5,9,0,845.0,93.0,6.3,15.0,573.0,850.6,689.24
2017,4,5,9,15,864.0,96.0,6.25,15.5,625.0,888.64,713.75
2017,4,5,9,30,883.0,99.0,6.2,16.0,677.0,916.8,730.72
2017,4,5,9,45,904.5,98.0,6.2,16.5,725.0,947.52,749.75
2017,4,5,10,0,926.0,97.0,6.2,17.0,773.0,975.54,766.7
2017,4,5,10,15,936.0,99.0,6.15,17.5,812.5,993.14,775.82
2017,4,5,10,30,946.0,101.0,6.1,18.0,852.0,1007.25,782.56
2017,4,5,10,45,957.0,100.5,6.05,19.0,884.5,1016.01,784.07
2017,4,5,11,0,968.0,100.0,6.0,20.0,917.0,1021.11,783.16
2017,4,5,11,15,972.5,101.0,5.95,20.0,940.5,1017.95,779.71
2017,4,5,11,30,977.0,102.0,5.9,20.0,964.0,1011.02,773.84
2017,4,5,11,45,967.5,110.5,5.85,20.5,975.5,995.11,760.38
2017,4,5,12,0,958.0,119.0,5.8,21.0,987.0,975.65,744.67
2017,4,5,12,15,959.5,119.0,5.75,21.0,993.0,954.28,729.27
2017,4,5,12,30,961.0,119.0,5.7,21.0,999.0,929.57,711.62
2017,4,5,12,45,960.0,119.0,5.7,21.5,995.5,899.57,689.23
2017,4,5,13,0,959.0,119.0,5.7,22.0,992.0,866.6,664.83
2017,4,5,13,15,956.5,118.5,5.65,22.0,979.5,829.22,638.35
2017,4,5,13,30,954.0,118.0,5.6,22.0,967.0,789.27,609.97
2017,4,5,13,45,949.0,117.5,5.6,22.0,945.5,745.24,577.29
2017,4,5,14,0,944.0,117.0,5.6,22.0,924.0,699.17,541.8
2017,4,5,14,15,937.5,115.5,5.55,22.0,894.5,649.55,502.73
2017,4,5,14,30,931.0,114.0,5.5,22.0,865.0,598.46,461.63
2017,4,5,14,45,919.0,113.5,5.45,22.0,827.0,544.27,417.15
2017,4,5,15,0,907.0,113.0,5.4,22.0,789.0,489.58,371.15
2017,4,5,15,15,894.0,110.5,5.25,22.0,744.5,432.64,322.2
2017,4,5,15,30,881.0,108.0,5.1,22.0,700.0,370.11,268.03
2017,4,5,15,45,867.0,103.5,4.95,22.0,650.5,311.44,216.25
2017,4,5,16,0,853.0,99.0,4.8,22.0,601.0,253.63,165.52
2017,4,5,16,15,829.5,95.0,4.5,21.5,546.0,195.87,117.66
2017,4,5,16,30,806.0,91.0,4.2,21.0,491.0,140.54,77.17
2017,4,5,16,45,775.0,85.5,3.9,20.5,433.0,86.4,48.73
2017,4,5,17,0,744.0,80.0,3.6,20.0,375.0,57.11,44.25
2017,4,5,17,15,696.0,74.0,3.15,19.0,315.5,49.69,38.08
2017,4,5,17,30,648.0,68.0,2.7,18.0,256.0,47.69,36.52
2017,4,5,17,45,574.5,59.0,2.25,17.0,198.5,43.0,32.41
2017,4,5,18,0,501.0,50.0,1.8,16.0,141.0,38.06,27.84
2017,4,5,18,15,371.0,37.0,1.75,15.5,91.0,29.03,19.3
2017,4,5,18,30,241.0,24.0,1.7,15.0,41.0,19.45,6.67
2017,4,5,18,45,120.5,12.0,1.65,14.5,20.5,11.44,0.0
2017,4,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.5,8.5,0.65,10.5,13.5,8.1,0.0
2017,4,6,6,30,201.0,17.0,0.6,11.0,27.0,131.32,0.0
2017,4,6,6,45,347.0,30.0,0.6,12.0,74.0,244.56,188.38
2017,4,6,7,0,493.0,43.0,0.6,13.0,121.0,357.85,288.47
2017,4,6,7,15,574.5,51.5,0.5,13.5,178.5,439.68,356.47
2017,4,6,7,30,656.0,60.0,0.4,14.0,236.0,527.56,424.86
2017,4,6,7,45,706.0,66.0,0.35,14.5,296.0,591.54,471.57
2017,4,6,8,0,756.0,72.0,0.3,15.0,356.0,662.08,519.26
2017,4,6,8,15,789.5,76.5,0.55,16.0,415.0,719.42,558.86
2017,4,6,8,30,823.0,81.0,0.8,17.0,474.0,776.47,597.42
2017,4,6,8,45,846.0,85.0,1.05,18.5,530.0,823.46,626.98
2017,4,6,9,0,869.0,89.0,1.3,20.0,586.0,868.78,654.73
2017,4,6,9,15,886.0,92.0,1.25,20.5,637.0,898.27,669.76
2017,4,6,9,30,903.0,95.0,1.2,21.0,688.0,932.52,687.84
2017,4,6,9,45,915.0,97.5,1.2,21.5,733.5,958.87,701.28
2017,4,6,10,0,927.0,100.0,1.2,22.0,779.0,982.11,712.77
2017,4,6,10,15,936.0,102.0,1.15,22.0,818.0,998.67,720.56
2017,4,6,10,30,945.0,104.0,1.1,22.0,857.0,1011.75,726.3
2017,4,6,10,45,951.5,105.5,1.05,22.5,888.0,1018.3,726.71
2017,4,6,11,0,958.0,107.0,1.0,23.0,919.0,1021.16,725.03
2017,4,6,11,15,962.5,108.0,0.95,23.0,942.0,1017.89,721.16
2017,4,6,11,30,967.0,109.0,0.9,23.0,965.0,1010.88,715.23
2017,4,6,11,45,973.5,107.0,0.9,23.5,980.5,998.96,706.13
2017,4,6,12,0,980.0,105.0,0.9,24.0,996.0,983.37,695.0
2017,4,6,12,15,980.5,105.0,0.9,24.0,1001.0,960.85,681.08
2017,4,6,12,30,981.0,105.0,0.9,24.0,1006.0,934.95,665.17
2017,4,6,12,45,978.5,106.0,0.9,24.5,1001.5,904.27,645.05
2017,4,6,13,0,976.0,107.0,0.9,25.0,997.0,870.61,623.1
2017,4,6,13,15,973.0,106.5,0.95,25.0,984.5,832.4,600.14
2017,4,6,13,30,970.0,106.0,1.0,25.0,972.0,791.6,575.21
2017,4,6,13,45,963.5,106.5,1.05,25.0,949.5,746.91,546.44
2017,4,6,14,0,957.0,107.0,1.1,25.0,927.0,700.27,514.37
2017,4,6,14,15,950.0,105.5,1.15,25.0,897.0,649.85,478.71
2017,4,6,14,30,943.0,104.0,1.2,25.0,867.0,598.0,440.81
2017,4,6,14,45,927.0,106.0,1.3,25.0,828.0,543.46,399.9
2017,4,6,15,0,911.0,108.0,1.4,25.0,789.0,488.76,357.3
2017,4,6,15,15,695.5,176.5,1.35,24.5,679.0,403.3,293.29
2017,4,6,15,30,480.0,245.0,1.3,24.0,569.0,347.5,252.45
2017,4,6,15,45,417.5,243.0,1.3,24.0,510.0,298.23,214.43
2017,4,6,16,0,355.0,241.0,1.3,24.0,451.0,261.94,186.97
2017,4,6,16,15,577.5,165.5,1.2,23.5,470.0,209.21,136.57
2017,4,6,16,30,800.0,90.0,1.1,23.0,489.0,140.68,76.18
2017,4,6,16,45,765.5,85.5,1.05,23.0,430.5,87.54,48.49
2017,4,6,17,0,731.0,81.0,1.0,23.0,372.0,52.14,39.41
2017,4,6,17,15,683.0,74.5,0.95,22.0,313.0,49.92,37.81
2017,4,6,17,30,635.0,68.0,0.9,21.0,254.0,47.54,35.94
2017,4,6,17,45,559.0,59.5,0.9,20.0,197.0,43.28,32.27
2017,4,6,18,0,483.0,51.0,0.9,19.0,140.0,38.81,28.16
2017,4,6,18,15,359.5,38.0,0.95,18.5,91.0,29.84,19.77
2017,4,6,18,30,236.0,25.0,1.0,18.0,42.0,20.31,7.7
2017,4,6,18,45,118.0,12.5,1.1,17.5,21.0,11.91,0.0
2017,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,6,15,73.5,9.5,1.05,11.5,13.5,40.03,0.0
2017,4,7,6,30,147.0,19.0,1.2,12.0,27.0,108.82,0.07
2017,4,7,6,45,279.0,34.5,1.4,13.0,72.0,215.29,167.55
2017,4,7,7,0,411.0,50.0,1.6,14.0,117.0,320.86,261.31
2017,4,7,7,15,492.5,60.5,1.55,14.5,172.5,402.16,330.7
2017,4,7,7,30,574.0,71.0,1.5,15.0,228.0,489.38,401.38
2017,4,7,7,45,628.0,78.0,1.45,16.0,286.5,558.46,453.69
2017,4,7,8,0,682.0,85.0,1.4,17.0,345.0,629.91,504.28
2017,4,7,8,15,718.0,91.0,1.75,18.0,402.5,688.07,545.36
2017,4,7,8,30,754.0,97.0,2.1,19.0,460.0,746.34,585.45
2017,4,7,8,45,781.0,101.0,2.5,20.0,515.5,790.42,614.81
2017,4,7,9,0,808.0,105.0,2.9,21.0,571.0,837.44,645.74
2017,4,7,9,15,827.0,108.5,2.95,21.5,621.5,875.13,668.64
2017,4,7,9,30,846.0,112.0,3.0,22.0,672.0,910.49,689.76
2017,4,7,9,45,859.5,115.5,3.1,22.5,717.0,938.21,705.89
2017,4,7,10,0,873.0,119.0,3.2,23.0,762.0,962.95,720.04
2017,4,7,10,15,883.5,121.0,3.25,23.5,800.0,972.15,723.48
2017,4,7,10,30,894.0,123.0,3.3,24.0,838.0,986.02,730.29
2017,4,7,10,45,901.0,125.0,3.35,24.5,869.0,993.15,732.7
2017,4,7,11,0,908.0,127.0,3.4,25.0,900.0,996.76,732.98
2017,4,7,11,15,913.0,128.5,3.4,25.0,922.5,994.4,730.59
2017,4,7,11,30,918.0,130.0,3.4,25.0,945.0,988.46,726.04
2017,4,7,11,45,920.0,131.0,3.45,25.0,958.5,975.73,717.53
2017,4,7,12,0,922.0,132.0,3.5,25.0,972.0,959.57,706.91
2017,4,7,12,15,922.5,132.0,3.5,25.0,977.0,937.81,692.33
2017,4,7,12,30,923.0,132.0,3.5,25.0,982.0,912.89,675.74
2017,4,7,12,45,920.5,133.0,3.5,25.5,977.5,883.39,654.81
2017,4,7,13,0,918.0,134.0,3.5,26.0,973.0,851.12,632.09
2017,4,7,13,15,915.0,133.0,3.45,26.0,960.0,814.1,607.09
2017,4,7,13,30,912.0,132.0,3.4,26.0,947.0,774.71,580.38
2017,4,7,13,45,904.5,132.0,3.4,26.0,925.0,730.92,548.96
2017,4,7,14,0,897.0,132.0,3.4,26.0,903.0,685.43,515.48
2017,4,7,14,15,889.5,130.5,3.4,26.0,873.5,637.19,479.29
2017,4,7,14,30,882.0,129.0,3.4,26.0,844.0,587.69,441.23
2017,4,7,14,45,868.0,128.0,3.4,26.0,806.0,530.66,396.72
2017,4,7,15,0,854.0,127.0,3.4,26.0,768.0,476.59,353.12
2017,4,7,15,15,840.0,124.0,3.35,26.0,724.0,421.02,307.17
2017,4,7,15,30,826.0,121.0,3.3,26.0,680.0,365.91,260.53
2017,4,7,15,45,805.5,118.0,3.3,26.0,630.5,309.73,212.67
2017,4,7,16,0,785.0,115.0,3.3,26.0,581.0,255.24,166.35
2017,4,7,16,15,759.5,110.0,3.1,25.5,527.0,194.49,117.4
2017,4,7,16,30,734.0,105.0,2.9,25.0,473.0,141.78,79.2
2017,4,7,16,45,698.0,99.5,2.7,24.5,416.0,91.19,52.11
2017,4,7,17,0,662.0,94.0,2.5,24.0,359.0,61.53,47.25
2017,4,7,17,15,612.0,86.0,2.3,23.0,301.5,58.63,45.12
2017,4,7,17,30,562.0,78.0,2.1,22.0,244.0,55.53,42.68
2017,4,7,17,45,487.0,67.5,1.95,21.0,188.5,49.97,37.91
2017,4,7,18,0,412.0,57.0,1.8,20.0,133.0,44.09,32.59
2017,4,7,18,15,295.5,41.5,2.0,19.5,86.0,31.97,21.5
2017,4,7,18,30,179.0,26.0,2.2,19.0,39.0,20.42,8.22
2017,4,7,18,45,89.5,13.0,2.45,18.5,19.5,12.39,0.0
2017,4,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,10.0,2.15,13.5,12.0,26.08,0.0
2017,4,8,6,30,78.0,20.0,2.4,14.0,24.0,70.91,12.47
2017,4,8,6,45,188.5,39.5,2.7,15.0,66.5,174.78,135.83
2017,4,8,7,0,299.0,59.0,3.0,16.0,109.0,268.55,218.64
2017,4,8,7,15,379.0,73.0,3.4,17.0,161.5,346.21,285.48
2017,4,8,7,30,459.0,87.0,3.8,18.0,214.0,430.56,355.31
2017,4,8,7,45,518.0,96.0,4.2,19.0,270.5,504.01,413.77
2017,4,8,8,0,577.0,105.0,4.6,20.0,327.0,577.8,470.83
2017,4,8,8,15,616.5,113.0,4.85,20.5,383.0,637.61,515.71
2017,4,8,8,30,656.0,121.0,5.1,21.0,439.0,697.89,559.19
2017,4,8,8,45,683.0,127.5,5.35,22.0,492.5,745.99,591.61
2017,4,8,9,0,710.0,134.0,5.6,23.0,546.0,793.04,622.72
2017,4,8,9,15,435.0,223.5,5.55,23.0,482.5,657.9,516.55
2017,4,8,9,30,160.0,313.0,5.5,23.0,419.0,487.35,379.75
2017,4,8,9,45,242.0,323.5,5.5,23.5,496.5,572.93,444.93
2017,4,8,10,0,324.0,334.0,5.5,24.0,574.0,673.28,518.24
2017,4,8,10,15,247.0,366.0,5.45,24.5,554.5,633.57,484.21
2017,4,8,10,30,170.0,398.0,5.4,25.0,535.0,578.81,440.04
2017,4,8,10,45,97.5,364.0,5.4,25.5,443.5,457.76,348.11
2017,4,8,11,0,25.0,330.0,5.4,26.0,352.0,340.1,257.29
2017,4,8,11,15,83.5,391.5,5.35,26.0,466.0,465.45,352.05
2017,4,8,11,30,142.0,453.0,5.3,26.0,580.0,586.34,440.35
2017,4,8,11,45,100.5,440.0,5.3,26.5,530.5,520.43,390.06
2017,4,8,12,0,59.0,427.0,5.3,27.0,481.0,464.67,347.48
2017,4,8,12,15,121.0,451.5,5.3,27.0,563.0,542.37,405.53
2017,4,8,12,30,183.0,476.0,5.3,27.0,645.0,609.4,454.59
2017,4,8,12,45,526.0,315.0,5.3,27.5,797.5,735.61,552.39
2017,4,8,13,0,869.0,154.0,5.3,28.0,950.0,831.69,623.44
2017,4,8,13,15,467.0,288.5,5.25,28.0,716.0,620.72,467.46
2017,4,8,13,30,65.0,423.0,5.2,28.0,482.0,431.67,321.58
2017,4,8,13,45,114.0,429.5,5.2,28.0,529.5,461.09,344.61
2017,4,8,14,0,163.0,436.0,5.2,28.0,577.0,487.12,364.14
2017,4,8,14,15,500.5,290.0,5.15,28.0,701.0,543.21,409.23
2017,4,8,14,30,838.0,144.0,5.1,28.0,825.0,575.23,433.2
2017,4,8,14,45,575.5,244.0,5.1,28.0,702.5,483.96,362.34
2017,4,8,15,0,313.0,344.0,5.1,28.0,580.0,420.03,313.4
2017,4,8,15,15,549.0,238.5,5.1,27.5,622.5,400.82,295.91
2017,4,8,15,30,785.0,133.0,5.1,27.0,665.0,363.84,260.62
2017,4,8,15,45,549.5,193.0,5.1,27.0,552.5,297.33,210.87
2017,4,8,16,0,314.0,253.0,5.1,27.0,440.0,263.18,189.67
2017,4,8,16,15,501.0,184.0,5.05,26.5,450.5,213.05,142.59
2017,4,8,16,30,688.0,115.0,5.0,26.0,461.0,146.2,84.22
2017,4,8,16,45,651.0,108.5,4.95,26.0,405.5,97.44,57.41
2017,4,8,17,0,614.0,102.0,4.9,26.0,350.0,67.44,51.88
2017,4,8,17,15,562.5,93.5,4.75,25.0,293.5,64.46,49.72
2017,4,8,17,30,511.0,85.0,4.6,24.0,237.0,61.28,47.24
2017,4,8,17,45,435.5,73.5,4.45,23.5,183.5,54.05,41.0
2017,4,8,18,0,360.0,62.0,4.3,23.0,130.0,46.78,34.46
2017,4,8,18,15,248.0,45.5,4.35,22.5,84.5,35.07,23.81
2017,4,8,18,30,136.0,29.0,4.4,22.0,39.0,22.82,10.15
2017,4,8,18,45,68.0,14.5,4.5,21.5,19.5,13.82,0.0
2017,4,8,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.0,11.5,3.1,16.5,14.5,28.91,0.0
2017,4,9,6,30,84.0,23.0,3.3,17.0,29.0,79.75,25.99
2017,4,9,6,45,196.5,42.5,3.55,17.5,72.0,183.54,142.46
2017,4,9,7,0,309.0,62.0,3.8,18.0,115.0,279.0,226.19
2017,4,9,7,15,154.5,70.0,4.2,18.5,96.5,191.16,156.04
2017,4,9,7,30,0.0,78.0,4.6,19.0,78.0,75.84,57.98
2017,4,9,7,45,0.0,85.0,5.1,20.0,85.0,81.44,62.46
2017,4,9,8,0,0.0,92.0,5.6,21.0,92.0,87.48,67.05
2017,4,9,8,15,0.0,115.0,5.7,21.5,115.0,110.48,85.51
2017,4,9,8,30,0.0,138.0,5.8,22.0,138.0,133.36,103.56
2017,4,9,8,45,1.5,157.0,5.95,22.5,158.0,153.18,118.95
2017,4,9,9,0,3.0,176.0,6.1,23.0,178.0,172.98,134.15
2017,4,9,9,15,51.0,242.5,6.05,23.5,276.5,297.1,232.68
2017,4,9,9,30,99.0,309.0,6.0,24.0,375.0,413.75,322.26
2017,4,9,9,45,72.0,313.0,6.0,24.5,363.0,390.54,301.96
2017,4,9,10,0,45.0,317.0,6.0,25.0,351.0,366.81,281.71
2017,4,9,10,15,42.5,330.0,5.95,25.5,363.5,375.61,287.05
2017,4,9,10,30,40.0,343.0,5.9,26.0,376.0,384.12,292.13
2017,4,9,10,45,31.5,333.0,5.9,26.5,359.5,362.58,274.69
2017,4,9,11,0,23.0,323.0,5.9,27.0,343.0,331.26,250.12
2017,4,9,11,15,16.0,264.5,5.85,27.5,279.0,266.18,200.36
2017,4,9,11,30,9.0,206.0,5.8,28.0,215.0,202.64,151.56
2017,4,9,11,45,20.0,290.5,5.75,28.5,309.0,292.94,219.52
2017,4,9,12,0,31.0,375.0,5.7,29.0,403.0,388.8,289.77
2017,4,9,12,15,28.5,368.5,5.65,29.0,395.0,376.69,280.44
2017,4,9,12,30,26.0,362.0,5.6,29.0,387.0,364.76,271.53
2017,4,9,12,45,20.0,318.0,5.6,29.0,337.0,313.17,233.38
2017,4,9,13,0,14.0,274.0,5.6,29.0,287.0,266.05,198.3
2017,4,9,13,15,87.5,367.0,5.55,29.0,446.0,404.66,302.83
2017,4,9,13,30,161.0,460.0,5.5,29.0,605.0,531.39,395.3
2017,4,9,13,45,93.0,396.5,5.45,29.5,480.0,421.12,313.36
2017,4,9,14,0,25.0,333.0,5.4,30.0,355.0,315.79,234.66
2017,4,9,14,15,190.5,351.5,5.4,30.0,508.0,421.08,314.72
2017,4,9,14,30,356.0,370.0,5.4,30.0,661.0,506.78,377.17
2017,4,9,14,45,287.5,367.0,5.4,30.0,595.0,447.62,332.64
2017,4,9,15,0,219.0,364.0,5.4,30.0,529.0,401.12,297.82
2017,4,9,15,15,121.5,310.5,5.4,29.5,401.0,306.17,228.28
2017,4,9,15,30,24.0,257.0,5.4,29.0,273.0,236.42,177.65
2017,4,9,15,45,85.5,265.5,5.4,29.0,317.5,247.37,184.66
2017,4,9,16,0,147.0,274.0,5.4,29.0,362.0,249.8,184.17
2017,4,9,16,15,391.5,202.5,5.3,28.5,407.0,210.3,143.91
2017,4,9,16,30,636.0,131.0,5.2,28.0,452.0,154.75,92.19
2017,4,9,16,45,582.5,128.0,5.15,27.5,395.5,111.19,69.18
2017,4,9,17,0,529.0,125.0,5.1,27.0,339.0,85.0,66.45
2017,4,9,17,15,475.5,113.5,4.95,26.5,284.0,79.32,61.98
2017,4,9,17,30,422.0,102.0,4.8,26.0,229.0,73.28,57.05
2017,4,9,17,45,342.0,88.0,4.7,25.5,176.0,64.88,49.88
2017,4,9,18,0,262.0,74.0,4.6,25.0,123.0,58.15,43.8
2017,4,9,18,15,169.5,52.0,4.6,24.5,79.5,41.67,29.12
2017,4,9,18,30,77.0,30.0,4.6,24.0,36.0,24.62,11.72
2017,4,9,18,45,38.5,15.0,4.6,23.5,18.0,14.3,0.0
2017,4,9,19,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.35,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,11.0,2.95,20.0,12.0,17.15,0.0
2017,4,10,6,30,31.0,22.0,3.0,20.0,24.0,45.78,17.08
2017,4,10,6,45,115.0,47.5,3.15,20.5,66.0,138.29,105.44
2017,4,10,7,0,199.0,73.0,3.3,21.0,108.0,222.1,177.39
2017,4,10,7,15,99.5,49.5,3.4,21.5,67.0,128.34,102.38
2017,4,10,7,30,0.0,26.0,3.5,22.0,26.0,24.11,14.46
2017,4,10,7,45,0.0,42.0,3.6,22.5,42.0,39.0,26.81
2017,4,10,8,0,0.0,58.0,3.7,23.0,58.0,53.93,38.97
2017,4,10,8,15,0.0,79.5,3.8,23.5,79.5,74.01,55.14
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,95.11,71.86
2017,4,10,8,45,0.0,97.5,4.05,24.5,97.5,91.28,68.35
2017,4,10,9,0,0.0,94.0,4.2,25.0,94.0,87.71,65.11
2017,4,10,9,15,4.0,150.5,4.15,25.5,153.5,146.87,111.72
2017,4,10,9,30,8.0,207.0,4.1,26.0,213.0,207.09,158.01
2017,4,10,9,45,4.0,134.0,4.1,26.5,137.0,130.03,97.37
2017,4,10,10,0,0.0,61.0,4.1,27.0,61.0,56.87,39.52
2017,4,10,10,15,0.0,42.5,3.95,27.0,42.5,39.62,25.83
2017,4,10,10,30,0.0,24.0,3.8,27.0,24.0,22.37,12.12
2017,4,10,10,45,5.0,124.5,3.7,27.0,129.0,121.64,90.13
2017,4,10,11,0,10.0,225.0,3.6,27.0,234.0,222.88,167.52
2017,4,10,11,15,17.5,284.5,3.45,27.0,300.5,287.04,215.43
2017,4,10,11,30,25.0,344.0,3.3,27.0,367.0,359.18,268.33
2017,4,10,11,45,19.0,303.5,3.2,27.5,321.0,304.51,227.04
2017,4,10,12,0,13.0,263.0,3.1,28.0,275.0,259.29,192.95
2017,4,10,12,15,14.0,277.5,3.0,28.0,291.0,272.9,203.04
2017,4,10,12,30,15.0,292.0,2.9,28.0,307.0,286.21,212.74
2017,4,10,12,45,15.5,295.5,2.8,28.0,310.5,288.56,214.35
2017,4,10,13,0,16.0,299.0,2.7,28.0,314.0,290.75,215.91
2017,4,10,13,15,121.0,378.0,2.65,27.5,487.5,440.34,327.77
2017,4,10,13,30,226.0,457.0,2.6,27.0,661.0,575.81,424.92
2017,4,10,13,45,330.0,409.5,2.6,27.0,699.5,588.1,434.7
2017,4,10,14,0,434.0,362.0,2.6,27.0,738.0,590.96,437.91
2017,4,10,14,15,277.5,382.5,2.6,27.0,620.0,493.68,366.51
2017,4,10,14,30,121.0,403.0,2.6,27.0,502.0,411.81,306.15
2017,4,10,14,45,257.0,363.5,2.65,27.0,561.5,430.31,320.38
2017,4,10,15,0,393.0,324.0,2.7,27.0,621.0,440.72,326.44
2017,4,10,15,15,286.5,323.5,2.75,26.5,533.5,373.26,276.84
2017,4,10,15,30,180.0,323.0,2.8,26.0,446.0,323.59,241.15
2017,4,10,15,45,257.5,286.5,2.85,26.0,448.5,295.9,217.55
2017,4,10,16,0,335.0,250.0,2.9,26.0,451.0,266.94,191.58
2017,4,10,16,15,375.0,216.5,2.85,25.5,422.0,225.7,157.56
2017,4,10,16,30,415.0,183.0,2.8,25.0,393.0,172.79,116.02
2017,4,10,16,45,377.5,170.0,2.8,25.0,344.5,141.39,98.72
2017,4,10,17,0,340.0,157.0,2.8,25.0,296.0,113.7,91.05
2017,4,10,17,15,303.0,138.0,2.8,24.5,247.5,101.89,81.56
2017,4,10,17,30,266.0,119.0,2.8,24.0,199.0,89.5,71.31
2017,4,10,17,45,210.5,98.0,2.85,24.0,153.0,75.11,58.9
2017,4,10,18,0,155.0,77.0,2.9,24.0,107.0,60.11,45.66
2017,4,10,18,15,94.5,52.5,3.05,23.5,69.0,43.55,30.88
2017,4,10,18,30,34.0,28.0,3.2,23.0,31.0,24.12,11.84
2017,4,10,18,45,17.0,14.0,3.4,23.0,15.5,13.34,0.0
2017,4,10,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,10.0,2.2,20.0,10.0,9.53,0.0
2017,4,11,6,30,0.0,20.0,2.3,20.0,20.0,18.92,5.16
2017,4,11,6,45,33.0,45.0,2.4,20.5,51.0,71.91,52.46
2017,4,11,7,0,66.0,70.0,2.5,21.0,82.0,130.38,102.13
2017,4,11,7,15,113.5,91.0,2.5,21.0,120.0,185.03,148.75
2017,4,11,7,30,161.0,112.0,2.5,21.0,158.0,243.57,197.66
2017,4,11,7,45,80.5,62.5,2.55,21.0,85.5,126.42,101.46
2017,4,11,8,0,0.0,13.0,2.6,21.0,13.0,12.05,4.42
2017,4,11,8,15,0.0,10.5,2.65,21.0,10.5,9.74,2.47
2017,4,11,8,30,0.0,8.0,2.7,21.0,8.0,7.42,0.52
2017,4,11,8,45,0.0,10.5,2.8,21.5,10.5,9.75,2.41
2017,4,11,9,0,0.0,13.0,2.9,22.0,13.0,12.08,4.28
2017,4,11,9,15,0.0,15.5,2.95,22.0,15.5,14.41,6.16
2017,4,11,9,30,0.0,18.0,3.0,22.0,18.0,16.74,8.03
2017,4,11,9,45,0.0,20.5,3.15,22.5,20.5,19.08,9.87
2017,4,11,10,0,0.0,23.0,3.3,23.0,23.0,21.42,11.7
2017,4,11,10,15,0.0,26.0,3.4,23.0,26.0,24.23,13.93
2017,4,11,10,30,0.0,29.0,3.5,23.0,29.0,27.04,16.15
2017,4,11,10,45,0.0,37.0,3.6,23.5,37.0,34.52,22.07
2017,4,11,11,0,0.0,45.0,3.7,24.0,45.0,42.01,27.95
2017,4,11,11,15,0.0,48.0,3.6,24.0,48.0,44.83,30.16
2017,4,11,11,30,0.0,51.0,3.5,24.0,51.0,47.65,32.37
2017,4,11,11,45,0.0,46.5,3.4,24.0,46.5,43.46,29.01
2017,4,11,12,0,0.0,42.0,3.3,24.0,42.0,39.26,25.66
2017,4,11,12,15,0.0,55.0,2.95,24.0,55.0,51.43,35.31
2017,4,11,12,30,0.0,68.0,2.6,24.0,68.0,63.61,44.93
2017,4,11,12,45,0.0,81.0,2.3,24.5,81.0,75.76,54.38
2017,4,11,13,0,0.0,94.0,2.0,25.0,94.0,87.87,63.73
2017,4,11,13,15,0.0,115.5,1.9,25.0,115.5,107.83,79.29
2017,4,11,13,30,0.0,137.0,1.8,25.0,137.0,127.66,94.66
2017,4,11,13,45,0.0,127.5,1.75,25.0,127.5,118.76,87.81
2017,4,11,14,0,0.0,118.0,1.7,25.0,118.0,109.91,81.05
2017,4,11,14,15,0.0,98.5,1.8,24.5,98.5,91.89,67.25
2017,4,11,14,30,0.0,79.0,1.9,24.0,79.0,73.77,53.23
2017,4,11,14,45,0.0,113.0,2.05,24.0,113.0,105.12,78.1
2017,4,11,15,0,0.0,147.0,2.2,24.0,147.0,135.73,102.25
2017,4,11,15,15,29.5,223.5,2.25,23.5,243.5,208.12,158.62
2017,4,11,15,30,59.0,300.0,2.3,23.0,340.0,273.71,208.64
2017,4,11,15,45,69.5,282.5,2.4,23.0,326.5,255.97,194.71
2017,4,11,16,0,80.0,265.0,2.5,23.0,313.0,237.01,179.87
2017,4,11,16,15,58.5,233.0,2.55,22.5,266.5,201.58,153.72
2017,4,11,16,30,37.0,201.0,2.6,22.0,220.0,169.13,129.94
2017,4,11,16,45,30.0,179.0,2.65,22.0,193.5,147.04,113.54
2017,4,11,17,0,23.0,157.0,2.7,22.0,167.0,134.27,109.55
2017,4,11,17,15,16.5,133.0,2.55,21.5,139.5,114.71,93.45
2017,4,11,17,30,10.0,109.0,2.4,21.0,112.0,94.92,76.81
2017,4,11,17,45,5.0,85.0,2.3,21.0,86.5,74.91,59.46
2017,4,11,18,0,0.0,61.0,2.2,21.0,61.0,54.63,41.57
2017,4,11,18,15,0.0,39.0,2.0,20.5,39.0,35.62,24.64
2017,4,11,18,30,0.0,17.0,1.8,20.0,17.0,15.77,6.16
2017,4,11,18,45,0.0,8.5,1.6,20.0,8.5,8.1,0.0
2017,4,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,7.0,2.6,16.0,7.0,6.67,0.0
2017,4,12,6,30,0.0,14.0,2.7,16.0,14.0,12.98,2.62
2017,4,12,6,45,0.0,32.5,2.8,16.5,32.5,30.67,19.51
2017,4,12,7,0,0.0,51.0,2.9,17.0,51.0,49.83,36.11
2017,4,12,7,15,0.0,73.0,2.9,17.5,73.0,72.64,55.55
2017,4,12,7,30,0.0,95.0,2.9,18.0,95.0,94.93,74.2
2017,4,12,7,45,4.5,117.0,2.95,18.5,118.5,120.09,94.95
2017,4,12,8,0,9.0,139.0,3.0,19.0,142.0,145.38,115.37
2017,4,12,8,15,87.0,178.5,3.0,19.0,221.0,260.43,210.36
2017,4,12,8,30,165.0,218.0,3.0,19.0,300.0,383.42,308.13
2017,4,12,8,45,109.0,234.0,3.0,19.5,291.0,355.05,282.28
2017,4,12,9,0,53.0,250.0,3.0,20.0,282.0,309.83,243.98
2017,4,12,9,15,65.0,278.0,2.95,20.5,320.0,349.99,274.08
2017,4,12,9,30,77.0,306.0,2.9,21.0,358.0,390.03,303.25
2017,4,12,9,45,87.0,331.0,2.9,21.5,393.5,424.55,327.81
2017,4,12,10,0,97.0,356.0,2.9,22.0,429.0,458.68,351.74
2017,4,12,10,15,147.0,379.5,2.9,22.0,496.5,541.63,412.88
2017,4,12,10,30,197.0,403.0,2.9,22.0,564.0,610.8,462.7
2017,4,12,10,45,237.5,412.5,2.95,22.5,613.0,654.93,493.21
2017,4,12,11,0,278.0,422.0,3.0,23.0,662.0,708.46,529.76
2017,4,12,11,15,283.0,432.0,3.05,23.5,682.5,715.52,532.88
2017,4,12,11,30,288.0,442.0,3.1,24.0,703.0,720.99,535.25
2017,4,12,11,45,546.0,320.0,3.15,24.5,822.5,834.87,619.84
2017,4,12,12,0,804.0,198.0,3.2,25.0,942.0,930.64,686.37
2017,4,12,12,15,805.0,198.5,3.2,25.0,946.5,910.44,671.93
2017,4,12,12,30,806.0,199.0,3.2,25.0,951.0,887.43,656.61
2017,4,12,12,45,812.0,193.5,3.2,25.0,948.5,860.38,638.6
2017,4,12,13,0,818.0,188.0,3.2,25.0,946.0,830.59,618.75
2017,4,12,13,15,814.5,187.0,3.2,25.0,933.0,794.94,594.57
2017,4,12,13,30,811.0,186.0,3.2,25.0,920.0,757.34,567.93
2017,4,12,13,45,811.5,179.5,3.25,25.5,900.0,715.84,537.41
2017,4,12,14,0,812.0,173.0,3.3,26.0,880.0,672.45,505.0
2017,4,12,14,15,803.5,171.0,3.3,26.0,851.0,625.83,470.26
2017,4,12,14,30,795.0,169.0,3.3,26.0,822.0,578.38,434.08
2017,4,12,14,45,563.5,255.5,3.35,26.0,708.5,491.02,367.44
2017,4,12,15,0,332.0,342.0,3.4,26.0,595.0,429.05,320.35
2017,4,12,15,15,258.0,333.0,3.35,25.5,523.0,370.43,276.94
2017,4,12,15,30,184.0,324.0,3.3,25.0,451.0,326.49,244.69
2017,4,12,15,45,391.5,246.5,3.3,25.0,490.5,304.83,221.96
2017,4,12,16,0,599.0,169.0,3.3,25.0,530.0,258.29,176.67
2017,4,12,16,15,388.5,196.0,3.15,24.5,422.0,207.25,143.41
2017,4,12,16,30,178.0,223.0,3.0,24.0,314.0,191.67,140.95
2017,4,12,16,45,166.0,199.5,2.9,24.0,277.0,159.63,118.85
2017,4,12,17,0,154.0,176.0,2.8,24.0,240.0,132.22,106.93
2017,4,12,17,15,141.5,150.5,2.55,23.5,202.0,115.25,93.15
2017,4,12,17,30,129.0,125.0,2.3,23.0,164.0,97.62,78.48
2017,4,12,17,45,105.0,100.0,2.05,22.5,127.5,79.65,63.15
2017,4,12,18,0,81.0,75.0,1.8,22.0,91.0,61.08,46.92
2017,4,12,18,15,47.0,51.5,1.85,21.5,60.0,44.42,31.99
2017,4,12,18,30,13.0,28.0,1.9,21.0,29.0,25.06,13.34
2017,4,12,18,45,6.5,14.0,2.0,21.0,14.5,13.34,0.0
2017,4,12,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,6,15,0.5,12.5,2.1,18.5,12.5,12.13,0.0
2017,4,13,6,30,1.0,25.0,2.4,19.0,25.0,26.04,11.85
2017,4,13,6,45,36.5,47.0,2.75,19.5,54.0,75.51,56.03
2017,4,13,7,0,72.0,69.0,3.1,20.0,83.0,131.13,103.59
2017,4,13,7,15,94.5,92.5,3.15,20.5,117.0,174.63,140.55
2017,4,13,7,30,117.0,116.0,3.2,21.0,151.0,219.26,177.5
2017,4,13,7,45,58.5,61.0,3.3,21.5,78.5,109.18,86.62
2017,4,13,8,0,0.0,6.0,3.4,22.0,6.0,5.56,0.0
2017,4,13,8,15,0.0,6.5,3.45,22.5,6.5,6.03,0.0
2017,4,13,8,30,0.0,7.0,3.5,23.0,7.0,6.5,0.0
2017,4,13,8,45,272.0,95.5,3.6,23.5,258.0,356.73,287.94
2017,4,13,9,0,544.0,184.0,3.7,24.0,509.0,706.73,550.15
2017,4,13,9,15,546.5,202.0,3.7,24.0,552.0,739.15,569.35
2017,4,13,9,30,549.0,220.0,3.7,24.0,595.0,769.22,588.65
2017,4,13,9,45,431.0,282.0,3.75,24.5,588.0,731.92,556.03
2017,4,13,10,0,313.0,344.0,3.8,25.0,581.0,676.73,511.39
2017,4,13,10,15,573.0,242.5,3.85,25.0,702.0,830.24,626.1
2017,4,13,10,30,833.0,141.0,3.9,25.0,823.0,965.86,718.34
2017,4,13,10,45,615.0,260.5,3.95,25.5,774.0,883.83,658.3
2017,4,13,11,0,397.0,380.0,4.0,26.0,725.0,779.07,578.49
2017,4,13,11,15,319.0,417.5,4.0,26.0,699.0,735.29,545.66
2017,4,13,11,30,241.0,455.0,4.0,26.0,673.0,681.98,505.81
2017,4,13,11,45,223.0,465.0,4.05,26.5,669.0,666.28,493.25
2017,4,13,12,0,205.0,475.0,4.1,27.0,665.0,649.97,480.14
2017,4,13,12,15,210.5,477.0,4.1,27.0,673.0,646.37,477.56
2017,4,13,12,30,216.0,479.0,4.1,27.0,681.0,641.66,474.17
2017,4,13,12,45,328.0,437.5,4.15,27.0,743.0,685.82,508.12
2017,4,13,13,0,440.0,396.0,4.2,27.0,805.0,720.78,534.86
2017,4,13,13,15,432.0,392.5,4.2,27.0,789.5,689.26,512.26
2017,4,13,13,30,424.0,389.0,4.2,27.0,774.0,657.33,489.52
2017,4,13,13,45,439.5,373.0,4.25,27.0,763.5,630.62,470.84
2017,4,13,14,0,455.0,357.0,4.3,27.0,753.0,602.03,450.39
