Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,14,15,483.0,334.0,4.3,26.5,742.0,573.14,430.19
2017,4,13,14,30,511.0,311.0,4.3,26.0,731.0,541.21,407.02
2017,4,13,14,45,466.0,311.5,4.3,26.0,682.0,488.85,367.06
2017,4,13,15,0,421.0,312.0,4.3,26.0,633.0,440.33,329.63
2017,4,13,15,15,437.0,286.5,4.2,25.5,603.0,399.39,297.55
2017,4,13,15,30,453.0,261.0,4.1,25.0,573.0,356.68,263.08
2017,4,13,15,45,368.5,262.0,4.0,25.0,504.0,310.64,227.39
2017,4,13,16,0,284.0,263.0,3.9,25.0,435.0,266.89,194.69
2017,4,13,16,15,204.5,243.5,3.7,24.5,362.0,226.21,165.94
2017,4,13,16,30,125.0,224.0,3.5,24.0,289.0,187.03,139.51
2017,4,13,16,45,110.5,202.0,3.3,24.0,254.0,158.85,119.73
2017,4,13,17,0,96.0,180.0,3.1,24.0,219.0,141.57,114.8
2017,4,13,17,15,83.5,153.5,2.95,23.5,184.0,122.63,99.41
2017,4,13,17,30,71.0,127.0,2.8,23.0,149.0,103.17,83.23
2017,4,13,17,45,56.5,101.0,2.7,22.5,116.5,83.52,66.49
2017,4,13,18,0,42.0,75.0,2.6,22.0,84.0,63.39,48.92
2017,4,13,18,15,21.0,50.5,2.6,21.5,55.0,43.77,31.48
2017,4,13,18,30,0.0,26.0,2.6,21.0,26.0,23.84,12.66
2017,4,13,18,45,0.0,13.0,2.6,21.0,13.0,12.39,0.0
2017,4,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,6,15,62.5,15.0,1.6,16.5,20.0,41.94,0.0
2017,4,14,6,30,125.0,30.0,1.9,17.0,40.0,115.44,76.2
2017,4,14,6,45,228.5,48.5,2.2,18.0,85.0,210.12,166.17
2017,4,14,7,0,332.0,67.0,2.5,19.0,130.0,302.47,245.1
2017,4,14,7,15,406.5,80.0,2.65,19.5,183.5,378.4,308.9
2017,4,14,7,30,481.0,93.0,2.8,20.0,237.0,460.31,375.03
2017,4,14,7,45,240.5,109.0,2.95,20.5,181.0,310.21,253.01
2017,4,14,8,0,0.0,125.0,3.1,21.0,125.0,122.48,95.24
2017,4,14,8,15,10.0,155.5,3.15,21.5,160.5,161.56,126.89
2017,4,14,8,30,20.0,186.0,3.2,22.0,196.0,201.04,157.92
2017,4,14,8,45,60.0,227.5,3.3,22.5,262.5,292.08,229.64
2017,4,14,9,0,100.0,269.0,3.4,23.0,329.0,373.25,291.67
2017,4,14,9,15,433.0,206.0,3.35,23.0,498.0,642.29,500.3
2017,4,14,9,30,766.0,143.0,3.3,23.0,667.0,890.31,676.08
2017,4,14,9,45,533.5,246.0,3.3,23.5,622.5,789.87,599.03
2017,4,14,10,0,301.0,349.0,3.3,24.0,578.0,671.34,507.03
2017,4,14,10,15,263.5,376.0,3.25,24.5,583.5,662.47,497.93
2017,4,14,10,30,226.0,403.0,3.2,25.0,589.0,639.12,478.31
2017,4,14,10,45,534.5,279.0,3.2,25.5,739.0,823.82,614.12
2017,4,14,11,0,843.0,155.0,3.2,26.0,889.0,983.29,720.46
2017,4,14,11,15,848.5,156.5,3.15,26.0,911.0,980.73,716.29
2017,4,14,11,30,854.0,158.0,3.1,26.0,933.0,974.76,711.41
2017,4,14,11,45,630.0,283.5,3.05,26.5,860.0,879.16,644.24
2017,4,14,12,0,406.0,409.0,3.0,27.0,787.0,774.18,565.9
2017,4,14,12,15,619.0,295.0,2.95,27.0,874.0,843.24,618.63
2017,4,14,12,30,832.0,181.0,2.9,27.0,961.0,895.32,655.13
2017,4,14,12,45,829.0,181.5,2.9,27.0,956.0,865.76,635.13
2017,4,14,13,0,826.0,182.0,2.9,27.0,951.0,833.82,614.16
2017,4,14,13,15,822.5,181.5,2.85,27.0,938.0,798.4,590.48
2017,4,14,13,30,819.0,181.0,2.8,27.0,925.0,760.99,564.15
2017,4,14,13,45,811.0,180.5,2.8,27.5,903.5,718.67,533.12
2017,4,14,14,0,803.0,180.0,2.8,28.0,882.0,675.08,500.75
2017,4,14,14,15,794.0,177.5,2.8,28.0,852.5,628.1,466.38
2017,4,14,14,30,785.0,175.0,2.8,28.0,823.0,580.39,430.65
2017,4,14,14,45,774.5,171.0,2.8,28.0,786.5,530.12,392.16
2017,4,14,15,0,764.0,167.0,2.8,28.0,750.0,475.19,349.32
2017,4,14,15,15,748.0,163.0,2.75,27.5,707.5,422.02,307.14
2017,4,14,15,30,732.0,159.0,2.7,27.0,665.0,369.73,264.51
2017,4,14,15,45,709.0,155.0,2.7,27.0,616.0,316.56,220.23
2017,4,14,16,0,686.0,151.0,2.7,27.0,567.0,265.54,177.63
2017,4,14,16,15,658.5,144.5,2.55,26.5,515.0,214.12,136.41
2017,4,14,16,30,631.0,138.0,2.4,26.0,463.0,165.82,100.8
2017,4,14,16,45,589.0,131.5,2.25,26.0,407.5,120.07,74.01
2017,4,14,17,0,547.0,125.0,2.1,26.0,352.0,84.55,66.19
2017,4,14,17,15,497.0,114.0,2.0,25.0,296.5,79.26,62.23
2017,4,14,17,30,447.0,103.0,1.9,24.0,241.0,73.62,57.77
2017,4,14,17,45,378.5,88.0,1.8,23.5,188.0,64.53,50.02
2017,4,14,18,0,310.0,73.0,1.7,23.0,135.0,54.92,41.54
2017,4,14,18,15,216.5,53.5,1.95,22.5,90.0,41.12,29.16
2017,4,14,18,30,123.0,34.0,2.2,22.0,45.0,27.79,15.87
2017,4,14,18,45,61.5,17.0,2.45,22.0,22.5,16.2,0.0
2017,4,14,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.0,16.0,2.3,18.5,20.5,38.85,0.0
2017,4,15,6,30,106.0,32.0,2.5,19.0,41.0,110.55,74.81
2017,4,15,6,45,206.0,51.5,2.7,19.5,86.0,202.37,159.53
2017,4,15,7,0,306.0,71.0,2.9,20.0,131.0,293.07,237.02
2017,4,15,7,15,156.0,88.0,3.0,20.5,119.0,217.76,176.5
2017,4,15,7,30,6.0,105.0,3.1,21.0,107.0,110.07,85.78
2017,4,15,7,45,287.5,110.0,3.25,21.5,227.5,345.88,282.73
2017,4,15,8,0,569.0,115.0,3.4,22.0,348.0,594.44,477.11
2017,4,15,8,15,455.0,157.5,3.45,22.5,361.0,567.2,450.87
2017,4,15,8,30,341.0,200.0,3.5,23.0,374.0,521.16,411.79
2017,4,15,8,45,282.5,235.5,3.55,23.5,390.0,519.42,406.83
2017,4,15,9,0,224.0,271.0,3.6,24.0,406.0,498.72,387.73
2017,4,15,9,15,254.0,290.5,3.65,24.0,456.0,563.05,434.62
2017,4,15,9,30,284.0,310.0,3.7,24.0,506.0,613.48,470.48
2017,4,15,9,45,228.5,340.0,3.75,24.5,504.0,581.16,443.23
2017,4,15,10,0,173.0,370.0,3.8,25.0,502.0,559.82,424.2
2017,4,15,10,15,228.0,382.0,3.8,25.5,564.5,622.41,468.99
2017,4,15,10,30,283.0,394.0,3.8,26.0,627.0,696.91,520.56
2017,4,15,10,45,180.5,406.0,3.8,26.5,556.5,594.08,443.23
2017,4,15,11,0,78.0,418.0,3.8,27.0,486.0,492.05,366.17
2017,4,15,11,15,245.0,406.5,3.8,27.0,628.0,654.46,486.56
2017,4,15,11,30,412.0,395.0,3.8,27.0,770.0,798.48,588.68
2017,4,15,11,45,626.0,281.0,3.8,27.5,860.0,874.0,643.78
2017,4,15,12,0,840.0,167.0,3.8,28.0,950.0,937.05,685.65
2017,4,15,12,15,544.0,321.5,3.8,28.0,829.5,803.3,590.71
2017,4,15,12,30,248.0,476.0,3.8,28.0,709.0,666.93,488.96
2017,4,15,12,45,301.0,457.5,3.8,28.0,739.0,682.49,501.68
2017,4,15,13,0,354.0,439.0,3.8,28.0,769.0,691.67,509.05
2017,4,15,13,15,405.5,410.0,3.8,28.0,783.5,686.41,506.44
2017,4,15,13,30,457.0,381.0,3.8,28.0,798.0,675.54,499.77
2017,4,15,13,45,427.5,382.0,3.85,28.0,765.0,631.15,467.96
2017,4,15,14,0,398.0,383.0,3.9,28.0,732.0,591.7,439.39
2017,4,15,14,15,489.0,336.0,3.9,27.5,750.5,579.75,432.49
2017,4,15,14,30,580.0,289.0,3.9,27.0,769.0,562.59,420.61
2017,4,15,14,45,677.0,222.5,3.9,27.0,759.0,521.6,389.67
2017,4,15,15,0,774.0,156.0,3.9,27.0,749.0,476.04,353.41
2017,4,15,15,15,518.0,236.5,3.9,27.0,624.0,393.35,290.45
2017,4,15,15,30,262.0,317.0,3.9,27.0,499.0,341.96,253.37
2017,4,15,15,45,211.0,298.0,3.9,27.0,437.5,301.07,222.63
2017,4,15,16,0,160.0,279.0,3.9,27.0,376.0,258.67,191.28
2017,4,15,16,15,237.5,243.5,3.85,26.5,373.0,232.89,168.51
2017,4,15,16,30,315.0,208.0,3.8,26.0,370.0,190.8,133.52
2017,4,15,16,45,447.5,156.5,3.75,25.5,358.5,132.13,87.67
2017,4,15,17,0,580.0,105.0,3.7,25.0,347.0,68.59,52.99
2017,4,15,17,15,513.5,102.0,3.65,24.5,293.0,70.26,54.73
2017,4,15,17,30,447.0,99.0,3.6,24.0,239.0,70.56,55.19
2017,4,15,17,45,393.5,84.0,3.55,24.0,188.5,61.42,47.28
2017,4,15,18,0,340.0,69.0,3.5,24.0,138.0,51.75,38.68
2017,4,15,18,15,241.5,51.5,3.4,23.5,92.5,39.48,27.68
2017,4,15,18,30,143.0,34.0,3.3,23.0,47.0,26.61,15.09
2017,4,15,18,45,71.5,17.0,3.25,22.5,23.5,16.2,0.0
2017,4,15,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,2.4,20.0,7.0,6.67,0.0
2017,4,16,6,30,0.0,14.0,2.6,20.0,14.0,12.97,3.99
2017,4,16,6,45,0.0,29.0,2.85,20.5,29.0,26.92,16.34
2017,4,16,7,0,0.0,44.0,3.1,21.0,44.0,40.89,28.27
2017,4,16,7,15,0.0,61.5,3.15,21.5,61.5,58.41,42.98
2017,4,16,7,30,0.0,79.0,3.2,22.0,79.0,75.81,57.33
2017,4,16,7,45,0.0,97.5,3.3,22.5,97.5,94.15,72.14
2017,4,16,8,0,0.0,116.0,3.4,23.0,116.0,112.36,86.55
2017,4,16,8,15,55.5,170.0,3.3,23.0,198.5,224.53,177.85
2017,4,16,8,30,111.0,224.0,3.2,23.0,281.0,346.24,273.25
2017,4,16,8,45,205.5,242.0,3.15,23.5,361.5,447.56,351.08
2017,4,16,9,0,300.0,260.0,3.1,24.0,442.0,567.35,439.53
2017,4,16,9,15,274.0,289.5,3.05,24.5,466.0,580.41,445.0
2017,4,16,9,30,248.0,319.0,3.0,25.0,490.0,590.73,449.02
2017,4,16,9,45,245.0,342.0,3.0,25.5,520.0,599.21,452.89
2017,4,16,10,0,242.0,365.0,3.0,26.0,550.0,620.21,465.43
2017,4,16,10,15,214.5,387.5,3.0,26.0,557.5,615.69,460.12
2017,4,16,10,30,187.0,410.0,3.0,26.0,565.0,609.52,453.9
2017,4,16,10,45,256.0,412.5,3.05,26.0,632.0,685.48,508.23
2017,4,16,11,0,325.0,415.0,3.1,26.0,699.0,747.9,551.99
2017,4,16,11,15,168.0,325.5,3.15,26.0,472.5,489.26,367.35
2017,4,16,11,30,11.0,236.0,3.2,26.0,246.0,233.32,174.67
2017,4,16,11,45,55.0,351.5,3.25,26.5,403.0,391.46,293.38
2017,4,16,12,0,99.0,467.0,3.3,27.0,560.0,540.38,399.51
2017,4,16,12,15,101.0,470.5,3.3,27.0,565.5,538.99,397.64
2017,4,16,12,30,103.0,474.0,3.3,27.0,571.0,537.02,396.15
2017,4,16,12,45,205.0,465.5,3.35,27.0,658.0,608.65,449.33
2017,4,16,13,0,307.0,457.0,3.4,27.0,745.0,670.59,494.36
2017,4,16,13,15,315.0,448.0,3.45,27.0,739.5,651.14,480.71
2017,4,16,13,30,323.0,439.0,3.5,27.0,734.0,630.59,466.6
2017,4,16,13,45,279.0,438.5,3.55,27.0,689.0,580.34,430.47
2017,4,16,14,0,235.0,438.0,3.6,27.0,644.0,537.24,399.19
2017,4,16,14,15,221.5,424.0,3.55,26.5,613.5,501.44,374.03
2017,4,16,14,30,208.0,410.0,3.5,26.0,583.0,466.71,349.27
2017,4,16,14,45,184.5,392.0,3.45,26.0,540.5,424.99,318.43
2017,4,16,15,0,161.0,374.0,3.4,26.0,498.0,385.64,289.19
2017,4,16,15,15,291.0,326.0,3.35,26.0,534.0,380.05,283.48
2017,4,16,15,30,421.0,278.0,3.3,26.0,570.0,361.29,265.64
2017,4,16,15,45,412.5,258.0,3.25,26.0,527.0,315.85,228.97
2017,4,16,16,0,404.0,238.0,3.2,26.0,484.0,278.16,198.16
2017,4,16,16,15,463.0,198.5,3.1,25.5,457.0,225.04,153.63
2017,4,16,16,30,522.0,159.0,3.0,25.0,430.0,172.62,110.97
2017,4,16,16,45,485.0,150.5,2.95,25.0,380.0,130.93,85.38
2017,4,16,17,0,448.0,142.0,2.9,25.0,330.0,95.89,76.03
2017,4,16,17,15,409.5,126.5,2.85,24.5,278.5,87.81,69.62
2017,4,16,17,30,371.0,111.0,2.8,24.0,227.0,79.18,62.53
2017,4,16,17,45,346.5,91.5,2.75,23.5,182.0,66.96,52.12
2017,4,16,18,0,322.0,72.0,2.7,23.0,137.0,54.0,40.79
2017,4,16,18,15,227.5,53.5,2.7,22.5,92.0,41.01,29.13
2017,4,16,18,30,133.0,35.0,2.7,22.0,47.0,28.6,16.93
2017,4,16,18,45,66.5,17.5,2.7,22.0,23.5,16.68,0.0
2017,4,16,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,17,6,15,5.5,15.0,1.85,19.0,16.0,16.78,0.0
2017,4,17,6,30,11.0,30.0,2.1,19.0,32.0,40.53,25.21
2017,4,17,6,45,44.0,55.5,2.35,19.5,64.0,90.83,69.13
2017,4,17,7,0,77.0,81.0,2.6,20.0,96.0,150.65,119.91
2017,4,17,7,15,119.0,101.5,2.6,20.0,134.0,202.11,163.72
2017,4,17,7,30,161.0,122.0,2.6,20.0,172.0,257.06,209.43
2017,4,17,7,45,148.0,148.0,2.6,20.5,201.5,282.28,228.51
2017,4,17,8,0,135.0,174.0,2.6,21.0,231.0,305.57,245.41
2017,4,17,8,15,123.5,200.0,2.6,21.0,257.5,328.29,261.87
2017,4,17,8,30,112.0,226.0,2.6,21.0,284.0,349.46,276.8
2017,4,17,8,45,91.5,246.0,2.6,21.5,296.5,340.8,267.95
2017,4,17,9,0,71.0,266.0,2.6,22.0,309.0,343.78,268.06
2017,4,17,9,15,72.0,289.0,2.6,22.5,335.5,368.49,285.34
2017,4,17,9,30,73.0,312.0,2.6,23.0,362.0,392.77,301.98
2017,4,17,9,45,40.0,258.0,2.6,23.5,286.0,299.78,229.95
2017,4,17,10,0,7.0,204.0,2.6,24.0,210.0,201.41,153.1
2017,4,17,10,15,95.0,308.0,2.6,24.0,387.0,414.82,316.79
2017,4,17,10,30,183.0,412.0,2.6,24.0,564.0,607.97,456.06
2017,4,17,10,45,138.5,421.0,2.65,24.5,538.0,569.65,424.94
2017,4,17,11,0,94.0,430.0,2.7,25.0,512.0,519.97,387.25
2017,4,17,11,15,86.5,436.5,2.7,25.0,513.5,514.79,383.09
2017,4,17,11,30,79.0,443.0,2.7,25.0,515.0,509.35,378.58
2017,4,17,11,45,44.5,328.5,2.7,25.0,369.0,359.13,269.38
2017,4,17,12,0,10.0,214.0,2.7,25.0,223.0,210.25,157.73
2017,4,17,12,15,9.5,208.0,2.65,25.0,217.0,203.54,152.9
2017,4,17,12,30,9.0,202.0,2.6,25.0,211.0,196.86,147.78
2017,4,17,12,45,15.5,273.5,2.55,25.0,288.0,268.25,201.75
2017,4,17,13,0,22.0,345.0,2.5,25.0,365.0,338.15,253.39
2017,4,17,13,15,11.5,244.5,2.45,25.0,255.5,235.93,177.01
2017,4,17,13,30,1.0,144.0,2.4,25.0,146.0,134.86,100.07
2017,4,17,13,45,1.0,144.5,2.35,25.0,146.0,135.12,100.52
2017,4,17,14,0,1.0,145.0,2.3,25.0,146.0,135.38,100.81
2017,4,17,14,15,0.5,141.0,2.2,24.5,141.5,131.21,97.88
2017,4,17,14,30,0.0,137.0,2.1,24.0,137.0,127.11,95.02
2017,4,17,14,45,0.0,94.5,2.05,24.0,94.5,88.18,64.65
2017,4,17,15,0,0.0,52.0,2.0,24.0,52.0,48.48,33.29
2017,4,17,15,15,0.0,69.0,1.9,23.5,69.0,64.34,46.17
2017,4,17,15,30,0.0,86.0,1.8,23.0,86.0,80.21,59.08
2017,4,17,15,45,0.0,113.0,1.75,23.0,113.0,104.71,78.79
2017,4,17,16,0,0.0,140.0,1.7,23.0,140.0,128.04,97.54
2017,4,17,16,15,18.0,172.0,1.6,22.5,181.5,157.02,120.23
2017,4,17,16,30,36.0,204.0,1.5,22.0,223.0,172.39,132.16
2017,4,17,16,45,98.5,189.5,1.45,22.0,233.0,159.38,120.7
2017,4,17,17,0,161.0,175.0,1.4,22.0,243.0,131.89,107.17
2017,4,17,17,15,128.5,155.0,1.3,21.5,204.5,118.25,96.22
2017,4,17,17,30,96.0,135.0,1.2,21.0,166.0,104.11,84.55
2017,4,17,17,45,77.5,108.5,1.15,21.0,130.0,88.83,71.41
2017,4,17,18,0,59.0,82.0,1.1,21.0,94.0,68.53,53.6
2017,4,17,18,15,29.5,56.0,1.05,20.5,62.0,48.04,35.41
2017,4,17,18,30,0.0,30.0,1.0,20.0,30.0,27.29,16.26
2017,4,17,18,45,0.0,15.0,0.95,19.5,15.0,13.83,0.0
2017,4,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,18,6,15,6.5,16.0,1.9,16.5,16.5,20.38,0.0
2017,4,18,6,30,13.0,32.0,2.1,17.0,33.0,44.32,28.85
2017,4,18,6,45,46.5,56.0,2.3,17.5,65.0,92.28,71.06
2017,4,18,7,0,80.0,80.0,2.5,18.0,97.0,150.4,120.81
2017,4,18,7,15,113.0,102.0,2.5,18.5,133.5,198.7,161.79
2017,4,18,7,30,146.0,124.0,2.5,19.0,170.0,249.39,203.65
2017,4,18,7,45,95.5,144.5,2.5,19.5,177.0,239.3,193.56
2017,4,18,8,0,45.0,165.0,2.5,20.0,184.0,212.86,170.04
2017,4,18,8,15,52.0,190.5,2.5,20.5,215.5,246.36,196.01
2017,4,18,8,30,59.0,216.0,2.5,21.0,247.0,279.85,221.28
2017,4,18,8,45,110.5,248.5,2.5,21.5,313.5,360.11,283.49
2017,4,18,9,0,162.0,281.0,2.5,22.0,380.0,456.01,355.21
2017,4,18,9,15,141.5,304.0,2.45,22.5,396.0,462.97,357.19
2017,4,18,9,30,121.0,327.0,2.4,23.0,412.0,468.27,358.39
2017,4,18,9,45,173.0,348.5,2.4,23.5,478.0,538.96,409.58
2017,4,18,10,0,225.0,370.0,2.4,24.0,544.0,610.01,459.35
2017,4,18,10,15,343.5,349.5,2.35,24.0,629.0,712.32,532.56
2017,4,18,10,30,462.0,329.0,2.3,24.0,714.0,813.49,602.43
2017,4,18,10,45,367.5,380.5,2.3,24.5,693.0,760.46,560.79
2017,4,18,11,0,273.0,432.0,2.3,25.0,672.0,716.15,526.05
2017,4,18,11,15,210.5,450.0,2.25,25.0,638.0,657.16,483.42
2017,4,18,11,30,148.0,468.0,2.2,25.0,604.0,608.48,447.51
2017,4,18,11,45,237.5,460.5,2.2,25.5,682.0,676.66,496.12
2017,4,18,12,0,327.0,453.0,2.2,26.0,760.0,746.84,543.92
2017,4,18,12,15,424.0,422.5,2.2,26.0,823.0,793.07,576.45
2017,4,18,12,30,521.0,392.0,2.2,26.0,886.0,830.9,603.13
2017,4,18,12,45,688.5,275.0,2.2,26.5,924.0,840.97,613.07
2017,4,18,13,0,856.0,158.0,2.2,27.0,962.0,840.38,613.57
2017,4,18,13,15,852.5,157.0,2.2,27.0,948.0,803.75,589.51
2017,4,18,13,30,849.0,156.0,2.2,27.0,934.0,765.05,564.09
2017,4,18,13,45,526.5,300.0,2.2,27.0,779.0,631.17,465.99
2017,4,18,14,0,204.0,444.0,2.2,27.0,624.0,522.81,384.53
2017,4,18,14,15,515.0,295.0,2.15,26.5,728.5,563.34,418.82
2017,4,18,14,30,826.0,146.0,2.1,26.0,833.0,582.82,434.46
2017,4,18,14,45,801.5,150.5,2.1,26.0,793.5,530.89,394.24
2017,4,18,15,0,777.0,155.0,2.1,26.0,754.0,480.07,354.3
2017,4,18,15,15,724.5,169.0,2.05,26.0,703.0,422.24,308.47
2017,4,18,15,30,672.0,183.0,2.0,26.0,652.0,373.26,268.66
2017,4,18,15,45,687.0,161.5,2.0,26.0,611.5,320.23,224.24
2017,4,18,16,0,702.0,140.0,2.0,26.0,571.0,265.39,177.71
2017,4,18,16,15,675.0,134.5,1.95,25.5,519.0,213.94,136.12
2017,4,18,16,30,648.0,129.0,1.9,25.0,467.0,165.49,99.72
2017,4,18,16,45,609.5,122.5,1.9,25.0,412.0,118.74,70.95
2017,4,18,17,0,571.0,116.0,1.9,25.0,357.0,76.84,59.91
2017,4,18,17,15,522.5,106.5,1.75,24.5,302.0,73.61,57.53
2017,4,18,17,30,474.0,97.0,1.6,24.0,247.0,68.91,53.75
2017,4,18,17,45,394.0,86.0,1.45,23.5,193.5,62.7,48.49
2017,4,18,18,0,314.0,75.0,1.3,23.0,140.0,56.19,42.7
2017,4,18,18,15,225.5,56.0,1.25,22.5,95.0,42.88,30.8
2017,4,18,18,30,137.0,37.0,1.2,22.0,50.0,30.15,18.53
2017,4,18,18,45,68.5,18.5,1.2,21.5,25.0,15.43,0.0
2017,4,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,6,15,85.0,18.0,1.3,18.5,26.5,75.61,0.0
2017,4,19,6,30,170.0,36.0,1.5,19.0,53.0,158.68,117.6
2017,4,19,6,45,265.0,52.5,1.7,19.5,99.0,237.3,188.67
2017,4,19,7,0,360.0,69.0,1.9,20.0,145.0,325.32,263.12
2017,4,19,7,15,427.0,81.5,1.95,20.5,198.0,398.16,322.91
2017,4,19,7,30,494.0,94.0,2.0,21.0,251.0,476.13,384.21
2017,4,19,7,45,551.0,100.5,2.05,21.5,308.0,549.4,439.42
2017,4,19,8,0,608.0,107.0,2.1,22.0,365.0,621.04,491.33
2017,4,19,8,15,309.0,142.5,2.1,22.5,274.0,420.46,334.34
2017,4,19,8,30,10.0,178.0,2.1,23.0,183.0,183.3,141.76
2017,4,19,8,45,5.5,172.0,2.1,23.5,175.0,171.45,132.08
2017,4,19,9,0,1.0,166.0,2.1,24.0,167.0,160.2,122.41
2017,4,19,9,15,25.0,232.0,2.15,24.5,249.5,261.0,200.52
2017,4,19,9,30,49.0,298.0,2.2,25.0,332.0,354.43,270.15
2017,4,19,9,45,79.0,334.0,2.25,25.5,393.5,420.06,317.78
2017,4,19,10,0,109.0,370.0,2.3,26.0,455.0,485.57,364.33
2017,4,19,10,15,158.0,391.5,2.35,26.0,520.5,566.08,421.86
2017,4,19,10,30,207.0,413.0,2.4,26.0,586.0,632.65,468.55
2017,4,19,10,45,240.5,422.5,2.45,26.5,630.5,670.39,493.55
2017,4,19,11,0,274.0,432.0,2.5,27.0,675.0,717.43,524.55
2017,4,19,11,15,288.0,440.0,2.6,27.0,700.0,730.98,533.57
2017,4,19,11,30,302.0,448.0,2.7,27.0,725.0,742.79,541.7
2017,4,19,11,45,573.0,306.0,2.8,27.5,841.0,851.79,622.1
2017,4,19,12,0,844.0,164.0,2.9,28.0,957.0,942.4,683.2
2017,4,19,12,15,844.5,164.0,2.95,28.0,961.0,920.69,668.45
2017,4,19,12,30,845.0,164.0,3.0,28.0,965.0,896.12,652.78
2017,4,19,12,45,564.0,315.5,3.1,28.5,849.5,775.82,567.52
2017,4,19,13,0,283.0,467.0,3.2,29.0,734.0,661.23,481.66
2017,4,19,13,15,562.5,312.5,3.25,29.0,832.5,722.63,531.71
2017,4,19,13,30,842.0,158.0,3.3,29.0,931.0,762.8,564.67
2017,4,19,13,45,536.5,299.5,3.4,29.0,788.5,638.34,472.1
2017,4,19,14,0,231.0,441.0,3.5,29.0,646.0,538.15,396.09
2017,4,19,14,15,271.5,416.5,3.5,29.0,649.0,521.56,385.19
2017,4,19,14,30,312.0,392.0,3.5,29.0,652.0,505.5,373.71
2017,4,19,14,45,556.0,266.5,3.55,29.0,705.5,502.13,372.03
2017,4,19,15,0,800.0,141.0,3.6,29.0,759.0,479.89,353.49
2017,4,19,15,15,785.5,138.0,3.6,28.5,716.0,427.05,311.21
2017,4,19,15,30,771.0,135.0,3.6,28.0,673.0,374.85,268.37
2017,4,19,15,45,492.5,207.0,3.6,28.0,541.5,302.16,215.42
2017,4,19,16,0,214.0,279.0,3.6,28.0,410.0,273.07,199.53
2017,4,19,16,15,229.0,251.0,3.5,27.5,380.5,238.82,172.59
2017,4,19,16,30,244.0,223.0,3.4,27.0,351.0,195.4,139.17
2017,4,19,16,45,430.0,163.0,3.35,27.0,357.5,139.54,92.32
2017,4,19,17,0,616.0,103.0,3.3,27.0,364.0,67.91,51.93
2017,4,19,17,15,569.5,95.0,3.05,26.5,308.5,64.07,49.01
2017,4,19,17,30,523.0,87.0,2.8,26.0,253.0,61.33,46.88
2017,4,19,17,45,459.5,75.5,2.6,25.5,200.0,55.26,41.76
2017,4,19,18,0,396.0,64.0,2.4,25.0,147.0,47.71,35.15
2017,4,19,18,15,298.0,49.0,2.45,24.0,100.5,37.34,25.94
2017,4,19,18,30,200.0,34.0,2.5,23.0,54.0,26.47,15.62
2017,4,19,18,45,100.0,17.0,2.55,22.5,27.0,13.42,0.0
2017,4,19,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,20,6,15,111.5,17.5,2.6,20.5,29.0,87.76,0.0
2017,4,20,6,30,223.0,35.0,2.8,21.0,58.0,183.92,137.6
2017,4,20,6,45,325.0,49.0,3.0,21.5,106.0,266.12,211.53
2017,4,20,7,0,427.0,63.0,3.2,22.0,154.0,361.7,292.01
2017,4,20,7,15,213.5,55.0,3.3,22.5,100.5,223.62,181.72
2017,4,20,7,30,0.0,47.0,3.4,23.0,47.0,43.66,30.53
2017,4,20,7,45,0.0,82.5,3.5,23.5,82.5,77.8,58.49
2017,4,20,8,0,0.0,118.0,3.6,24.0,118.0,114.05,87.52
2017,4,20,8,15,0.0,105.0,3.55,24.0,105.0,99.35,75.32
2017,4,20,8,30,0.0,92.0,3.5,24.0,92.0,85.92,64.23
2017,4,20,8,45,0.0,125.5,3.5,24.5,125.5,118.92,90.23
2017,4,20,9,0,0.0,159.0,3.5,25.0,159.0,152.13,115.88
2017,4,20,9,15,0.0,146.0,3.45,25.5,146.0,138.5,104.57
2017,4,20,9,30,0.0,133.0,3.4,26.0,133.0,125.42,93.85
2017,4,20,9,45,2.5,160.5,3.35,26.5,163.0,154.5,116.13
2017,4,20,10,0,5.0,188.0,3.3,27.0,193.0,183.63,138.07
2017,4,20,10,15,28.5,280.5,3.25,27.0,305.0,308.99,233.21
2017,4,20,10,30,52.0,373.0,3.2,27.0,417.0,427.05,319.6
2017,4,20,10,45,100.5,410.0,3.15,27.5,498.0,509.71,378.74
2017,4,20,11,0,149.0,447.0,3.1,28.0,579.0,601.74,442.76
2017,4,20,11,15,82.0,365.0,3.1,28.0,437.5,437.81,324.77
2017,4,20,11,30,15.0,283.0,3.1,28.0,296.0,282.31,209.72
2017,4,20,11,45,181.5,364.5,3.1,28.5,535.5,530.17,393.95
2017,4,20,12,0,348.0,446.0,3.1,29.0,775.0,760.03,552.61
2017,4,20,12,15,608.5,298.0,3.1,29.0,874.5,841.38,613.04
2017,4,20,12,30,869.0,150.0,3.1,29.0,974.0,899.89,653.89
2017,4,20,12,45,570.5,310.5,3.1,29.5,851.0,777.34,566.45
2017,4,20,13,0,272.0,471.0,3.1,30.0,728.0,656.23,475.65
2017,4,20,13,15,562.5,311.5,3.1,30.0,832.5,722.42,528.88
2017,4,20,13,30,853.0,152.0,3.1,30.0,937.0,765.41,563.4
2017,4,20,13,45,843.5,153.0,3.1,30.0,914.5,723.51,533.45
2017,4,20,14,0,834.0,154.0,3.1,30.0,892.0,679.17,501.69
2017,4,20,14,15,826.0,152.0,3.05,29.5,863.0,632.09,468.15
2017,4,20,14,30,818.0,150.0,3.0,29.0,834.0,584.11,433.02
2017,4,20,14,45,594.0,244.0,3.0,29.0,729.0,502.35,371.07
2017,4,20,15,0,370.0,338.0,3.0,29.0,624.0,447.67,329.48
2017,4,20,15,15,564.5,240.0,3.0,29.0,649.0,419.05,305.82
2017,4,20,15,30,759.0,142.0,3.0,29.0,674.0,377.76,269.16
2017,4,20,15,45,741.0,137.0,3.05,29.0,626.0,318.9,220.64
2017,4,20,16,0,723.0,132.0,3.1,29.0,578.0,266.57,176.79
2017,4,20,16,15,381.5,170.5,3.05,28.5,404.0,193.13,130.73
2017,4,20,16,30,40.0,209.0,3.0,28.0,230.0,176.97,132.73
2017,4,20,16,45,321.0,158.5,3.0,28.0,297.5,138.43,94.34
2017,4,20,17,0,602.0,108.0,3.0,28.0,365.0,72.98,55.94
2017,4,20,17,15,555.5,99.5,2.75,27.5,309.5,67.53,51.71
2017,4,20,17,30,509.0,91.0,2.5,27.0,254.0,64.56,49.41
2017,4,20,17,45,442.5,79.5,2.3,26.5,201.0,57.77,43.71
2017,4,20,18,0,376.0,68.0,2.1,26.0,148.0,50.7,37.54
2017,4,20,18,15,280.0,52.0,2.1,25.0,101.5,39.63,27.78
2017,4,20,18,30,184.0,36.0,2.1,24.0,55.0,28.03,16.91
2017,4,20,18,45,92.0,18.0,2.15,23.5,27.5,14.21,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.5,19.0,3.2,20.5,29.0,83.32,1.26
2017,4,21,6,30,189.0,38.0,3.5,21.0,58.0,171.22,128.9
2017,4,21,6,45,290.0,53.5,3.8,21.5,106.0,253.43,201.92
2017,4,21,7,0,391.0,69.0,4.1,22.0,154.0,345.56,279.92
2017,4,21,7,15,195.5,87.0,4.25,22.5,129.5,242.48,196.64
2017,4,21,7,30,0.0,105.0,4.4,23.0,105.0,104.37,80.33
2017,4,21,7,45,2.0,124.0,4.55,23.5,125.0,124.33,96.4
2017,4,21,8,0,4.0,143.0,4.7,24.0,145.0,144.36,112.08
2017,4,21,8,15,178.0,175.0,4.7,24.5,269.0,341.65,272.71
2017,4,21,8,30,352.0,207.0,4.7,25.0,393.0,542.22,427.45
2017,4,21,8,45,540.5,169.5,4.75,25.5,489.0,684.25,534.05
2017,4,21,9,0,729.0,132.0,4.8,26.0,585.0,828.32,635.08
2017,4,21,9,15,408.0,228.0,4.75,26.0,485.0,649.7,499.9
2017,4,21,9,30,87.0,324.0,4.7,26.0,385.0,419.16,319.99
2017,4,21,9,45,158.0,349.0,4.7,26.5,469.0,525.61,399.74
2017,4,21,10,0,229.0,374.0,4.7,27.0,553.0,618.93,466.82
2017,4,21,10,15,522.0,263.0,4.7,27.5,694.5,806.65,605.67
2017,4,21,10,30,815.0,152.0,4.7,28.0,836.0,971.3,717.31
2017,4,21,10,45,562.0,289.0,4.75,28.5,768.5,866.8,640.82
2017,4,21,11,0,309.0,426.0,4.8,29.0,701.0,745.77,548.59
2017,4,21,11,15,166.0,384.5,4.8,29.0,533.0,548.29,407.28
2017,4,21,11,30,23.0,343.0,4.8,29.0,365.0,347.91,258.15
2017,4,21,11,45,87.5,414.5,4.85,29.5,497.5,484.14,358.67
2017,4,21,12,0,152.0,486.0,4.9,30.0,630.0,613.81,450.31
2017,4,21,12,15,497.5,326.0,4.85,30.0,799.0,770.09,568.44
2017,4,21,12,30,843.0,166.0,4.8,30.0,968.0,898.34,659.65
2017,4,21,12,45,844.0,164.5,4.8,30.0,964.0,870.08,639.9
2017,4,21,13,0,845.0,163.0,4.8,30.0,960.0,839.26,619.34
2017,4,21,13,15,493.5,317.0,4.8,30.0,781.0,674.58,499.63
2017,4,21,13,30,142.0,471.0,4.8,30.0,602.0,529.37,389.12
2017,4,21,13,45,137.5,459.0,4.8,30.5,583.5,504.45,371.13
2017,4,21,14,0,133.0,447.0,4.8,31.0,565.0,479.88,352.94
2017,4,21,14,15,237.0,416.0,4.7,31.0,618.0,506.03,372.97
2017,4,21,14,30,341.0,385.0,4.6,31.0,671.0,516.97,381.02
2017,4,21,14,45,571.5,263.5,4.6,31.0,717.5,509.22,375.9
2017,4,21,15,0,802.0,142.0,4.6,31.0,764.0,484.04,355.28
2017,4,21,15,15,788.0,138.5,4.55,30.5,721.5,430.92,312.86
2017,4,21,15,30,774.0,135.0,4.5,30.0,679.0,378.39,269.85
2017,4,21,15,45,756.5,130.5,4.45,30.0,631.0,324.81,224.85
2017,4,21,16,0,739.0,126.0,4.4,30.0,583.0,267.0,176.56
2017,4,21,16,15,714.0,121.0,4.2,29.5,531.0,214.27,133.61
2017,4,21,16,30,689.0,116.0,4.0,29.0,479.0,164.24,95.59
2017,4,21,16,45,655.5,109.5,3.85,29.0,424.0,115.38,64.68
2017,4,21,17,0,622.0,103.0,3.7,29.0,369.0,70.57,53.71
2017,4,21,17,15,576.0,95.0,3.4,28.5,313.5,63.81,48.36
2017,4,21,17,30,530.0,87.0,3.1,28.0,258.0,61.06,46.24
2017,4,21,17,45,462.5,76.5,2.8,27.5,204.5,55.86,41.91
2017,4,21,18,0,395.0,66.0,2.5,27.0,151.0,49.12,36.06
2017,4,21,18,15,298.0,51.0,2.55,26.0,104.0,38.81,26.99
2017,4,21,18,30,201.0,36.0,2.6,25.0,57.0,28.0,16.9
2017,4,21,18,45,100.5,18.0,2.65,24.5,28.5,14.19,0.0
2017,4,21,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,3.8,16.5,28.0,63.35,10.5
2017,4,22,6,30,115.0,43.0,4.2,16.0,56.0,130.71,99.9
2017,4,22,6,45,189.5,65.5,4.65,16.0,101.5,204.01,165.64
2017,4,22,7,0,264.0,88.0,5.1,16.0,147.0,283.43,235.13
2017,4,22,7,15,132.0,90.0,5.2,16.0,119.5,193.92,160.72
2017,4,22,7,30,0.0,92.0,5.3,16.0,92.0,89.38,70.1
2017,4,22,7,45,0.0,93.5,5.45,16.0,93.5,89.22,69.88
2017,4,22,8,0,0.0,95.0,5.6,16.0,95.0,89.76,70.09
2017,4,22,8,15,3.0,133.5,5.55,16.0,135.5,131.24,104.43
2017,4,22,8,30,6.0,172.0,5.5,16.0,176.0,173.13,138.55
2017,4,22,8,45,3.5,168.5,5.5,16.5,171.0,165.84,131.7
2017,4,22,9,0,1.0,165.0,5.5,17.0,166.0,159.04,125.39
2017,4,22,9,15,1.0,164.5,5.45,17.0,165.5,157.84,124.03
2017,4,22,9,30,1.0,164.0,5.4,17.0,165.0,156.85,122.88
2017,4,22,9,45,1.5,161.5,5.35,17.5,163.0,154.51,120.48
2017,4,22,10,0,2.0,159.0,5.3,18.0,161.0,152.31,118.23
2017,4,22,10,15,9.5,224.0,5.2,18.5,232.5,223.02,174.19
2017,4,22,10,30,17.0,289.0,5.1,19.0,304.0,294.06,229.09
2017,4,22,10,45,53.5,361.5,5.1,19.5,409.0,413.18,320.64
2017,4,22,11,0,90.0,434.0,5.1,20.0,514.0,520.38,400.45
2017,4,22,11,15,51.0,342.5,5.05,20.0,388.5,385.35,297.6
2017,4,22,11,30,12.0,251.0,5.0,20.0,263.0,248.72,191.68
2017,4,22,11,45,13.0,265.5,5.0,20.5,278.5,262.75,202.26
2017,4,22,12,0,14.0,280.0,5.0,21.0,294.0,276.54,212.34
2017,4,22,12,15,32.0,356.5,5.0,21.0,387.5,368.42,282.65
2017,4,22,12,30,50.0,433.0,5.0,21.0,481.0,452.76,345.81
2017,4,22,12,45,64.0,447.0,5.0,21.0,508.0,472.28,360.39
2017,4,22,13,0,78.0,461.0,5.0,21.0,535.0,490.27,373.97
2017,4,22,13,15,110.0,466.0,5.0,21.0,568.5,512.5,391.19
2017,4,22,13,30,142.0,471.0,5.0,21.0,602.0,529.54,404.42
2017,4,22,13,45,87.5,418.0,5.05,21.5,498.5,437.75,334.79
2017,4,22,14,0,33.0,365.0,5.1,22.0,395.0,349.21,267.11
2017,4,22,14,15,63.5,384.5,5.1,21.5,439.0,379.5,291.42
2017,4,22,14,30,94.0,404.0,5.1,21.0,483.0,405.75,312.14
2017,4,22,14,45,97.0,387.0,5.15,21.0,465.0,384.64,296.21
2017,4,22,15,0,100.0,370.0,5.2,21.0,447.0,363.24,280.0
2017,4,22,15,15,56.0,299.0,5.2,21.0,342.0,280.65,216.85
2017,4,22,15,30,12.0,228.0,5.2,21.0,237.0,209.28,162.04
2017,4,22,15,45,6.0,178.0,5.25,21.0,182.5,163.3,126.2
2017,4,22,16,0,0.0,128.0,5.3,21.0,128.0,117.71,90.24
2017,4,22,16,15,8.0,158.0,5.2,20.5,162.5,144.04,111.7
2017,4,22,16,30,16.0,188.0,5.1,20.0,197.0,166.9,130.4
2017,4,22,16,45,8.0,149.5,5.1,20.0,154.0,133.05,103.79
2017,4,22,17,0,0.0,111.0,5.1,20.0,111.0,100.17,81.31
2017,4,22,17,15,241.5,105.5,4.95,19.5,184.0,79.3,63.68
2017,4,22,17,30,483.0,100.0,4.8,19.0,257.0,70.81,56.55
2017,4,22,17,45,421.0,86.5,4.65,18.5,204.0,62.83,49.66
2017,4,22,18,0,359.0,73.0,4.5,18.0,151.0,54.41,42.12
2017,4,22,18,15,267.5,56.0,4.35,17.5,104.0,42.68,31.41
2017,4,22,18,30,176.0,39.0,4.2,17.0,57.0,30.37,19.65
2017,4,22,18,45,88.0,19.5,4.1,16.5,28.5,15.38,0.0
2017,4,22,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,6,15,151.0,19.0,3.35,9.5,36.5,111.43,38.07
2017,4,23,6,30,302.0,38.0,3.5,10.0,73.0,230.14,184.18
2017,4,23,6,45,404.5,50.5,3.7,11.0,125.0,317.61,264.24
2017,4,23,7,0,507.0,63.0,3.9,12.0,177.0,414.23,348.02
2017,4,23,7,15,573.0,71.5,4.1,13.0,235.0,490.37,411.91
2017,4,23,7,30,639.0,80.0,4.3,14.0,293.0,570.65,476.45
2017,4,23,7,45,684.0,86.5,4.5,15.0,352.0,636.51,526.23
2017,4,23,8,0,729.0,93.0,4.7,16.0,411.0,703.8,574.93
2017,4,23,8,15,760.0,98.0,4.75,16.5,469.0,758.8,613.34
2017,4,23,8,30,791.0,103.0,4.8,17.0,527.0,809.32,647.59
2017,4,23,8,45,815.0,107.0,4.9,17.5,582.0,856.01,678.7
2017,4,23,9,0,839.0,111.0,5.0,18.0,637.0,901.07,708.22
2017,4,23,9,15,856.0,114.0,4.95,18.5,687.0,936.58,729.54
2017,4,23,9,30,873.0,117.0,4.9,19.0,737.0,969.59,748.87
2017,4,23,9,45,887.5,119.0,4.85,19.5,781.5,987.97,757.83
2017,4,23,10,0,902.0,121.0,4.8,20.0,826.0,1011.73,770.61
2017,4,23,10,15,911.0,123.0,4.7,20.5,863.5,1026.99,777.04
2017,4,23,10,30,920.0,125.0,4.6,21.0,901.0,1038.86,781.26
2017,4,23,10,45,928.5,125.5,4.55,21.5,931.0,1045.18,782.3
2017,4,23,11,0,937.0,126.0,4.5,22.0,961.0,1047.96,781.14
2017,4,23,11,15,941.0,127.0,4.45,22.0,982.5,1043.27,776.84
2017,4,23,11,30,945.0,128.0,4.4,22.0,1004.0,1034.99,770.42
2017,4,23,11,45,947.5,129.0,4.35,22.5,1017.0,1021.74,759.36
2017,4,23,12,0,950.0,130.0,4.3,23.0,1030.0,1005.02,746.2
2017,4,23,12,15,950.5,130.0,4.25,23.0,1034.0,982.2,730.54
2017,4,23,12,30,951.0,130.0,4.2,23.0,1038.0,956.25,712.88
2017,4,23,12,45,951.5,129.0,4.2,23.5,1033.5,926.38,691.53
2017,4,23,13,0,952.0,128.0,4.2,24.0,1029.0,893.66,668.31
2017,4,23,13,15,949.0,127.0,4.15,24.0,1015.5,855.47,642.39
