Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,13,30,946.0,126.0,4.1,24.0,1002.0,814.9,614.74
2017,4,23,13,45,942.5,124.5,4.1,24.0,980.0,771.32,584.79
2017,4,23,14,0,939.0,123.0,4.1,24.0,958.0,725.73,551.2
2017,4,23,14,15,932.5,121.5,4.05,24.0,927.5,676.46,514.02
2017,4,23,14,30,926.0,120.0,4.0,24.0,897.0,625.82,474.95
2017,4,23,14,45,914.0,119.0,4.0,24.0,858.5,571.61,432.35
2017,4,23,15,0,902.0,118.0,4.0,24.0,820.0,516.99,388.26
2017,4,23,15,15,889.5,115.5,3.9,24.0,775.5,460.8,341.65
2017,4,23,15,30,877.0,113.0,3.8,24.0,731.0,399.09,289.81
2017,4,23,15,45,861.5,109.0,3.75,24.0,681.5,340.96,239.8
2017,4,23,16,0,846.0,105.0,3.7,24.0,632.0,283.91,190.33
2017,4,23,16,15,823.5,101.5,3.55,23.5,577.0,227.28,142.67
2017,4,23,16,30,801.0,98.0,3.4,23.0,522.0,173.0,99.96
2017,4,23,16,45,771.0,92.5,3.3,23.0,464.5,119.13,64.57
2017,4,23,17,0,741.0,87.0,3.2,23.0,407.0,62.93,40.24
2017,4,23,17,15,697.5,81.0,2.75,22.0,348.0,53.1,40.48
2017,4,23,17,30,654.0,75.0,2.3,21.0,289.0,51.33,39.21
2017,4,23,17,45,589.5,67.0,1.9,20.0,231.5,47.74,36.23
2017,4,23,18,0,525.0,59.0,1.5,19.0,174.0,43.94,32.88
2017,4,23,18,15,419.0,47.5,1.45,18.0,122.0,36.68,26.22
2017,4,23,18,30,313.0,36.0,1.4,17.0,70.0,29.01,18.65
2017,4,23,18,45,156.5,18.0,1.35,16.5,35.0,14.34,0.0
2017,4,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,20.0,0.9,11.5,37.5,113.43,49.23
2017,4,24,6,30,299.0,40.0,1.0,12.0,75.0,231.39,183.29
2017,4,24,6,45,391.0,53.5,1.15,13.0,126.0,314.1,256.76
2017,4,24,7,0,483.0,67.0,1.3,14.0,177.0,405.06,333.21
2017,4,24,7,15,559.5,67.0,1.35,15.0,229.0,477.24,391.61
2017,4,24,7,30,636.0,67.0,1.4,16.0,281.0,553.41,450.19
2017,4,24,7,45,660.0,85.5,1.5,17.0,343.0,618.8,496.58
2017,4,24,8,0,684.0,104.0,1.6,18.0,405.0,683.43,540.68
2017,4,24,8,15,716.0,110.0,1.7,18.5,462.0,738.97,577.86
2017,4,24,8,30,748.0,116.0,1.8,19.0,519.0,794.21,614.03
2017,4,24,8,45,766.0,123.0,1.95,20.0,571.5,837.69,640.59
2017,4,24,9,0,784.0,130.0,2.1,21.0,624.0,879.37,665.56
2017,4,24,9,15,801.5,134.0,2.05,21.5,673.0,910.21,682.21
2017,4,24,9,30,819.0,138.0,2.0,22.0,722.0,943.7,700.48
2017,4,24,9,45,830.5,142.0,2.0,22.5,764.5,968.83,713.59
2017,4,24,10,0,842.0,146.0,2.0,23.0,807.0,991.0,724.8
2017,4,24,10,15,852.0,148.5,2.05,23.5,843.5,1006.94,732.67
2017,4,24,10,30,862.0,151.0,2.1,24.0,880.0,1019.61,738.58
2017,4,24,10,45,866.0,155.0,2.15,24.5,908.0,1024.6,739.75
2017,4,24,11,0,870.0,159.0,2.2,25.0,936.0,1026.1,738.91
2017,4,24,11,15,874.5,160.5,2.3,25.0,957.0,1022.0,736.7
2017,4,24,11,30,879.0,162.0,2.4,25.0,978.0,1014.44,732.42
2017,4,24,11,45,889.0,157.5,2.5,25.5,992.5,995.08,719.25
2017,4,24,12,0,899.0,153.0,2.6,26.0,1007.0,980.75,709.46
2017,4,24,12,15,899.0,153.0,2.7,26.0,1010.5,958.22,695.72
2017,4,24,12,30,899.0,153.0,2.8,26.0,1014.0,932.79,680.09
2017,4,24,12,45,893.5,155.5,2.95,26.5,1007.5,902.14,659.99
2017,4,24,13,0,888.0,158.0,3.1,27.0,1001.0,869.11,638.18
2017,4,24,13,15,884.0,157.5,3.15,27.0,986.5,832.48,614.43
2017,4,24,13,30,880.0,157.0,3.2,27.0,972.0,793.74,589.07
2017,4,24,13,45,871.0,157.5,3.3,27.0,948.5,750.92,559.55
2017,4,24,14,0,862.0,158.0,3.4,27.0,925.0,705.31,527.04
2017,4,24,14,15,853.5,155.5,3.45,27.0,894.5,656.29,491.21
2017,4,24,14,30,845.0,153.0,3.5,27.0,864.0,606.36,453.8
2017,4,24,14,45,833.5,150.5,3.55,27.0,826.5,554.21,413.73
2017,4,24,15,0,822.0,148.0,3.6,27.0,789.0,501.88,372.4
2017,4,24,15,15,807.5,144.5,3.55,26.5,745.0,447.56,328.99
2017,4,24,15,30,793.0,141.0,3.5,26.0,701.0,393.87,284.85
2017,4,24,15,45,776.5,130.5,3.5,26.0,647.5,334.61,235.21
2017,4,24,16,0,760.0,120.0,3.5,26.0,594.0,276.7,186.22
2017,4,24,16,15,731.5,121.0,3.25,25.5,545.0,221.53,140.73
2017,4,24,16,30,703.0,122.0,3.0,25.0,496.0,174.7,104.49
2017,4,24,16,45,670.0,115.5,2.75,25.0,440.5,125.05,71.85
2017,4,24,17,0,637.0,109.0,2.5,25.0,385.0,79.42,53.13
2017,4,24,17,15,590.5,100.5,2.25,24.0,328.0,67.87,52.74
2017,4,24,17,30,544.0,92.0,2.0,23.0,271.0,64.9,50.54
2017,4,24,17,45,483.0,80.5,1.8,22.5,216.5,59.01,45.55
2017,4,24,18,0,422.0,69.0,1.6,22.0,162.0,51.3,38.78
2017,4,24,18,15,324.0,54.5,1.65,21.0,113.5,41.45,29.96
2017,4,24,18,30,226.0,40.0,1.7,20.0,65.0,31.13,20.21
2017,4,24,18,45,113.0,20.0,1.75,19.5,32.5,15.74,0.0
2017,4,24,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,25,6,15,88.5,23.0,3.5,17.5,34.0,81.46,38.74
2017,4,25,6,30,177.0,46.0,3.8,18.0,68.0,166.67,129.61
2017,4,25,6,45,266.0,64.0,4.15,18.5,116.0,255.77,207.14
2017,4,25,7,0,355.0,82.0,4.5,19.0,164.0,343.22,281.84
2017,4,25,7,15,419.5,94.5,4.75,19.5,217.5,414.95,341.76
2017,4,25,7,30,484.0,107.0,5.0,20.0,271.0,491.46,403.54
2017,4,25,7,45,242.0,96.0,5.25,21.0,178.0,299.13,245.79
2017,4,25,8,0,0.0,85.0,5.5,22.0,85.0,79.49,59.87
2017,4,25,8,15,0.0,97.0,5.5,22.5,97.0,91.1,69.09
2017,4,25,8,30,0.0,109.0,5.5,23.0,109.0,102.71,78.05
2017,4,25,8,45,0.5,137.0,5.55,24.0,137.5,130.78,99.91
2017,4,25,9,0,1.0,165.0,5.6,25.0,166.0,158.91,121.39
2017,4,25,9,15,4.0,184.5,5.6,25.5,188.0,180.68,137.92
2017,4,25,9,30,7.0,204.0,5.6,26.0,210.0,202.47,154.29
2017,4,25,9,45,20.5,262.5,5.65,26.5,279.5,273.89,208.87
2017,4,25,10,0,34.0,321.0,5.7,27.0,349.0,359.49,272.83
2017,4,25,10,15,28.5,319.0,5.7,27.5,343.0,349.44,263.89
2017,4,25,10,30,23.0,317.0,5.7,28.0,337.0,327.86,246.67
2017,4,25,10,45,32.5,353.0,5.7,28.5,382.0,383.77,287.51
2017,4,25,11,0,42.0,389.0,5.7,29.0,427.0,427.13,318.42
2017,4,25,11,15,64.5,423.5,5.65,29.5,483.5,480.5,356.6
2017,4,25,11,30,87.0,458.0,5.6,30.0,540.0,532.34,393.01
2017,4,25,11,45,166.5,471.0,5.6,30.5,629.0,621.92,457.51
2017,4,25,12,0,246.0,484.0,5.6,31.0,718.0,699.07,511.79
2017,4,25,12,15,337.0,452.0,5.55,31.0,774.0,743.19,544.2
2017,4,25,12,30,428.0,420.0,5.5,31.0,830.0,779.16,570.72
2017,4,25,12,45,426.0,417.5,5.45,31.5,824.0,755.37,552.62
2017,4,25,13,0,424.0,415.0,5.4,32.0,818.0,730.54,534.08
2017,4,25,13,15,621.0,296.5,5.4,32.0,877.5,755.73,556.52
2017,4,25,13,30,818.0,178.0,5.4,32.0,937.0,768.92,569.57
2017,4,25,13,45,812.5,176.0,5.4,32.0,916.0,727.22,539.5
2017,4,25,14,0,807.0,174.0,5.4,32.0,895.0,684.11,508.14
2017,4,25,14,15,502.0,297.0,5.4,32.0,741.0,561.87,416.1
2017,4,25,14,30,197.0,420.0,5.4,32.0,587.0,471.58,347.0
2017,4,25,14,45,479.5,293.0,5.4,32.0,674.5,489.11,361.42
2017,4,25,15,0,762.0,166.0,5.4,32.0,762.0,486.15,357.24
2017,4,25,15,15,747.0,162.0,5.35,32.0,719.5,433.71,314.9
2017,4,25,15,30,732.0,158.0,5.3,32.0,677.0,382.06,272.43
2017,4,25,15,45,709.0,154.5,5.25,32.0,628.5,329.41,228.78
2017,4,25,16,0,686.0,151.0,5.2,32.0,580.0,278.88,186.69
2017,4,25,16,15,660.0,145.0,5.1,31.5,528.5,228.15,145.76
2017,4,25,16,30,634.0,139.0,5.0,31.0,477.0,180.33,109.42
2017,4,25,16,45,600.5,130.5,4.9,30.5,423.0,133.05,78.73
2017,4,25,17,0,567.0,122.0,4.8,30.0,369.0,89.89,60.2
2017,4,25,17,15,520.5,112.5,4.65,29.5,314.0,77.26,59.38
2017,4,25,17,30,474.0,103.0,4.5,29.0,259.0,72.73,55.84
2017,4,25,17,45,412.5,89.5,4.35,28.5,206.5,64.84,49.31
2017,4,25,18,0,351.0,76.0,4.2,28.0,154.0,56.5,42.16
2017,4,25,18,15,261.5,58.5,4.35,27.0,107.5,44.47,31.69
2017,4,25,18,30,172.0,41.0,4.5,26.0,61.0,31.84,20.25
2017,4,25,18,45,86.0,20.5,4.65,25.5,30.5,17.13,0.38
2017,4,25,19,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,26,6,15,28.0,25.0,2.65,22.5,28.5,49.28,23.33
2017,4,26,6,30,56.0,50.0,2.9,23.0,57.0,100.73,74.83
2017,4,26,6,45,123.5,77.5,3.2,23.5,103.5,175.06,137.58
2017,4,26,7,0,191.0,105.0,3.5,24.0,150.0,263.19,210.44
2017,4,26,7,15,249.0,126.0,3.6,24.5,201.0,331.95,266.32
2017,4,26,7,30,307.0,147.0,3.7,25.0,252.0,405.35,324.1
2017,4,26,7,45,382.0,154.0,3.8,25.5,308.5,477.6,379.86
2017,4,26,8,0,457.0,161.0,3.9,26.0,365.0,569.12,448.04
2017,4,26,8,15,494.5,171.0,3.95,26.5,418.0,625.19,487.56
2017,4,26,8,30,532.0,181.0,4.0,27.0,471.0,682.05,526.81
2017,4,26,8,45,596.0,173.5,4.05,27.5,528.0,747.82,572.29
2017,4,26,9,0,660.0,166.0,4.1,28.0,585.0,810.95,613.72
2017,4,26,9,15,682.5,171.0,4.35,28.5,633.5,849.54,638.05
2017,4,26,9,30,705.0,176.0,4.6,29.0,682.0,886.3,661.07
2017,4,26,9,45,750.0,165.0,4.85,29.5,732.0,924.69,685.67
2017,4,26,10,0,795.0,154.0,5.1,30.0,782.0,956.36,705.63
2017,4,26,10,15,808.0,157.0,5.3,30.0,820.0,975.31,718.22
2017,4,26,10,30,821.0,160.0,5.5,30.0,858.0,991.16,728.92
2017,4,26,10,45,849.0,151.0,5.75,30.5,893.5,1005.87,737.8
2017,4,26,11,0,877.0,142.0,6.0,31.0,929.0,1009.0,739.01
2017,4,26,11,15,883.5,143.5,6.15,31.0,952.0,1007.33,738.08
2017,4,26,11,30,890.0,145.0,6.3,31.0,975.0,1002.23,734.97
2017,4,26,11,45,903.0,141.0,6.45,31.5,992.0,994.57,728.74
2017,4,26,12,0,916.0,137.0,6.6,32.0,1009.0,983.42,720.28
2017,4,26,12,15,918.0,137.0,6.6,32.0,1015.0,962.56,706.09
2017,4,26,12,30,920.0,137.0,6.6,32.0,1021.0,938.64,689.93
2017,4,26,12,45,922.5,135.5,6.6,32.0,1018.0,910.84,671.19
2017,4,26,13,0,925.0,134.0,6.6,32.0,1015.0,880.2,650.51
2017,4,26,13,15,924.0,133.5,6.55,32.0,1003.0,844.94,626.42
2017,4,26,13,30,923.0,133.0,6.5,32.0,991.0,807.23,600.6
2017,4,26,13,45,918.0,133.0,6.45,32.0,970.0,764.84,571.03
2017,4,26,14,0,913.0,133.0,6.4,32.0,949.0,720.59,538.26
2017,4,26,14,15,906.5,131.5,6.35,31.5,919.5,672.52,503.17
2017,4,26,14,30,900.0,130.0,6.3,31.0,890.0,623.14,466.2
2017,4,26,14,45,894.0,126.0,6.3,31.0,854.0,570.87,425.33
2017,4,26,15,0,888.0,122.0,6.3,31.0,818.0,517.69,382.7
2017,4,26,15,15,874.5,119.5,6.25,30.5,773.0,461.91,337.69
2017,4,26,15,30,861.0,117.0,6.2,30.0,728.0,400.87,287.61
2017,4,26,15,45,841.0,114.5,6.2,29.5,677.5,343.57,239.43
2017,4,26,16,0,821.0,112.0,6.2,29.0,627.0,287.87,192.11
2017,4,26,16,15,796.5,108.0,6.05,28.5,572.0,231.94,145.53
2017,4,26,16,30,772.0,104.0,5.9,28.0,517.0,178.6,103.77
2017,4,26,16,45,733.0,100.5,5.8,27.5,458.5,121.22,65.37
2017,4,26,17,0,694.0,97.0,5.7,27.0,400.0,74.08,45.92
2017,4,26,17,15,648.0,90.0,5.5,26.0,341.5,59.47,45.18
2017,4,26,17,30,602.0,83.0,5.3,25.0,283.0,57.27,43.61
2017,4,26,17,45,532.0,74.5,5.1,24.5,226.5,53.59,40.54
2017,4,26,18,0,462.0,66.0,4.9,24.0,170.0,49.71,37.1
2017,4,26,18,15,359.0,53.0,4.75,23.0,120.0,40.21,28.67
2017,4,26,18,30,256.0,40.0,4.6,22.0,70.0,31.06,20.08
2017,4,26,18,45,128.0,20.0,4.45,21.5,35.0,15.69,1.06
2017,4,26,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,5,45,12.0,4.0,1.25,10.5,4.5,0.0,0.0
2017,4,27,6,0,24.0,8.0,1.4,11.0,9.0,17.91,0.0
2017,4,27,6,15,155.5,25.5,1.65,11.5,44.5,128.84,78.66
2017,4,27,6,30,287.0,43.0,1.9,12.0,80.0,230.33,185.07
2017,4,27,6,45,379.5,56.0,2.2,13.0,130.5,310.85,256.73
2017,4,27,7,0,472.0,69.0,2.5,14.0,181.0,403.8,335.63
2017,4,27,7,15,535.0,78.0,2.55,14.5,237.5,477.56,396.37
2017,4,27,7,30,598.0,87.0,2.6,15.0,294.0,555.16,457.59
2017,4,27,7,45,635.0,96.0,2.7,16.0,350.0,616.64,502.75
2017,4,27,8,0,672.0,105.0,2.8,17.0,406.0,679.0,546.23
2017,4,27,8,15,703.5,110.5,2.8,17.5,462.0,733.12,582.8
2017,4,27,8,30,735.0,116.0,2.8,18.0,518.0,786.94,618.25
2017,4,27,8,45,751.0,123.5,2.8,19.0,569.0,828.83,643.17
2017,4,27,9,0,767.0,131.0,2.8,20.0,620.0,868.84,666.33
2017,4,27,9,15,784.5,135.0,2.7,20.5,668.0,899.23,682.97
2017,4,27,9,30,802.0,139.0,2.6,21.0,716.0,932.33,701.24
2017,4,27,9,45,810.0,145.0,2.55,22.0,757.0,955.94,711.94
2017,4,27,10,0,818.0,151.0,2.5,23.0,798.0,976.52,720.59
2017,4,27,10,15,827.5,153.5,2.5,23.5,834.0,991.67,727.58
2017,4,27,10,30,837.0,156.0,2.5,24.0,870.0,1003.64,732.62
2017,4,27,10,45,843.0,159.0,2.5,24.5,898.0,1009.39,733.78
2017,4,27,11,0,849.0,162.0,2.5,25.0,926.0,1011.76,732.96
2017,4,27,11,15,854.0,163.5,2.65,25.5,946.5,1008.2,729.97
2017,4,27,11,30,859.0,165.0,2.8,26.0,967.0,1001.25,724.92
2017,4,27,11,45,868.5,161.0,3.0,26.5,981.5,989.72,717.38
2017,4,27,12,0,878.0,157.0,3.2,27.0,996.0,967.9,703.14
2017,4,27,12,15,879.0,157.5,3.35,27.5,1000.0,947.11,689.22
2017,4,27,12,30,880.0,158.0,3.5,28.0,1004.0,923.44,673.36
2017,4,27,12,45,881.0,156.5,3.7,28.5,999.5,895.26,654.76
2017,4,27,13,0,882.0,155.0,3.9,29.0,995.0,864.49,634.3
2017,4,27,13,15,878.5,154.0,4.05,29.0,981.5,828.13,610.92
2017,4,27,13,30,875.0,153.0,4.2,29.0,968.0,789.67,585.88
2017,4,27,13,45,660.5,262.5,4.35,29.5,870.0,696.66,516.42
2017,4,27,14,0,446.0,372.0,4.5,30.0,772.0,616.78,455.3
2017,4,27,14,15,488.5,345.5,4.55,30.0,770.0,595.14,440.35
2017,4,27,14,30,531.0,319.0,4.6,30.0,768.0,569.19,421.46
2017,4,27,14,45,556.0,291.0,4.65,30.0,743.5,528.48,391.15
2017,4,27,15,0,581.0,263.0,4.7,30.0,719.0,484.94,357.79
2017,4,27,15,15,680.0,204.0,4.7,29.5,709.0,442.57,324.21
2017,4,27,15,30,779.0,145.0,4.7,29.0,699.0,395.97,284.95
2017,4,27,15,45,761.5,139.5,4.7,29.0,650.5,335.92,235.1
2017,4,27,16,0,744.0,134.0,4.7,29.0,602.0,282.35,189.8
2017,4,27,16,15,727.0,120.5,4.45,28.5,545.5,224.36,142.02
2017,4,27,16,30,710.0,107.0,4.2,28.0,489.0,168.32,98.02
2017,4,27,16,45,670.0,108.0,4.0,28.0,437.5,123.4,68.79
2017,4,27,17,0,630.0,109.0,3.8,28.0,386.0,83.32,52.97
2017,4,27,17,15,584.0,101.0,3.4,27.0,329.5,67.82,52.02
2017,4,27,17,30,538.0,93.0,3.0,26.0,273.0,65.28,50.22
2017,4,27,17,45,472.5,82.0,2.65,25.5,218.5,59.23,45.17
2017,4,27,18,0,407.0,71.0,2.3,25.0,164.0,52.61,39.43
2017,4,27,18,15,312.5,56.5,2.35,24.0,115.5,42.84,30.8
2017,4,27,18,30,218.0,42.0,2.4,23.0,67.0,32.59,21.33
2017,4,27,18,45,109.0,21.0,2.5,22.5,33.5,16.47,2.32
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.0,2.25,20.0,2.5,0.0,0.0
2017,4,28,6,0,4.0,4.0,2.3,20.0,5.0,5.53,0.0
2017,4,28,6,15,54.0,27.5,2.5,20.5,35.0,66.21,38.6
2017,4,28,6,30,104.0,51.0,2.7,21.0,65.0,126.39,96.75
2017,4,28,6,45,167.5,75.5,2.9,22.0,110.5,205.74,163.71
2017,4,28,7,0,231.0,100.0,3.1,23.0,156.0,280.79,225.89
2017,4,28,7,15,148.5,118.0,3.3,23.5,158.0,242.76,194.93
2017,4,28,7,30,66.0,136.0,3.5,24.0,160.0,196.6,156.04
2017,4,28,7,45,41.5,149.0,3.75,24.5,165.0,191.59,150.85
2017,4,28,8,0,17.0,162.0,4.0,25.0,170.0,174.74,135.94
2017,4,28,8,15,14.5,174.5,4.15,25.5,182.0,184.24,142.62
2017,4,28,8,30,12.0,187.0,4.3,26.0,194.0,193.75,149.17
2017,4,28,8,45,10.0,193.0,4.45,27.0,199.0,196.8,150.38
2017,4,28,9,0,8.0,199.0,4.6,28.0,204.0,200.0,151.71
2017,4,28,9,15,317.5,206.0,4.7,28.5,434.5,544.9,419.7
2017,4,28,9,30,627.0,213.0,4.8,29.0,665.0,854.31,641.85
2017,4,28,9,45,659.5,209.0,4.9,29.5,709.5,887.82,660.96
2017,4,28,10,0,692.0,205.0,5.0,30.0,754.0,919.29,680.01
2017,4,28,10,15,704.0,209.0,5.1,30.5,789.0,936.92,689.71
2017,4,28,10,30,716.0,213.0,5.2,31.0,824.0,951.73,697.66
2017,4,28,10,45,735.5,209.0,5.35,31.5,855.0,962.55,703.38
2017,4,28,11,0,755.0,205.0,5.5,32.0,886.0,970.37,707.21
2017,4,28,11,15,761.0,207.0,5.55,32.0,906.5,968.14,705.31
2017,4,28,11,30,767.0,209.0,5.6,32.0,927.0,962.75,701.51
2017,4,28,11,45,764.5,214.0,5.7,32.5,937.5,949.16,691.22
2017,4,28,12,0,762.0,219.0,5.8,33.0,948.0,932.65,679.12
2017,4,28,12,15,763.0,219.5,5.8,33.0,952.0,912.18,665.33
2017,4,28,12,30,764.0,220.0,5.8,33.0,956.0,889.08,649.83
2017,4,28,12,45,759.5,221.5,5.8,33.5,950.5,859.76,628.86
2017,4,28,13,0,755.0,223.0,5.8,34.0,945.0,828.44,606.37
2017,4,28,13,15,751.5,222.0,5.75,34.0,931.5,793.83,582.11
2017,4,28,13,30,748.0,221.0,5.7,34.0,918.0,757.56,556.44
2017,4,28,13,45,737.0,221.5,5.7,34.0,895.5,715.79,526.7
2017,4,28,14,0,726.0,222.0,5.7,34.0,873.0,673.27,495.97
2017,4,28,14,15,716.0,219.0,5.65,34.0,843.5,627.84,462.58
2017,4,28,14,30,706.0,216.0,5.6,34.0,814.0,582.05,428.3
2017,4,28,14,45,684.0,216.5,5.55,34.0,776.0,532.76,390.78
2017,4,28,15,0,662.0,217.0,5.5,34.0,738.0,484.69,353.46
2017,4,28,15,15,521.5,258.0,5.45,34.0,654.5,422.64,306.11
2017,4,28,15,30,381.0,299.0,5.4,34.0,571.0,377.92,272.44
2017,4,28,15,45,477.0,247.5,5.4,34.0,564.0,336.45,237.72
2017,4,28,16,0,573.0,196.0,5.4,34.0,557.0,291.01,198.11
2017,4,28,16,15,544.5,187.0,5.4,33.5,506.5,243.16,160.58
2017,4,28,16,30,516.0,178.0,5.4,33.0,456.0,198.45,127.17
2017,4,28,16,45,474.5,168.0,5.4,32.5,402.5,155.21,98.98
2017,4,28,17,0,433.0,158.0,5.4,32.0,349.0,116.8,80.46
2017,4,28,17,15,388.0,143.5,5.4,31.0,296.5,98.7,76.75
2017,4,28,17,30,343.0,129.0,5.4,30.0,244.0,96.22,75.21
2017,4,28,17,45,283.5,110.0,5.45,29.5,193.0,83.5,64.75
2017,4,28,18,0,224.0,91.0,5.5,29.0,142.0,70.24,53.53
2017,4,28,18,15,159.0,67.0,5.45,28.5,98.0,52.87,38.54
2017,4,28,18,30,94.0,43.0,5.4,28.0,54.0,34.79,22.65
2017,4,28,18,45,47.0,21.5,5.35,27.5,27.0,18.82,4.17
2017,4,28,19,0,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.25,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.0,23.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,4.7,23.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,4.7,23.0,1.0,0.95,0.0
2017,4,29,6,15,0.0,11.5,4.75,23.0,11.5,10.65,1.64
2017,4,29,6,30,0.0,22.0,4.8,23.0,22.0,20.4,10.76
2017,4,29,6,45,0.0,40.0,4.9,23.5,40.0,37.16,24.81
2017,4,29,7,0,0.0,58.0,5.0,24.0,58.0,54.9,39.61
2017,4,29,7,15,0.0,77.5,5.25,24.5,77.5,74.56,55.74
2017,4,29,7,30,0.0,97.0,5.5,25.0,97.0,94.02,71.41
2017,4,29,7,45,0.0,117.5,5.75,25.5,117.5,114.41,87.53
2017,4,29,8,0,0.0,138.0,6.0,26.0,138.0,134.66,103.25
2017,4,29,8,15,40.5,188.0,6.2,26.5,210.5,232.08,181.09
2017,4,29,8,30,81.0,238.0,6.4,27.0,283.0,323.39,252.15
2017,4,29,8,45,113.5,267.5,6.6,27.5,337.0,398.4,308.95
2017,4,29,9,0,146.0,297.0,6.8,28.0,391.0,460.81,355.31
2017,4,29,9,15,204.0,316.0,6.85,28.5,458.0,535.35,410.66
2017,4,29,9,30,262.0,335.0,6.9,29.0,525.0,625.38,475.92
2017,4,29,9,45,147.5,328.5,6.95,29.5,437.0,493.33,374.15
2017,4,29,10,0,33.0,322.0,7.0,30.0,349.0,359.34,269.8
2017,4,29,10,15,126.5,373.5,6.95,30.0,481.0,516.63,388.41
2017,4,29,10,30,220.0,425.0,6.9,30.0,613.0,659.86,492.89
2017,4,29,10,45,154.0,433.0,6.85,30.5,567.5,598.45,444.75
2017,4,29,11,0,88.0,441.0,6.8,31.0,522.0,525.79,389.13
2017,4,29,11,15,214.5,443.5,6.65,31.0,644.0,656.51,485.85
2017,4,29,11,30,341.0,446.0,6.5,31.0,766.0,781.21,575.03
2017,4,29,11,45,363.0,430.5,6.4,31.5,775.0,775.18,569.31
2017,4,29,12,0,385.0,415.0,6.3,32.0,784.0,767.43,562.95
2017,4,29,12,15,289.5,457.0,6.1,32.0,735.5,706.2,516.71
2017,4,29,12,30,194.0,499.0,5.9,32.0,687.0,644.56,470.3
2017,4,29,12,45,154.0,492.5,5.75,32.5,641.0,592.72,431.91
2017,4,29,13,0,114.0,486.0,5.6,33.0,595.0,543.02,394.98
2017,4,29,13,15,157.0,482.0,5.4,33.0,630.5,563.24,410.02
2017,4,29,13,30,200.0,478.0,5.2,33.0,666.0,580.0,422.12
2017,4,29,13,45,224.0,462.5,5.05,33.0,668.0,569.86,415.1
2017,4,29,14,0,248.0,447.0,4.9,33.0,670.0,553.11,403.4
2017,4,29,14,15,291.5,420.5,4.7,33.0,674.0,540.89,394.82
2017,4,29,14,30,335.0,394.0,4.5,33.0,678.0,524.76,383.09
2017,4,29,14,45,321.5,378.5,4.35,33.0,642.0,483.55,352.9
2017,4,29,15,0,308.0,363.0,4.2,33.0,606.0,443.49,323.27
2017,4,29,15,15,295.5,344.0,3.9,32.5,567.0,402.42,293.04
2017,4,29,15,30,283.0,325.0,3.6,32.0,528.0,362.66,263.34
2017,4,29,15,45,277.0,302.0,3.35,32.0,489.0,323.33,233.06
2017,4,29,16,0,271.0,279.0,3.1,32.0,450.0,284.82,203.22
2017,4,29,16,15,216.5,259.0,2.7,31.5,388.0,247.55,176.59
2017,4,29,16,30,162.0,239.0,2.3,31.0,326.0,208.72,149.73
2017,4,29,16,45,93.5,201.5,1.9,31.0,250.5,171.29,124.99
2017,4,29,17,0,25.0,164.0,1.5,31.0,175.0,141.96,105.82
2017,4,29,17,15,15.0,141.5,1.25,30.0,148.0,122.32,96.12
2017,4,29,17,30,5.0,119.0,1.0,29.0,121.0,103.69,81.37
2017,4,29,17,45,2.5,93.0,0.75,28.5,94.0,82.24,63.74
2017,4,29,18,0,0.0,67.0,0.5,28.0,67.0,60.41,45.42
2017,4,29,18,15,0.0,44.5,1.1,27.0,44.5,40.95,28.85
2017,4,29,18,30,0.0,22.0,1.7,26.0,22.0,20.41,11.16
2017,4,29,18,45,0.0,11.0,2.35,25.0,11.0,10.19,0.15
2017,4,29,19,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.85,18.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.55,18.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,4.25,13.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,4.5,13.0,10.0,9.53,0.0
2017,4,30,6,15,100.0,32.5,4.65,13.0,46.0,106.93,72.78
2017,4,30,6,30,200.0,55.0,4.8,13.0,82.0,192.56,155.5
2017,4,30,6,45,307.5,69.5,4.95,13.0,134.0,288.88,240.79
2017,4,30,7,0,415.0,84.0,5.1,13.0,186.0,386.37,325.79
2017,4,30,7,15,479.0,95.5,5.1,13.0,242.0,459.82,388.42
2017,4,30,7,30,543.0,107.0,5.1,13.0,298.0,537.82,452.7
2017,4,30,7,45,615.5,107.5,5.2,13.5,360.0,618.68,516.89
2017,4,30,8,0,688.0,108.0,5.3,14.0,422.0,698.66,577.08
2017,4,30,8,15,720.0,113.5,5.4,14.5,479.0,753.75,616.39
2017,4,30,8,30,752.0,119.0,5.5,15.0,536.0,808.52,654.76
2017,4,30,8,45,796.0,115.0,5.6,16.0,594.0,857.54,686.86
2017,4,30,9,0,840.0,111.0,5.7,17.0,652.0,911.03,721.64
2017,4,30,9,15,857.5,114.0,5.75,17.5,702.5,946.83,744.14
2017,4,30,9,30,875.0,117.0,5.8,18.0,753.0,980.15,764.79
2017,4,30,9,45,899.0,114.0,5.85,18.5,800.0,1001.93,777.15
2017,4,30,10,0,923.0,111.0,5.9,19.0,847.0,1029.52,793.69
2017,4,30,10,15,933.0,113.0,5.9,19.5,885.0,1045.86,801.97
2017,4,30,10,30,943.0,115.0,5.9,20.0,923.0,1058.77,808.01
2017,4,30,10,45,953.5,114.5,5.95,21.0,954.5,1066.0,809.0
2017,4,30,11,0,964.0,114.0,6.0,22.0,986.0,1069.65,807.68
2017,4,30,11,15,968.5,114.5,5.95,22.0,1007.5,1064.78,803.2
2017,4,30,11,30,973.0,115.0,5.9,22.0,1029.0,1056.26,796.42
2017,4,30,11,45,968.0,121.0,5.9,22.5,1040.0,1040.48,783.63
2017,4,30,12,0,963.0,127.0,5.9,23.0,1051.0,1021.25,768.66
2017,4,30,12,15,963.5,127.0,5.85,23.0,1054.5,998.15,752.38
2017,4,30,12,30,964.0,127.0,5.8,23.0,1058.0,971.93,734.04
2017,4,30,12,45,963.0,126.5,5.8,23.5,1052.5,941.0,711.37
2017,4,30,13,0,962.0,126.0,5.8,24.0,1047.0,907.3,686.85
2017,4,30,13,15,959.0,125.5,5.7,24.0,1033.0,869.38,660.23
2017,4,30,13,30,956.0,125.0,5.6,24.0,1019.0,829.09,631.89
2017,4,30,13,45,949.5,125.0,5.55,24.5,995.5,784.52,599.44
2017,4,30,14,0,943.0,125.0,5.5,25.0,972.0,738.17,563.67
2017,4,30,14,15,936.0,123.0,5.4,25.0,941.5,688.25,525.48
2017,4,30,14,30,929.0,121.0,5.3,25.0,911.0,637.02,485.53
2017,4,30,14,45,917.0,120.5,5.2,25.0,872.5,583.32,442.81
2017,4,30,15,0,905.0,120.0,5.1,25.0,834.0,529.22,398.76
2017,4,30,15,15,892.0,117.5,4.9,25.0,789.0,472.94,351.87
2017,4,30,15,30,879.0,115.0,4.7,25.0,744.0,411.28,299.98
2017,4,30,15,45,862.0,112.0,4.55,25.0,694.0,353.65,250.38
2017,4,30,16,0,845.0,109.0,4.4,25.0,644.0,297.27,201.43
2017,4,30,16,15,823.0,105.0,4.15,24.5,589.5,240.58,153.46
2017,4,30,16,30,801.0,101.0,3.9,24.0,535.0,186.17,109.79
2017,4,30,16,45,769.5,96.5,3.65,24.0,477.0,133.06,73.05
2017,4,30,17,0,738.0,92.0,3.4,24.0,419.0,77.55,44.98
2017,4,30,17,15,695.5,85.5,2.85,23.0,360.0,55.74,42.53
2017,4,30,17,30,653.0,79.0,2.3,22.0,301.0,53.73,41.1
2017,4,30,17,45,588.5,71.5,1.75,21.5,243.5,50.69,38.57
2017,4,30,18,0,524.0,64.0,1.2,21.0,186.0,47.49,35.74
2017,4,30,18,15,425.5,52.5,1.15,20.0,133.5,40.41,29.36
2017,4,30,18,30,327.0,41.0,1.1,19.0,81.0,32.94,22.25
2017,4,30,18,45,163.5,20.5,1.05,18.5,40.5,16.01,4.3
2017,4,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,3.05,11.5,8.0,0.0,0.0
2017,5,1,6,0,77.0,13.0,3.4,12.0,16.0,46.04,0.0
2017,5,1,6,15,223.0,28.5,3.55,12.5,56.0,170.76,122.18
2017,5,1,6,30,369.0,44.0,3.7,13.0,96.0,278.38,226.24
2017,5,1,6,45,462.0,54.5,3.9,14.0,149.5,363.1,301.19
2017,5,1,7,0,555.0,65.0,4.1,15.0,203.0,455.55,379.45
2017,5,1,7,15,612.5,72.5,4.25,16.0,260.5,527.45,438.05
2017,5,1,7,30,670.0,80.0,4.4,17.0,318.0,602.67,496.47
2017,5,1,7,45,709.5,85.5,4.55,18.5,376.5,664.57,540.12
2017,5,1,8,0,749.0,91.0,4.7,20.0,435.0,727.41,582.86
2017,5,1,8,15,776.5,95.5,4.85,21.0,491.5,775.78,614.7
2017,5,1,8,30,804.0,100.0,5.0,22.0,548.0,827.48,648.31
2017,5,1,8,45,824.5,104.0,5.15,23.0,601.0,871.26,675.55
2017,5,1,9,0,845.0,108.0,5.3,24.0,654.0,913.21,701.1
2017,5,1,9,15,860.5,111.0,5.25,24.5,702.5,947.23,720.92
2017,5,1,9,30,876.0,114.0,5.2,25.0,751.0,970.38,733.06
2017,5,1,9,45,887.0,116.5,5.2,25.5,794.0,994.13,746.0
2017,5,1,10,0,898.0,119.0,5.2,26.0,837.0,1014.86,756.87
2017,5,1,10,15,906.5,121.0,5.15,26.5,873.0,1029.4,763.22
2017,5,1,10,30,915.0,123.0,5.1,27.0,909.0,1040.58,767.44
2017,5,1,10,45,921.0,124.5,5.05,27.5,937.5,1045.32,767.49
2017,5,1,11,0,927.0,126.0,5.0,28.0,966.0,1046.55,765.41
2017,5,1,11,15,931.0,127.0,4.95,28.5,986.5,1041.76,759.54
2017,5,1,11,30,935.0,128.0,4.9,29.0,1007.0,1033.46,751.57
2017,5,1,11,45,941.0,126.0,4.85,29.5,1020.5,1020.66,740.86
2017,5,1,12,0,947.0,124.0,4.8,30.0,1034.0,1004.44,728.1
2017,5,1,12,15,947.5,124.0,4.7,30.0,1037.5,981.75,712.36
2017,5,1,12,30,948.0,124.0,4.6,30.0,1041.0,955.99,694.9
2017,5,1,12,45,946.0,124.0,4.6,30.5,1035.5,925.18,673.37
2017,5,1,13,0,944.0,124.0,4.6,31.0,1030.0,891.71,650.14
2017,5,1,13,15,941.5,123.5,4.5,31.0,1016.0,854.87,625.54
2017,5,1,13,30,939.0,123.0,4.4,31.0,1002.0,815.67,599.29
2017,5,1,13,45,933.5,122.0,4.35,31.5,979.5,771.69,568.7
2017,5,1,14,0,928.0,121.0,4.3,32.0,957.0,725.92,535.0
2017,5,1,14,15,921.0,119.5,4.2,32.0,927.0,677.17,499.29
2017,5,1,14,30,914.0,118.0,4.1,32.0,897.0,627.14,461.88
2017,5,1,14,45,903.5,117.0,4.05,32.0,859.0,574.63,421.87
2017,5,1,15,0,893.0,116.0,4.0,32.0,821.0,521.6,380.43
2017,5,1,15,15,880.5,113.5,3.9,31.5,777.5,466.25,336.83
2017,5,1,15,30,868.0,111.0,3.8,31.0,734.0,411.07,292.09
2017,5,1,15,45,849.0,109.0,3.7,31.0,684.0,348.59,240.56
2017,5,1,16,0,830.0,107.0,3.6,31.0,634.0,293.28,193.92
2017,5,1,16,15,808.0,103.0,3.35,30.5,580.5,237.47,147.9
2017,5,1,16,30,786.0,99.0,3.1,30.0,527.0,183.93,105.9
2017,5,1,16,45,753.5,95.0,2.9,30.0,469.5,131.99,70.65
2017,5,1,17,0,721.0,91.0,2.7,30.0,412.0,77.87,43.54
2017,5,1,17,15,679.0,85.0,2.35,28.5,354.5,55.2,41.06
2017,5,1,17,30,637.0,79.0,2.0,27.0,297.0,53.57,40.08
2017,5,1,17,45,573.5,71.5,1.65,26.0,240.0,50.53,37.69
2017,5,1,18,0,510.0,64.0,1.3,25.0,183.0,47.33,34.98
2017,5,1,18,15,414.5,52.5,1.4,24.0,132.0,40.26,28.72
2017,5,1,18,30,319.0,41.0,1.5,23.0,81.0,32.79,21.74
2017,5,1,18,45,159.5,20.5,1.6,22.5,40.5,15.98,4.6
2017,5,1,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.0,7.0,1.15,14.5,8.0,0.0,0.0
2017,5,2,6,0,70.0,14.0,1.2,15.0,16.0,44.07,0.0
2017,5,2,6,15,203.5,30.0,1.35,15.5,55.5,163.61,117.39
2017,5,2,6,30,337.0,46.0,1.5,16.0,95.0,263.9,210.97
2017,5,2,6,45,423.5,58.0,1.65,17.0,146.5,345.25,280.84
2017,5,2,7,0,510.0,70.0,1.8,18.0,198.0,433.8,353.56
2017,5,2,7,15,568.0,78.0,2.15,19.0,254.0,504.94,410.28
2017,5,2,7,30,626.0,86.0,2.5,20.0,310.0,579.41,467.32
2017,5,2,7,45,666.0,92.5,2.9,21.0,367.0,641.29,512.0
2017,5,2,8,0,706.0,99.0,3.3,22.0,424.0,704.2,555.9
2017,5,2,8,15,735.0,104.0,3.3,22.5,479.5,756.76,590.54
2017,5,2,8,30,764.0,109.0,3.3,23.0,535.0,804.53,621.0
2017,5,2,8,45,784.0,113.5,3.35,24.0,587.0,847.31,646.39
2017,5,2,9,0,804.0,118.0,3.4,25.0,639.0,888.33,670.09
2017,5,2,9,15,820.0,121.0,3.4,25.5,687.0,921.89,689.36
2017,5,2,9,30,836.0,124.0,3.4,26.0,735.0,953.02,706.87
2017,5,2,9,45,845.0,128.5,3.45,27.0,776.0,976.42,718.06
2017,5,2,10,0,854.0,133.0,3.5,28.0,817.0,996.77,727.26
2017,5,2,10,15,863.5,135.0,3.55,28.5,852.5,1002.84,728.65
2017,5,2,10,30,873.0,137.0,3.6,29.0,888.0,1014.63,734.0
2017,5,2,10,45,875.5,141.5,3.65,30.0,915.5,1018.73,732.98
2017,5,2,11,0,878.0,146.0,3.7,31.0,943.0,1019.4,729.93
2017,5,2,11,15,882.5,147.0,3.75,31.0,963.5,1015.13,726.83
2017,5,2,11,30,887.0,148.0,3.8,31.0,984.0,1007.5,721.75
2017,5,2,11,45,892.0,147.0,3.85,31.5,996.5,995.12,712.29
2017,5,2,12,0,897.0,146.0,3.9,32.0,1009.0,979.5,700.91
2017,5,2,12,15,897.5,146.5,3.95,32.0,1012.5,958.02,687.26
2017,5,2,12,30,898.0,147.0,4.0,32.0,1016.0,933.65,671.8
2017,5,2,12,45,894.5,148.0,4.1,32.5,1010.0,903.57,651.5
2017,5,2,13,0,891.0,149.0,4.2,33.0,1004.0,871.09,629.62
2017,5,2,13,15,887.5,148.0,4.25,33.0,990.0,834.63,606.08
2017,5,2,13,30,884.0,147.0,4.3,33.0,976.0,796.07,580.97
2017,5,2,13,45,661.0,261.5,4.4,33.5,873.5,699.83,510.51
2017,5,2,14,0,438.0,376.0,4.5,34.0,771.0,617.47,448.35
2017,5,2,14,15,436.0,362.5,4.55,34.0,745.0,579.68,421.93
2017,5,2,14,30,434.0,349.0,4.6,34.0,719.0,541.61,394.63
2017,5,2,14,45,495.5,311.0,4.7,34.0,716.5,516.89,376.74
2017,5,2,15,0,557.0,273.0,4.8,34.0,714.0,485.95,353.24
2017,5,2,15,15,678.0,204.0,4.85,33.5,712.0,446.92,322.87
2017,5,2,15,30,799.0,135.0,4.9,33.0,710.0,401.16,284.87
2017,5,2,15,45,781.5,131.0,5.0,33.0,661.5,346.95,240.04
2017,5,2,16,0,764.0,127.0,5.1,33.0,613.0,294.14,195.91
2017,5,2,16,15,740.0,122.5,5.05,32.5,560.5,235.28,148.22
2017,5,2,16,30,716.0,118.0,5.0,32.0,508.0,184.46,108.63
2017,5,2,16,45,686.0,111.5,5.0,31.5,453.0,134.34,74.44
2017,5,2,17,0,656.0,105.0,5.0,31.0,398.0,87.81,51.72
2017,5,2,17,15,612.5,97.5,4.7,30.0,342.0,64.44,48.52
2017,5,2,17,30,569.0,90.0,4.4,29.0,286.0,62.14,46.93
2017,5,2,17,45,507.0,80.5,4.15,28.5,231.0,57.88,43.47
2017,5,2,18,0,445.0,71.0,3.9,28.0,176.0,53.35,39.59
2017,5,2,18,15,353.0,57.5,3.7,27.0,127.0,43.39,30.96
2017,5,2,18,30,261.0,44.0,3.5,26.0,78.0,33.99,22.45
2017,5,2,18,45,143.0,26.0,3.3,25.0,43.5,20.4,7.82
2017,5,2,19,0,25.0,8.0,3.1,24.0,9.0,7.63,0.0
2017,5,2,19,15,12.5,4.0,3.15,23.5,4.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.0,2.95,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,8.0,3.1,22.0,9.0,12.03,0.0
2017,5,3,6,15,59.0,33.0,3.3,22.5,41.5,77.48,52.4
2017,5,3,6,30,108.0,58.0,3.5,23.0,74.0,137.88,106.22
2017,5,3,6,45,179.0,81.5,3.7,23.5,121.0,220.62,175.66
2017,5,3,7,0,250.0,105.0,3.9,24.0,168.0,300.06,241.37
2017,5,3,7,15,125.0,96.0,4.05,24.5,127.5,197.03,157.79
2017,5,3,7,30,0.0,87.0,4.2,25.0,87.0,82.84,62.17
2017,5,3,7,45,219.5,120.5,4.4,25.5,222.5,314.95,253.2
2017,5,3,8,0,439.0,154.0,4.6,26.0,358.0,551.21,436.46
2017,5,3,8,15,352.0,196.0,4.65,26.5,372.5,526.83,413.1
2017,5,3,8,30,265.0,238.0,4.7,27.0,387.0,509.18,395.36
2017,5,3,8,45,171.5,263.5,4.8,27.5,363.0,445.17,343.4
2017,5,3,9,0,78.0,289.0,4.9,28.0,339.0,375.24,286.65
2017,5,3,9,15,51.0,282.0,4.9,28.0,316.0,339.76,258.55
2017,5,3,9,30,24.0,275.0,4.9,28.0,293.0,291.07,220.37
2017,5,3,9,45,151.0,326.5,4.9,28.5,447.5,494.73,374.57
2017,5,3,10,0,278.0,378.0,4.9,29.0,602.0,686.77,512.28
2017,5,3,10,15,461.5,316.5,4.8,29.5,707.0,811.12,600.69
2017,5,3,10,30,645.0,255.0,4.7,30.0,812.0,928.74,681.57
2017,5,3,10,45,356.5,342.0,4.6,30.5,651.5,714.95,525.98
2017,5,3,11,0,68.0,429.0,4.5,31.0,491.0,493.75,361.12
2017,5,3,11,15,36.5,296.0,4.4,31.0,329.5,324.86,239.76
2017,5,3,11,30,5.0,163.0,4.3,31.0,168.0,158.16,115.41
2017,5,3,11,45,145.5,320.5,4.2,31.5,461.5,454.88,337.28
2017,5,3,12,0,286.0,478.0,4.1,32.0,755.0,737.46,532.51
2017,5,3,12,15,160.5,443.5,4.0,32.0,599.0,573.29,415.72
