Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,12,30,35.0,409.0,3.9,32.0,443.0,417.26,303.13
2017,5,3,12,45,160.5,443.0,3.8,32.5,597.5,553.5,401.93
2017,5,3,13,0,286.0,477.0,3.7,33.0,752.0,676.43,486.71
2017,5,3,13,15,250.5,477.5,3.6,33.0,716.0,631.88,454.66
2017,5,3,13,30,215.0,478.0,3.5,33.0,680.0,592.18,426.62
2017,5,3,13,45,448.0,362.0,3.45,33.0,771.0,637.82,463.15
2017,5,3,14,0,681.0,246.0,3.4,33.0,862.0,668.05,487.06
2017,5,3,14,15,672.0,242.5,3.3,32.5,833.5,624.8,456.44
2017,5,3,14,30,663.0,239.0,3.2,32.0,805.0,581.22,425.3
2017,5,3,14,45,443.5,311.0,3.15,32.0,682.5,490.25,358.08
2017,5,3,15,0,224.0,383.0,3.1,32.0,560.0,427.99,312.04
2017,5,3,15,15,222.5,361.0,3.2,31.5,529.0,393.79,287.78
2017,5,3,15,30,221.0,339.0,3.3,31.0,498.0,359.81,263.03
2017,5,3,15,45,200.0,316.0,3.45,31.0,452.5,319.21,232.88
2017,5,3,16,0,179.0,293.0,3.6,31.0,407.0,281.06,204.47
2017,5,3,16,15,343.5,240.0,4.05,30.5,435.5,254.17,178.26
2017,5,3,16,30,508.0,187.0,4.5,30.0,464.0,209.24,137.08
2017,5,3,16,45,321.5,188.0,5.0,29.5,357.0,168.56,115.46
2017,5,3,17,0,135.0,189.0,5.5,29.0,250.0,147.75,109.47
2017,5,3,17,15,114.0,167.5,5.8,28.0,214.0,126.61,100.97
2017,5,3,17,30,93.0,146.0,6.1,27.0,178.0,117.19,93.78
2017,5,3,17,45,194.5,118.0,6.45,26.5,169.5,88.67,69.97
2017,5,3,18,0,296.0,90.0,6.8,26.0,161.0,66.62,51.22
2017,5,3,18,15,222.0,70.0,6.65,25.0,115.0,55.19,41.23
2017,5,3,18,30,148.0,50.0,6.5,24.0,69.0,40.14,27.8
2017,5,3,18,45,74.0,29.0,6.35,23.5,38.5,23.83,10.69
2017,5,3,19,0,0.0,8.0,6.2,23.0,8.0,7.63,0.0
2017,5,3,19,15,0.0,4.0,6.0,22.5,4.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.6,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,4,5,45,46.5,8.0,3.3,13.5,9.5,7.63,0.0
2017,5,4,6,0,93.0,16.0,3.5,14.0,19.0,73.57,0.0
2017,5,4,6,15,227.5,31.5,3.9,14.5,59.5,177.59,132.27
2017,5,4,6,30,362.0,47.0,4.3,15.0,100.0,279.95,227.3
2017,5,4,6,45,447.0,58.0,4.7,15.5,153.0,360.75,299.05
2017,5,4,7,0,532.0,69.0,5.1,16.0,206.0,448.47,374.3
2017,5,4,7,15,589.5,77.0,5.15,16.5,263.0,520.24,433.53
2017,5,4,7,30,647.0,85.0,5.2,17.0,320.0,595.32,493.05
2017,5,4,7,45,685.0,91.5,5.3,17.5,377.5,656.5,538.5
2017,5,4,8,0,723.0,98.0,5.4,18.0,435.0,718.53,583.36
2017,5,4,8,15,752.0,103.0,5.35,18.5,491.0,771.64,619.75
2017,5,4,8,30,781.0,108.0,5.3,19.0,547.0,820.07,651.82
2017,5,4,8,45,798.5,113.5,5.3,19.5,599.5,862.19,678.93
2017,5,4,9,0,816.0,119.0,5.3,20.0,652.0,902.37,704.27
2017,5,4,9,15,832.0,122.5,5.3,20.5,700.0,936.7,725.12
2017,5,4,9,30,848.0,126.0,5.3,21.0,748.0,968.55,744.07
2017,5,4,9,45,857.5,130.0,5.3,21.5,789.5,991.97,757.03
2017,5,4,10,0,867.0,134.0,5.3,22.0,831.0,1012.33,767.92
2017,5,4,10,15,876.5,136.0,5.25,22.5,867.0,1018.37,768.67
2017,5,4,10,30,886.0,138.0,5.2,23.0,903.0,1030.15,773.54
2017,5,4,10,45,893.5,139.0,5.2,23.5,932.0,1035.58,774.56
2017,5,4,11,0,901.0,140.0,5.2,24.0,961.0,1037.61,773.47
2017,5,4,11,15,905.5,141.0,5.2,24.0,981.5,1033.24,769.79
2017,5,4,11,30,910.0,142.0,5.2,24.0,1002.0,1025.44,763.99
2017,5,4,11,45,915.5,140.5,5.25,24.5,1015.0,1012.81,753.93
2017,5,4,12,0,921.0,139.0,5.3,25.0,1028.0,996.87,741.8
2017,5,4,12,15,921.5,139.0,5.3,25.0,1031.0,974.52,726.58
2017,5,4,12,30,922.0,139.0,5.3,25.0,1034.0,949.24,709.44
2017,5,4,12,45,922.5,137.5,5.35,25.5,1029.5,919.82,688.41
2017,5,4,13,0,923.0,136.0,5.4,26.0,1025.0,887.76,665.6
2017,5,4,13,15,920.0,135.0,5.45,26.0,1011.0,850.79,640.67
2017,5,4,13,30,917.0,134.0,5.5,26.0,997.0,811.6,614.03
2017,5,4,13,45,914.0,132.0,5.55,26.0,975.0,769.46,585.1
2017,5,4,14,0,911.0,130.0,5.6,26.0,953.0,725.38,552.59
2017,5,4,14,15,904.0,128.0,5.6,26.0,923.0,677.05,516.02
2017,5,4,14,30,897.0,126.0,5.6,26.0,893.0,627.48,477.72
2017,5,4,14,45,881.0,127.5,5.65,26.0,854.5,575.01,436.38
2017,5,4,15,0,865.0,129.0,5.7,26.0,816.0,518.31,390.93
2017,5,4,15,15,852.0,126.5,5.65,26.0,772.5,463.67,345.72
2017,5,4,15,30,839.0,124.0,5.6,26.0,729.0,409.41,299.75
2017,5,4,15,45,823.5,119.5,5.6,26.0,680.5,353.33,251.68
2017,5,4,16,0,808.0,115.0,5.6,26.0,632.0,298.4,204.07
2017,5,4,16,15,786.0,111.0,5.5,25.5,579.0,243.89,157.86
2017,5,4,16,30,764.0,107.0,5.4,25.0,526.0,191.7,115.56
2017,5,4,16,45,735.5,101.5,5.3,24.5,470.0,134.17,74.11
2017,5,4,17,0,707.0,96.0,5.2,24.0,414.0,85.68,49.06
2017,5,4,17,15,666.0,89.5,4.8,23.5,357.0,58.22,44.55
2017,5,4,17,30,625.0,83.0,4.4,23.0,300.0,56.37,43.19
2017,5,4,17,45,564.5,74.5,4.05,22.5,244.0,52.66,40.1
2017,5,4,18,0,504.0,66.0,3.7,22.0,188.0,48.7,36.64
2017,5,4,18,15,412.0,54.5,3.35,21.0,136.5,41.7,30.39
2017,5,4,18,30,320.0,43.0,3.0,20.0,85.0,34.3,23.46
2017,5,4,18,45,184.5,26.5,2.65,19.5,48.0,20.76,9.24
2017,5,4,19,0,49.0,10.0,2.3,19.0,11.0,9.53,0.0
2017,5,4,19,15,24.5,5.0,2.25,18.5,5.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,5,5,45,43.5,8.5,1.75,12.5,10.0,8.1,0.0
2017,5,5,6,0,87.0,17.0,1.9,13.0,20.0,73.11,0.0
2017,5,5,6,15,220.0,33.5,2.15,14.0,61.5,177.05,133.13
2017,5,5,6,30,353.0,50.0,2.4,15.0,103.0,278.28,225.14
2017,5,5,6,45,440.0,61.5,2.7,16.0,156.0,361.18,296.86
2017,5,5,7,0,527.0,73.0,3.0,17.0,209.0,450.69,371.24
2017,5,5,7,15,585.0,81.0,3.05,18.0,266.5,522.81,428.34
2017,5,5,7,30,643.0,89.0,3.1,19.0,324.0,598.18,485.36
2017,5,5,7,45,681.0,96.0,3.2,20.0,382.0,659.87,528.67
2017,5,5,8,0,719.0,103.0,3.3,21.0,440.0,722.39,571.01
2017,5,5,8,15,748.5,108.0,3.4,21.5,496.5,775.79,606.61
2017,5,5,8,30,778.0,113.0,3.5,22.0,553.0,824.11,637.91
2017,5,5,8,45,797.5,118.5,3.65,22.5,605.5,867.9,665.79
2017,5,5,9,0,817.0,124.0,3.8,23.0,658.0,909.85,692.08
2017,5,5,9,15,833.5,127.0,3.8,23.5,707.0,944.07,711.93
2017,5,5,9,30,850.0,130.0,3.8,24.0,756.0,975.82,729.98
2017,5,5,9,45,861.5,133.5,3.8,24.5,798.5,1000.59,743.24
2017,5,5,10,0,873.0,137.0,3.8,25.0,841.0,1022.34,754.52
2017,5,5,10,15,882.0,139.5,3.75,25.0,877.0,1028.26,756.57
2017,5,5,10,30,891.0,142.0,3.7,25.0,913.0,1040.0,762.71
2017,5,5,10,45,897.0,144.0,3.7,25.5,941.5,1044.89,763.29
2017,5,5,11,0,903.0,146.0,3.7,26.0,970.0,1046.33,761.83
2017,5,5,11,15,907.5,147.0,3.65,26.5,990.5,1041.83,756.33
2017,5,5,11,30,912.0,148.0,3.6,27.0,1011.0,1033.9,748.81
2017,5,5,11,45,916.0,148.0,3.6,27.5,1024.0,1021.14,738.72
2017,5,5,12,0,920.0,148.0,3.6,28.0,1037.0,1005.08,726.67
2017,5,5,12,15,921.0,148.0,3.55,28.0,1040.5,983.07,712.01
2017,5,5,12,30,922.0,148.0,3.5,28.0,1044.0,958.13,695.53
2017,5,5,12,45,920.5,147.5,3.5,28.5,1038.5,927.79,674.54
2017,5,5,13,0,919.0,147.0,3.5,29.0,1033.0,894.93,651.94
2017,5,5,13,15,916.0,146.5,3.45,29.0,1019.0,858.46,627.95
2017,5,5,13,30,913.0,146.0,3.4,29.0,1005.0,819.77,602.38
2017,5,5,13,45,908.0,144.5,3.4,29.0,983.0,776.73,573.71
2017,5,5,14,0,903.0,143.0,3.4,29.0,961.0,731.93,541.89
2017,5,5,14,15,896.0,141.0,3.35,29.0,930.5,683.89,506.93
2017,5,5,14,30,889.0,139.0,3.3,29.0,900.0,634.65,470.3
2017,5,5,14,45,876.0,138.5,3.25,29.0,862.0,579.12,428.33
2017,5,5,15,0,863.0,138.0,3.2,29.0,824.0,526.11,387.02
2017,5,5,15,15,849.5,135.0,3.15,29.0,780.0,470.93,343.08
2017,5,5,15,30,836.0,132.0,3.1,29.0,736.0,416.22,298.35
2017,5,5,15,45,821.0,127.0,3.1,29.0,687.5,360.07,251.73
2017,5,5,16,0,806.0,122.0,3.1,29.0,639.0,305.01,205.37
2017,5,5,16,15,783.0,117.5,3.0,28.5,585.0,250.04,159.98
2017,5,5,16,30,760.0,113.0,2.9,28.0,531.0,191.45,113.64
2017,5,5,16,45,735.5,106.0,2.8,27.5,475.5,139.03,76.6
2017,5,5,17,0,711.0,99.0,2.7,27.0,420.0,89.57,50.69
2017,5,5,17,15,668.5,92.5,2.3,26.0,362.0,60.4,45.9
2017,5,5,17,30,626.0,86.0,1.9,25.0,304.0,58.67,44.77
2017,5,5,17,45,573.0,76.0,1.55,24.5,248.0,53.82,40.75
2017,5,5,18,0,520.0,66.0,1.2,24.0,192.0,48.6,36.26
2017,5,5,18,15,426.0,55.0,1.2,22.5,140.0,42.06,30.53
2017,5,5,18,30,332.0,44.0,1.2,21.0,88.0,35.15,24.13
2017,5,5,18,45,196.0,27.5,1.25,20.0,50.5,21.55,10.15
2017,5,5,19,0,60.0,11.0,1.3,19.0,13.0,10.48,0.0
2017,5,5,19,15,30.0,5.5,1.3,18.5,6.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.5,1.35,13.5,11.0,29.65,0.0
2017,5,6,6,0,108.0,17.0,1.5,14.0,22.0,83.04,0.0
2017,5,6,6,15,234.0,32.5,1.65,14.5,62.5,182.25,137.92
2017,5,6,6,30,360.0,48.0,1.8,15.0,103.0,281.3,227.39
2017,5,6,6,45,443.0,59.0,1.95,16.0,155.0,361.02,295.9
2017,5,6,7,0,526.0,70.0,2.1,17.0,207.0,447.47,366.97
2017,5,6,7,15,581.5,78.0,2.2,18.0,263.5,517.71,422.1
2017,5,6,7,30,637.0,86.0,2.3,19.0,320.0,591.08,477.16
2017,5,6,7,45,676.5,91.5,2.4,20.5,377.0,651.81,518.27
2017,5,6,8,0,716.0,97.0,2.5,22.0,434.0,713.5,558.51
2017,5,6,8,15,744.0,102.0,2.55,22.5,489.5,765.53,592.4
2017,5,6,8,30,772.0,107.0,2.6,23.0,545.0,812.98,622.39
2017,5,6,8,45,793.5,111.0,2.65,24.0,597.5,856.64,647.99
2017,5,6,9,0,815.0,115.0,2.7,25.0,650.0,898.63,671.94
2017,5,6,9,15,830.5,118.0,2.6,25.5,697.5,931.86,689.77
2017,5,6,9,30,846.0,121.0,2.5,26.0,745.0,962.64,705.73
2017,5,6,9,45,858.0,124.0,2.4,26.5,787.0,987.34,717.51
2017,5,6,10,0,870.0,127.0,2.3,27.0,829.0,1000.38,721.74
2017,5,6,10,15,878.5,129.0,2.15,27.5,864.5,1014.5,726.21
2017,5,6,10,30,887.0,131.0,2.0,28.0,900.0,1025.38,728.54
2017,5,6,10,45,893.5,132.5,1.85,28.5,928.5,1030.43,727.21
2017,5,6,11,0,900.0,134.0,1.7,29.0,957.0,1032.07,723.84
2017,5,6,11,15,904.5,135.0,1.55,29.0,977.0,1027.81,718.34
2017,5,6,11,30,909.0,136.0,1.4,29.0,997.0,1020.12,710.85
2017,5,6,11,45,920.0,131.0,1.25,29.5,1012.0,1009.49,700.23
2017,5,6,12,0,931.0,126.0,1.1,30.0,1027.0,995.46,687.65
2017,5,6,12,15,931.5,126.0,1.0,30.0,1030.0,973.13,672.43
2017,5,6,12,30,932.0,126.0,0.9,30.0,1033.0,947.84,655.59
2017,5,6,12,45,930.5,126.0,0.8,30.5,1028.0,918.0,634.8
2017,5,6,13,0,929.0,126.0,0.7,31.0,1023.0,885.56,612.57
2017,5,6,13,15,926.5,125.5,0.65,31.0,1009.5,849.41,590.23
2017,5,6,13,30,924.0,125.0,0.6,31.0,996.0,810.97,566.41
2017,5,6,13,45,919.0,124.0,0.55,31.5,974.0,768.15,538.64
2017,5,6,14,0,914.0,123.0,0.5,32.0,952.0,723.54,508.18
2017,5,6,14,15,907.5,121.5,0.5,32.0,922.5,675.95,476.51
2017,5,6,14,30,901.0,120.0,0.5,32.0,893.0,627.09,443.08
2017,5,6,14,45,884.5,122.0,0.5,32.0,854.0,574.72,406.2
2017,5,6,15,0,868.0,124.0,0.5,32.0,815.0,522.4,368.21
2017,5,6,15,15,855.5,121.5,0.65,31.5,772.0,463.55,326.31
2017,5,6,15,30,843.0,119.0,0.8,31.0,729.0,409.41,285.56
2017,5,6,15,45,828.0,115.5,0.95,31.0,681.0,354.21,241.84
2017,5,6,16,0,813.0,112.0,1.1,31.0,633.0,300.07,197.81
2017,5,6,16,15,791.5,108.0,1.2,30.5,580.5,245.45,153.81
2017,5,6,16,30,770.0,104.0,1.3,30.0,528.0,193.07,112.96
2017,5,6,16,45,741.0,99.0,1.4,30.0,472.5,135.83,72.63
2017,5,6,17,0,712.0,94.0,1.5,30.0,417.0,87.4,47.56
2017,5,6,17,15,672.0,87.5,1.35,29.0,360.0,56.52,42.03
2017,5,6,17,30,632.0,81.0,1.2,28.0,303.0,54.58,40.74
2017,5,6,17,45,574.5,73.0,1.05,27.5,247.5,51.2,38.01
2017,5,6,18,0,517.0,65.0,0.9,27.0,192.0,47.6,34.94
2017,5,6,18,15,428.0,54.0,0.95,25.5,140.5,41.01,29.26
2017,5,6,18,30,339.0,43.0,1.0,24.0,89.0,34.05,22.92
2017,5,6,18,45,169.5,28.5,1.1,23.0,51.5,22.31,10.83
2017,5,6,19,0,0.0,14.0,1.2,22.0,14.0,13.34,0.0
2017,5,6,19,15,0.0,7.0,1.25,21.5,7.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,9.0,1.5,15.5,12.0,31.81,0.0
2017,5,7,6,0,116.0,18.0,1.6,16.0,24.0,88.86,0.0
2017,5,7,6,15,241.0,33.5,1.55,16.5,65.0,187.3,141.68
2017,5,7,6,30,366.0,49.0,1.5,17.0,106.0,286.26,229.54
2017,5,7,6,45,451.5,59.5,1.5,17.5,159.0,367.36,298.51
2017,5,7,7,0,537.0,70.0,1.5,18.0,212.0,455.32,369.97
2017,5,7,7,15,591.5,78.0,1.85,19.0,268.5,525.38,425.14
2017,5,7,7,30,646.0,86.0,2.2,20.0,325.0,598.47,480.38
2017,5,7,7,45,686.5,91.0,2.6,21.5,382.5,659.7,522.92
2017,5,7,8,0,727.0,96.0,3.0,23.0,440.0,721.95,564.82
2017,5,7,8,15,754.5,101.0,3.05,23.5,495.5,769.82,595.81
2017,5,7,8,30,782.0,106.0,3.1,24.0,551.0,821.36,628.78
2017,5,7,8,45,802.0,110.0,3.2,25.0,603.0,863.93,653.92
2017,5,7,9,0,822.0,114.0,3.3,26.0,655.0,904.73,677.44
2017,5,7,9,15,837.5,117.5,3.3,26.5,702.5,938.66,696.72
2017,5,7,9,30,853.0,121.0,3.3,27.0,750.0,970.12,714.2
2017,5,7,9,45,863.5,123.5,3.35,27.5,792.0,984.21,720.55
2017,5,7,10,0,874.0,126.0,3.4,28.0,834.0,1003.97,730.84
2017,5,7,10,15,882.5,128.5,3.4,28.5,869.0,1018.65,737.44
2017,5,7,10,30,891.0,131.0,3.4,29.0,904.0,1030.06,742.07
2017,5,7,10,45,897.0,132.5,3.45,29.5,932.0,1034.6,742.79
2017,5,7,11,0,903.0,134.0,3.5,30.0,960.0,1035.73,741.53
2017,5,7,11,15,906.5,135.0,3.5,30.0,979.5,1030.46,737.47
2017,5,7,11,30,910.0,136.0,3.5,30.0,999.0,1021.79,731.43
2017,5,7,11,45,901.0,144.0,3.55,30.5,1007.5,1004.49,718.9
2017,5,7,12,0,892.0,152.0,3.6,31.0,1016.0,984.05,704.54
2017,5,7,12,15,892.5,152.0,3.6,31.0,1019.0,962.17,690.42
2017,5,7,12,30,893.0,152.0,3.6,31.0,1022.0,937.48,674.54
2017,5,7,12,45,889.5,153.0,3.65,31.5,1016.0,907.59,654.23
2017,5,7,13,0,886.0,154.0,3.7,32.0,1010.0,875.36,632.43
2017,5,7,13,15,882.5,153.0,3.75,32.0,996.0,839.21,609.23
2017,5,7,13,30,879.0,152.0,3.8,32.0,982.0,801.0,584.51
2017,5,7,13,45,873.0,151.0,3.85,32.0,959.5,759.07,556.56
2017,5,7,14,0,867.0,150.0,3.9,32.0,937.0,715.56,525.9
2017,5,7,14,15,859.5,148.0,3.95,31.5,907.5,667.37,492.34
2017,5,7,14,30,852.0,146.0,4.0,31.0,878.0,618.76,457.47
2017,5,7,14,45,839.0,145.5,4.05,31.0,840.5,567.71,418.88
2017,5,7,15,0,826.0,145.0,4.1,31.0,803.0,516.62,379.22
2017,5,7,15,15,812.0,141.5,4.15,31.0,760.5,462.8,336.57
2017,5,7,15,30,798.0,138.0,4.2,31.0,718.0,409.55,293.26
2017,5,7,15,45,767.5,135.0,4.3,31.0,662.0,352.23,246.42
2017,5,7,16,0,737.0,132.0,4.4,31.0,606.0,292.1,197.16
2017,5,7,16,15,736.0,117.5,4.4,30.5,557.5,237.47,151.65
2017,5,7,16,30,735.0,103.0,4.4,30.0,509.0,188.33,111.7
2017,5,7,16,45,719.0,93.0,4.45,29.5,456.0,136.04,73.99
2017,5,7,17,0,703.0,83.0,4.5,29.0,403.0,85.74,46.13
2017,5,7,17,15,634.0,89.0,4.35,28.0,348.5,57.4,42.98
2017,5,7,17,30,565.0,95.0,4.2,27.0,294.0,65.58,50.24
2017,5,7,17,45,507.0,85.0,4.05,26.5,240.0,61.07,46.57
2017,5,7,18,0,449.0,75.0,3.9,26.0,186.0,55.1,41.47
2017,5,7,18,15,364.5,61.5,3.75,25.0,136.0,46.25,33.75
2017,5,7,18,30,280.0,48.0,3.6,24.0,86.0,36.96,25.35
2017,5,7,18,45,140.0,30.5,3.45,23.5,49.5,23.88,12.22
2017,5,7,19,0,0.0,13.0,3.3,23.0,13.0,12.39,0.0
2017,5,7,19,15,0.0,6.5,3.3,22.5,6.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,8.5,2.65,18.0,8.5,8.1,0.0
2017,5,8,6,0,0.0,17.0,2.8,18.0,17.0,16.22,0.0
2017,5,8,6,15,79.0,39.5,2.9,18.5,52.5,96.52,70.84
2017,5,8,6,30,158.0,62.0,3.0,19.0,88.0,179.03,142.31
2017,5,8,6,45,219.0,83.0,3.1,19.5,133.0,246.1,199.84
2017,5,8,7,0,280.0,104.0,3.2,20.0,178.0,318.26,260.06
2017,5,8,7,15,357.5,109.5,3.35,20.5,227.0,398.87,325.56
2017,5,8,7,30,435.0,115.0,3.5,21.0,276.0,474.75,385.55
2017,5,8,7,45,484.5,132.0,3.7,22.0,339.5,548.4,440.5
2017,5,8,8,0,534.0,149.0,3.9,23.0,403.0,624.2,495.24
2017,5,8,8,15,492.5,175.5,3.95,23.0,431.5,636.4,501.44
2017,5,8,8,30,451.0,202.0,4.0,23.0,460.0,643.72,504.18
2017,5,8,8,45,355.5,248.0,4.1,23.5,463.0,606.48,471.99
2017,5,8,9,0,260.0,294.0,4.2,24.0,466.0,576.65,445.08
2017,5,8,9,15,294.5,310.0,4.2,24.5,518.0,628.82,481.84
2017,5,8,9,30,329.0,326.0,4.2,25.0,570.0,681.03,517.56
2017,5,8,9,45,243.5,361.0,4.25,25.5,547.5,637.03,481.08
2017,5,8,10,0,158.0,396.0,4.3,26.0,525.0,575.69,432.79
2017,5,8,10,15,213.5,408.0,4.3,26.0,590.0,640.2,479.91
2017,5,8,10,30,269.0,420.0,4.3,26.0,655.0,716.53,533.73
2017,5,8,10,45,193.0,439.0,4.35,26.5,610.0,644.03,478.7
2017,5,8,11,0,117.0,458.0,4.4,27.0,565.0,582.9,431.86
2017,5,8,11,15,136.0,471.5,4.4,27.0,599.0,609.25,450.81
2017,5,8,11,30,155.0,485.0,4.4,27.0,633.0,634.24,468.33
2017,5,8,11,45,204.0,486.5,4.45,27.5,683.5,674.47,496.6
2017,5,8,12,0,253.0,488.0,4.5,28.0,734.0,717.26,526.09
2017,5,8,12,15,283.5,481.5,4.5,28.0,758.0,725.96,532.5
2017,5,8,12,30,314.0,475.0,4.5,28.0,782.0,732.4,537.51
2017,5,8,12,45,303.5,475.5,4.5,28.5,771.0,707.58,518.91
2017,5,8,13,0,293.0,476.0,4.5,29.0,760.0,682.58,500.35
2017,5,8,13,15,307.5,467.0,4.5,29.0,761.5,669.06,491.36
2017,5,8,13,30,322.0,458.0,4.5,29.0,763.0,654.09,481.19
2017,5,8,13,45,259.5,458.0,4.55,29.0,700.0,590.1,435.24
2017,5,8,14,0,197.0,458.0,4.6,29.0,637.0,535.42,395.61
2017,5,8,14,15,179.5,443.0,4.6,29.0,602.0,497.85,368.68
2017,5,8,14,30,162.0,428.0,4.6,29.0,567.0,461.84,342.61
2017,5,8,14,45,165.0,408.5,4.6,29.0,545.5,434.87,323.09
2017,5,8,15,0,168.0,389.0,4.6,29.0,524.0,407.68,303.11
2017,5,8,15,15,159.5,367.0,4.6,29.0,489.5,373.42,277.68
2017,5,8,15,30,151.0,345.0,4.6,29.0,455.0,340.2,252.81
2017,5,8,15,45,152.5,320.5,4.6,29.0,425.5,309.46,229.4
2017,5,8,16,0,154.0,296.0,4.6,29.0,396.0,278.77,205.76
2017,5,8,16,15,264.0,254.0,4.55,28.5,407.5,251.04,180.65
2017,5,8,16,30,374.0,212.0,4.5,28.0,419.0,219.35,151.6
2017,5,8,16,45,191.0,183.0,4.5,28.0,288.5,164.16,117.27
2017,5,8,17,0,8.0,154.0,4.5,28.0,158.0,135.23,102.42
2017,5,8,17,15,4.0,133.5,4.35,27.5,135.5,116.98,92.98
2017,5,8,17,30,0.0,113.0,4.2,27.0,113.0,99.77,79.02
2017,5,8,17,45,0.0,91.5,4.1,26.5,91.5,81.63,63.97
2017,5,8,18,0,0.0,70.0,4.0,26.0,70.0,63.26,48.4
2017,5,8,18,15,0.0,50.5,3.85,25.5,50.5,46.26,33.71
2017,5,8,18,30,0.0,31.0,3.7,25.0,31.0,28.79,18.45
2017,5,8,18,45,0.0,17.0,3.55,24.5,17.0,15.77,6.28
2017,5,8,19,0,0.0,3.0,3.4,24.0,3.0,2.86,0.0
2017,5,8,19,15,0.0,1.5,3.3,23.5,1.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,4.0,2.7,18.5,4.0,3.81,0.0
2017,5,9,6,0,0.0,8.0,2.9,19.0,8.0,7.41,0.0
2017,5,9,6,15,0.0,28.5,3.05,19.5,28.5,27.05,15.76
2017,5,9,6,30,0.0,49.0,3.2,20.0,49.0,49.13,34.78
2017,5,9,6,45,8.5,73.5,3.4,20.5,75.5,80.42,61.29
2017,5,9,7,0,17.0,98.0,3.6,21.0,102.0,111.64,87.46
2017,5,9,7,15,32.5,121.0,3.75,21.5,132.0,155.15,123.35
2017,5,9,7,30,48.0,144.0,3.9,22.0,162.0,191.65,152.85
2017,5,9,7,45,24.0,98.0,4.1,22.5,107.0,117.18,91.42
2017,5,9,8,0,0.0,52.0,4.3,23.0,52.0,48.35,34.12
2017,5,9,8,15,0.0,70.0,4.35,23.5,70.0,65.16,47.61
2017,5,9,8,30,0.0,88.0,4.4,24.0,88.0,82.0,60.89
2017,5,9,8,45,0.0,97.0,4.45,24.5,97.0,90.58,67.4
2017,5,9,9,0,0.0,106.0,4.5,25.0,106.0,99.26,73.93
2017,5,9,9,15,5.5,167.5,4.55,25.5,171.5,164.7,125.18
2017,5,9,9,30,11.0,229.0,4.6,26.0,237.0,231.21,176.04
2017,5,9,9,45,11.5,241.0,4.65,26.5,250.0,243.01,184.19
2017,5,9,10,0,12.0,253.0,4.7,27.0,263.0,254.76,192.36
2017,5,9,10,15,14.0,270.0,4.7,27.0,282.5,272.89,205.73
2017,5,9,10,30,16.0,287.0,4.7,27.0,302.0,290.89,218.93
2017,5,9,10,45,18.0,305.0,4.7,27.5,321.5,309.69,232.23
2017,5,9,11,0,20.0,323.0,4.7,28.0,341.0,328.27,245.24
2017,5,9,11,15,17.0,300.5,4.7,28.0,317.0,302.29,225.66
2017,5,9,11,30,14.0,278.0,4.7,28.0,293.0,276.72,206.46
2017,5,9,11,45,7.0,199.0,4.75,28.5,206.5,193.99,143.83
2017,5,9,12,0,0.0,120.0,4.8,29.0,120.0,112.55,81.45
2017,5,9,12,15,10.0,230.0,4.85,29.0,240.0,225.0,167.1
2017,5,9,12,30,20.0,340.0,4.9,29.0,360.0,336.16,249.54
2017,5,9,12,45,10.0,199.5,4.95,29.0,209.5,195.05,144.31
2017,5,9,13,0,0.0,59.0,5.0,29.0,59.0,55.23,37.34
2017,5,9,13,15,12.0,208.0,5.05,29.0,219.5,203.08,150.88
2017,5,9,13,30,24.0,357.0,5.1,29.0,380.0,346.98,257.97
2017,5,9,13,45,21.5,337.5,5.2,29.0,358.0,325.29,241.87
2017,5,9,14,0,19.0,318.0,5.3,29.0,336.0,303.98,226.37
2017,5,9,14,15,77.5,372.5,5.35,28.5,440.0,380.24,284.48
2017,5,9,14,30,136.0,427.0,5.4,28.0,544.0,446.18,333.9
2017,5,9,14,45,70.0,296.5,5.45,28.0,356.5,299.61,225.11
2017,5,9,15,0,4.0,166.0,5.5,28.0,169.0,154.87,115.27
2017,5,9,15,15,5.5,183.0,5.5,28.0,187.0,169.97,127.26
2017,5,9,15,30,7.0,200.0,5.5,28.0,205.0,184.37,138.58
2017,5,9,15,45,12.5,214.5,5.5,28.0,223.0,197.06,148.53
2017,5,9,16,0,18.0,229.0,5.5,28.0,241.0,208.21,157.28
2017,5,9,16,15,9.0,154.5,5.45,27.5,160.5,142.12,106.84
2017,5,9,16,30,0.0,80.0,5.4,27.0,80.0,74.51,54.22
2017,5,9,16,45,0.0,84.5,5.4,27.0,84.5,78.7,57.82
2017,5,9,17,0,0.0,89.0,5.4,27.0,89.0,82.37,60.99
2017,5,9,17,15,0.0,76.0,5.2,26.5,76.0,70.74,54.55
2017,5,9,17,30,0.0,63.0,5.0,26.0,63.0,58.59,44.5
2017,5,9,17,45,76.0,86.5,4.8,26.0,105.5,71.37,55.44
2017,5,9,18,0,152.0,110.0,4.6,26.0,148.0,86.11,67.79
2017,5,9,18,15,110.5,80.0,4.35,25.5,104.0,64.5,49.13
2017,5,9,18,30,69.0,50.0,4.1,25.0,60.0,41.95,29.46
2017,5,9,18,45,34.5,27.5,3.9,24.5,32.5,23.92,12.66
2017,5,9,19,0,0.0,5.0,3.7,24.0,5.0,4.77,0.0
2017,5,9,19,15,0.0,2.5,3.7,23.5,2.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,2.75,20.5,2.5,2.38,0.0
2017,5,10,6,0,0.0,5.0,2.8,21.0,5.0,4.62,0.0
2017,5,10,6,15,0.0,18.0,3.0,21.0,18.0,16.69,7.55
2017,5,10,6,30,0.0,31.0,3.2,21.0,31.0,28.78,18.01
2017,5,10,6,45,0.0,47.5,3.4,21.5,47.5,44.15,31.02
2017,5,10,7,0,0.0,64.0,3.6,22.0,64.0,60.58,44.73
2017,5,10,7,15,0.0,82.0,3.85,22.5,82.0,78.52,59.43
2017,5,10,7,30,0.0,100.0,4.1,23.0,100.0,96.32,73.73
2017,5,10,7,45,0.0,95.5,4.4,23.5,95.5,90.36,68.5
2017,5,10,8,0,0.0,91.0,4.7,24.0,91.0,85.21,63.95
2017,5,10,8,15,0.0,103.0,4.85,24.5,103.0,96.83,72.92
2017,5,10,8,30,0.0,115.0,5.0,25.0,115.0,108.43,81.77
2017,5,10,8,45,0.0,105.0,5.2,25.5,105.0,98.36,73.32
2017,5,10,9,0,0.0,95.0,5.4,26.0,95.0,88.63,65.23
2017,5,10,9,15,0.0,102.5,5.4,26.5,102.5,95.86,70.6
2017,5,10,9,30,0.0,110.0,5.4,27.0,110.0,103.07,75.93
2017,5,10,9,45,0.5,129.0,5.45,27.5,129.5,121.84,90.23
2017,5,10,10,0,1.0,148.0,5.5,28.0,149.0,140.61,104.39
2017,5,10,10,15,56.0,288.0,5.5,28.0,337.0,343.63,260.35
2017,5,10,10,30,111.0,428.0,5.5,28.0,525.0,543.38,406.87
2017,5,10,10,45,61.5,340.0,5.55,28.5,394.5,398.87,298.94
2017,5,10,11,0,12.0,252.0,5.6,29.0,264.0,251.14,187.14
2017,5,10,11,15,46.0,357.5,5.6,29.0,402.0,395.85,295.49
2017,5,10,11,30,80.0,463.0,5.6,29.0,540.0,531.09,393.31
2017,5,10,11,45,101.0,479.0,5.7,29.5,576.5,561.77,414.48
2017,5,10,12,0,122.0,495.0,5.8,30.0,613.0,596.55,438.63
2017,5,10,12,15,90.5,476.5,5.85,30.0,565.0,537.06,395.46
2017,5,10,12,30,59.0,458.0,5.9,30.0,517.0,484.97,357.46
2017,5,10,12,45,38.5,389.0,5.95,30.5,427.5,397.51,293.5
2017,5,10,13,0,18.0,320.0,6.0,31.0,338.0,312.48,230.59
2017,5,10,13,15,30.0,366.5,6.0,31.0,395.5,361.68,267.12
2017,5,10,13,30,42.0,413.0,6.0,31.0,453.0,408.14,301.1
2017,5,10,13,45,25.0,301.0,6.05,31.0,324.5,292.39,216.32
2017,5,10,14,0,8.0,189.0,6.1,31.0,196.0,180.41,132.71
2017,5,10,14,15,7.5,191.5,6.05,30.5,198.5,181.66,134.14
2017,5,10,14,30,7.0,194.0,6.0,30.0,201.0,182.88,135.48
2017,5,10,14,45,7.5,199.5,5.95,30.0,206.0,187.27,139.0
2017,5,10,15,0,8.0,205.0,5.9,30.0,211.0,191.45,142.38
2017,5,10,15,15,10.5,221.0,5.85,29.5,229.0,205.33,153.46
2017,5,10,15,30,13.0,237.0,5.8,29.0,247.0,218.3,163.88
2017,5,10,15,45,38.0,258.0,5.75,29.0,283.5,233.54,175.29
2017,5,10,16,0,63.0,279.0,5.7,29.0,320.0,250.43,187.59
2017,5,10,16,15,36.5,232.0,5.6,28.5,255.5,202.96,152.54
2017,5,10,16,30,10.0,185.0,5.5,28.0,191.0,165.52,125.22
2017,5,10,16,45,53.5,188.5,5.45,27.5,214.0,162.02,121.46
2017,5,10,17,0,97.0,192.0,5.4,27.0,237.0,158.66,119.06
2017,5,10,17,15,76.5,171.0,5.25,26.5,203.5,135.95,109.25
2017,5,10,17,30,56.0,150.0,5.1,26.0,170.0,120.24,96.61
2017,5,10,17,45,43.0,123.5,5.0,26.0,137.5,100.77,80.31
2017,5,10,18,0,30.0,97.0,4.9,26.0,105.0,80.79,63.28
2017,5,10,18,15,15.0,71.5,4.65,25.5,75.5,62.79,47.72
2017,5,10,18,30,0.0,46.0,4.4,25.0,46.0,41.37,29.01
2017,5,10,18,45,0.0,25.5,4.2,24.5,25.5,23.52,12.54
2017,5,10,19,0,0.0,5.0,4.0,24.0,5.0,4.77,0.0
2017,5,10,19,15,0.0,2.5,3.8,23.5,2.5,0.0,0.0
2017,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,7.5,1.35,21.5,8.5,12.02,0.0
2017,5,11,6,0,24.0,15.0,1.6,22.0,17.0,29.79,4.86
2017,5,11,6,15,76.0,41.5,1.8,22.0,53.0,97.05,71.16
2017,5,11,6,30,128.0,68.0,2.0,22.0,89.0,162.11,127.07
2017,5,11,6,45,64.0,76.5,2.25,22.5,87.0,133.03,104.51
2017,5,11,7,0,0.0,85.0,2.5,23.0,85.0,84.41,64.01
2017,5,11,7,15,3.5,107.0,2.55,23.0,108.5,109.02,84.27
2017,5,11,7,30,7.0,129.0,2.6,23.0,132.0,133.64,104.13
2017,5,11,7,45,137.5,161.0,2.65,23.5,227.0,290.43,231.9
2017,5,11,8,0,268.0,193.0,2.7,24.0,322.0,449.36,355.06
2017,5,11,8,15,289.5,215.0,2.65,24.0,369.0,499.24,390.66
2017,5,11,8,30,311.0,237.0,2.6,24.0,416.0,549.29,426.16
2017,5,11,8,45,157.0,207.5,2.6,24.5,298.0,367.6,286.0
2017,5,11,9,0,3.0,178.0,2.6,25.0,180.0,173.42,131.6
2017,5,11,9,15,1.5,160.5,2.65,25.0,161.5,153.94,116.43
2017,5,11,9,30,0.0,143.0,2.7,25.0,143.0,135.04,101.38
2017,5,11,9,45,0.5,146.5,2.8,25.5,147.0,138.78,103.92
2017,5,11,10,0,1.0,150.0,2.9,26.0,151.0,142.54,106.43
2017,5,11,10,15,1.0,147.0,3.0,26.5,148.5,139.56,103.73
2017,5,11,10,30,1.0,144.0,3.1,27.0,146.0,136.61,101.11
2017,5,11,10,45,6.5,195.0,3.25,27.5,202.0,190.98,142.48
2017,5,11,11,0,12.0,246.0,3.4,28.0,258.0,245.33,183.01
2017,5,11,11,15,14.5,277.5,3.45,28.5,292.0,277.58,206.36
2017,5,11,11,30,17.0,309.0,3.5,29.0,326.0,309.47,229.22
2017,5,11,11,45,29.5,368.0,3.6,29.5,397.5,384.16,283.13
2017,5,11,12,0,42.0,427.0,3.7,30.0,469.0,449.83,329.4
2017,5,11,12,15,41.5,427.0,3.75,30.0,468.5,444.9,325.6
2017,5,11,12,30,41.0,427.0,3.8,30.0,468.0,439.79,321.97
2017,5,11,12,45,31.0,387.0,3.85,30.5,418.0,389.23,285.14
2017,5,11,13,0,21.0,347.0,3.9,31.0,368.0,339.88,249.09
2017,5,11,13,15,26.0,366.0,3.9,31.0,391.5,358.08,262.55
2017,5,11,13,30,31.0,385.0,3.9,31.0,415.0,375.04,274.89
2017,5,11,13,45,26.5,359.5,3.9,31.0,385.0,345.17,253.39
2017,5,11,14,0,22.0,334.0,3.9,31.0,355.0,320.32,235.55
2017,5,11,14,15,139.0,376.5,3.9,30.5,497.5,418.34,309.3
2017,5,11,14,30,256.0,419.0,3.9,30.0,640.0,504.45,372.07
2017,5,11,14,45,393.0,353.0,3.9,30.0,676.0,507.43,374.49
2017,5,11,15,0,530.0,287.0,3.9,30.0,712.0,491.48,362.13
2017,5,11,15,15,284.0,293.0,3.85,29.5,519.5,364.13,269.17
2017,5,11,15,30,38.0,299.0,3.8,29.0,327.0,270.63,201.97
2017,5,11,15,45,174.0,288.5,3.75,29.0,403.0,294.2,217.36
2017,5,11,16,0,310.0,278.0,3.7,29.0,479.0,301.75,218.26
2017,5,11,16,15,155.0,179.5,3.6,28.5,280.0,182.66,132.06
2017,5,11,16,30,0.0,81.0,3.5,28.0,81.0,75.45,54.65
2017,5,11,16,45,163.5,128.0,3.4,28.0,203.5,115.32,79.89
2017,5,11,17,0,327.0,175.0,3.3,28.0,326.0,144.06,100.49
2017,5,11,17,15,265.5,167.5,3.0,27.5,280.0,120.09,95.43
2017,5,11,17,30,204.0,160.0,2.7,27.0,234.0,121.22,96.85
2017,5,11,17,45,186.0,138.0,2.45,26.5,196.5,105.88,84.3
2017,5,11,18,0,168.0,116.0,2.2,26.0,159.0,90.04,71.0
2017,5,11,18,15,116.0,88.0,2.05,25.5,114.5,69.87,53.68
2017,5,11,18,30,64.0,60.0,1.9,25.0,70.0,49.05,35.47
2017,5,11,18,45,32.5,33.0,1.8,25.0,38.0,29.11,17.03
2017,5,11,19,0,1.0,6.0,1.7,25.0,6.0,5.72,0.0
2017,5,11,19,15,0.5,3.0,1.7,24.5,3.0,2.86,0.0
2017,5,11,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.5,3.1,16.5,15.0,38.33,0.0
2017,5,12,6,0,139.0,21.0,3.3,17.0,30.0,107.2,40.02
2017,5,12,6,15,255.5,36.0,3.6,17.5,71.5,198.46,153.79
2017,5,12,6,30,372.0,51.0,3.9,18.0,113.0,294.58,238.48
2017,5,12,6,45,449.0,61.5,4.2,18.5,165.0,371.23,304.85
2017,5,12,7,0,526.0,72.0,4.5,19.0,217.0,453.96,374.06
2017,5,12,7,15,579.0,80.0,4.65,19.5,272.5,522.65,429.45
2017,5,12,7,30,632.0,88.0,4.8,20.0,328.0,594.26,485.03
2017,5,12,7,45,671.5,93.5,4.95,21.0,384.5,654.83,528.27
2017,5,12,8,0,711.0,99.0,5.1,22.0,441.0,716.38,570.95
2017,5,12,8,15,738.5,103.5,5.05,22.5,495.5,767.15,604.81
2017,5,12,8,30,766.0,108.0,5.0,23.0,550.0,813.37,634.63
2017,5,12,8,45,788.0,111.5,5.0,23.5,602.0,856.64,662.03
2017,5,12,9,0,810.0,115.0,5.0,24.0,654.0,898.28,687.88
2017,5,12,9,15,825.5,118.0,4.95,24.5,701.0,931.3,707.03
2017,5,12,9,30,841.0,121.0,4.9,25.0,748.0,961.9,724.35
2017,5,12,9,45,853.0,123.5,4.9,25.5,789.5,977.19,731.51
2017,5,12,10,0,865.0,126.0,4.9,26.0,831.0,998.27,742.73
2017,5,12,10,15,873.5,128.0,4.85,26.5,866.0,1012.31,748.81
2017,5,12,10,30,882.0,130.0,4.8,27.0,901.0,1023.17,752.86
2017,5,12,10,45,887.5,131.5,4.8,27.5,928.5,1027.22,752.95
2017,5,12,11,0,893.0,133.0,4.8,28.0,956.0,1027.91,751.02
2017,5,12,11,15,897.0,134.0,4.75,28.5,975.5,1023.25,745.3
2017,5,12,11,30,901.0,135.0,4.7,29.0,995.0,1015.22,737.58
2017,5,12,11,45,908.0,132.5,4.7,29.5,1008.0,1003.4,727.98
2017,5,12,12,0,915.0,130.0,4.7,30.0,1021.0,988.31,716.41
2017,5,12,12,15,915.5,130.0,4.7,30.0,1024.0,966.37,701.94
2017,5,12,12,30,916.0,130.0,4.7,30.0,1027.0,941.58,685.68
2017,5,12,12,45,914.0,130.0,4.7,30.5,1021.5,911.91,664.82
2017,5,12,13,0,912.0,130.0,4.7,31.0,1016.0,879.77,642.4
2017,5,12,13,15,909.5,129.5,4.7,31.0,1002.5,844.44,619.13
2017,5,12,13,30,907.0,129.0,4.7,31.0,989.0,806.89,594.25
2017,5,12,13,45,901.5,128.5,4.75,31.0,967.5,765.09,566.54
2017,5,12,14,0,896.0,128.0,4.8,31.0,946.0,721.58,535.97
2017,5,12,14,15,889.5,126.5,4.8,31.0,917.0,675.08,501.94
2017,5,12,14,30,883.0,125.0,4.8,31.0,888.0,627.34,466.24
2017,5,12,14,45,876.5,122.0,4.85,31.0,852.5,577.35,428.18
2017,5,12,15,0,870.0,119.0,4.9,31.0,817.0,526.54,388.45
2017,5,12,15,15,858.5,116.5,4.85,31.0,775.0,473.35,345.69
2017,5,12,15,30,847.0,114.0,4.8,31.0,733.0,414.7,297.94
2017,5,12,15,45,831.0,111.0,4.8,31.0,685.5,359.66,251.96
2017,5,12,16,0,815.0,108.0,4.8,31.0,638.0,305.76,206.29
2017,5,12,16,15,794.5,104.5,4.7,30.5,586.0,251.86,161.28
2017,5,12,16,30,774.0,101.0,4.6,30.0,534.0,200.04,119.37
2017,5,12,16,45,745.5,96.5,4.5,29.5,479.0,148.85,82.11
2017,5,12,17,0,717.0,92.0,4.4,29.0,424.0,95.22,50.33
2017,5,12,17,15,678.5,86.5,4.0,28.5,368.0,55.2,41.0
2017,5,12,17,30,640.0,81.0,3.6,28.0,312.0,53.97,40.21
2017,5,12,17,45,583.0,73.5,3.2,27.5,256.5,50.97,37.81
2017,5,12,18,0,526.0,66.0,2.8,27.0,201.0,47.77,35.11
2017,5,12,18,15,441.5,55.5,2.5,25.5,149.5,41.65,29.88
2017,5,12,18,30,357.0,45.0,2.2,24.0,98.0,35.18,24.04
2017,5,12,18,45,226.5,30.5,1.95,23.0,59.0,23.75,13.16
2017,5,12,19,0,96.0,16.0,1.7,22.0,20.0,12.63,0.0
2017,5,12,19,15,48.0,8.0,1.7,21.5,10.0,7.63,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,5,45,69.5,11.5,1.6,16.5,16.0,39.37,0.0
2017,5,13,6,0,139.0,23.0,1.8,17.0,32.0,111.13,47.69
2017,5,13,6,15,257.0,38.0,1.95,17.5,74.5,202.36,156.81
2017,5,13,6,30,375.0,53.0,2.1,18.0,117.0,298.8,240.73
2017,5,13,6,45,453.5,63.5,2.25,19.0,169.0,376.72,306.46
2017,5,13,7,0,532.0,74.0,2.4,20.0,221.0,460.76,374.33
2017,5,13,7,15,584.5,82.0,2.45,20.5,277.0,529.44,427.91
2017,5,13,7,30,637.0,90.0,2.5,21.0,333.0,600.96,481.37
2017,5,13,7,45,675.5,96.0,2.65,22.0,389.5,661.6,523.14
2017,5,13,8,0,714.0,102.0,2.8,23.0,446.0,723.11,564.25
2017,5,13,8,15,741.0,106.5,2.85,23.5,501.0,773.54,596.92
2017,5,13,8,30,768.0,111.0,2.9,24.0,556.0,819.16,625.59
2017,5,13,8,45,789.0,115.0,2.95,24.5,608.0,862.15,651.98
2017,5,13,9,0,810.0,119.0,3.0,25.0,660.0,903.44,676.84
2017,5,13,9,15,825.5,122.5,3.05,25.5,707.0,937.0,696.21
2017,5,13,9,30,841.0,126.0,3.1,26.0,754.0,968.12,713.88
2017,5,13,9,45,853.5,128.0,3.15,26.5,795.5,991.98,726.69
2017,5,13,10,0,866.0,130.0,3.2,27.0,837.0,1004.07,731.9
2017,5,13,10,15,874.5,132.5,3.15,27.5,872.5,1018.59,738.09
2017,5,13,10,30,883.0,135.0,3.1,28.0,908.0,1029.89,742.23
2017,5,13,10,45,890.5,135.5,3.1,28.5,936.0,1034.83,742.85
2017,5,13,11,0,898.0,136.0,3.1,29.0,964.0,1036.43,741.53
2017,5,13,11,15,902.5,137.5,3.05,29.5,984.0,1032.67,736.55
2017,5,13,11,30,907.0,139.0,3.0,30.0,1004.0,1025.5,729.62
2017,5,13,11,45,913.5,136.5,2.95,30.5,1017.5,1013.06,719.53
2017,5,13,12,0,920.0,134.0,2.9,31.0,1031.0,997.36,707.58
2017,5,13,12,15,921.0,134.0,2.85,31.0,1034.0,975.73,693.44
2017,5,13,12,30,922.0,134.0,2.8,31.0,1037.0,951.21,677.58
2017,5,13,12,45,922.0,133.0,2.75,31.5,1032.5,922.19,657.55
2017,5,13,13,0,922.0,132.0,2.7,32.0,1028.0,890.6,635.98
