Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,13,15,919.5,131.5,2.65,32.0,1014.5,854.96,613.08
2017,5,13,13,30,917.0,131.0,2.6,32.0,1001.0,817.07,588.64
2017,5,13,13,45,913.5,129.0,2.6,32.0,979.5,775.07,561.65
2017,5,13,14,0,910.0,127.0,2.6,32.0,958.0,731.19,531.89
2017,5,13,14,15,903.5,125.5,2.6,32.0,929.0,684.13,498.68
2017,5,13,14,30,897.0,124.0,2.6,32.0,900.0,635.81,463.77
2017,5,13,14,45,879.0,126.5,2.6,32.0,861.0,583.5,425.06
2017,5,13,15,0,861.0,129.0,2.6,32.0,822.0,531.41,385.49
2017,5,13,15,15,849.0,126.5,2.6,31.5,779.5,473.66,341.6
2017,5,13,15,30,837.0,124.0,2.6,31.0,737.0,420.38,299.46
2017,5,13,15,45,822.5,120.0,2.65,31.0,689.5,365.55,254.58
2017,5,13,16,0,808.0,116.0,2.7,31.0,642.0,311.74,209.72
2017,5,13,16,15,787.0,112.0,2.7,30.5,590.0,257.72,165.28
2017,5,13,16,30,766.0,108.0,2.7,30.0,538.0,205.87,123.78
2017,5,13,16,45,739.0,102.5,2.75,30.0,483.0,148.66,81.7
2017,5,13,17,0,712.0,97.0,2.8,30.0,428.0,100.13,53.55
2017,5,13,17,15,673.0,91.0,2.55,29.0,371.5,58.4,43.58
2017,5,13,17,30,634.0,85.0,2.3,28.0,315.0,56.97,42.73
2017,5,13,17,45,580.0,76.5,2.05,27.5,259.5,53.3,39.79
2017,5,13,18,0,526.0,68.0,1.8,27.0,204.0,49.37,36.48
2017,5,13,18,15,443.0,57.5,1.75,26.0,152.5,43.34,31.25
2017,5,13,18,30,360.0,47.0,1.7,25.0,101.0,36.96,25.45
2017,5,13,18,45,234.0,31.5,1.7,24.0,61.0,24.53,13.84
2017,5,13,19,0,108.0,16.0,1.7,23.0,21.0,12.61,0.0
2017,5,13,19,15,54.0,8.0,1.75,22.5,10.5,7.63,0.0
2017,5,13,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.0,11.5,1.2,16.5,15.5,36.79,0.0
2017,5,14,6,0,126.0,23.0,1.3,17.0,31.0,105.72,49.86
2017,5,14,6,15,234.5,39.5,1.3,17.5,73.0,193.21,149.67
2017,5,14,6,30,343.0,56.0,1.3,18.0,115.0,283.59,227.72
2017,5,14,6,45,420.5,67.5,1.35,19.0,166.5,358.62,290.35
2017,5,14,7,0,498.0,79.0,1.4,20.0,218.0,444.81,358.79
2017,5,14,7,15,551.0,87.5,1.8,21.0,273.0,513.16,412.06
2017,5,14,7,30,604.0,96.0,2.2,22.0,328.0,584.38,465.62
2017,5,14,7,45,644.5,102.0,2.6,23.5,384.0,645.38,508.07
2017,5,14,8,0,685.0,108.0,3.0,25.0,440.0,707.43,549.61
2017,5,14,8,15,713.0,113.5,3.0,25.5,494.5,758.97,582.85
2017,5,14,8,30,741.0,119.0,3.0,26.0,549.0,809.97,614.98
2017,5,14,8,45,763.0,123.0,3.05,27.0,600.0,848.3,636.8
2017,5,14,9,0,785.0,127.0,3.1,28.0,651.0,889.88,660.5
2017,5,14,9,15,800.5,130.5,3.05,28.5,697.5,922.88,678.71
2017,5,14,9,30,816.0,134.0,3.0,29.0,744.0,953.51,695.19
2017,5,14,9,45,829.0,136.5,2.95,29.5,785.5,978.01,707.54
2017,5,14,10,0,842.0,139.0,2.9,30.0,827.0,999.69,718.04
2017,5,14,10,15,851.0,141.0,2.85,30.5,861.5,1013.84,723.74
2017,5,14,10,30,860.0,143.0,2.8,31.0,896.0,1015.69,721.8
2017,5,14,10,45,866.5,144.5,2.8,31.5,923.5,1020.55,722.44
2017,5,14,11,0,873.0,146.0,2.8,32.0,951.0,1022.12,721.13
2017,5,14,11,15,877.5,147.0,2.75,32.0,970.5,1017.9,717.37
2017,5,14,11,30,882.0,148.0,2.7,32.0,990.0,1010.38,711.74
2017,5,14,11,45,882.5,149.5,2.7,32.5,1001.0,996.22,701.12
2017,5,14,12,0,883.0,151.0,2.7,33.0,1012.0,978.98,688.75
2017,5,14,12,15,883.5,151.5,2.7,33.0,1015.5,957.89,675.49
2017,5,14,12,30,884.0,152.0,2.7,33.0,1019.0,934.08,660.57
2017,5,14,12,45,882.5,151.5,2.7,33.5,1013.5,905.09,641.07
2017,5,14,13,0,881.0,151.0,2.7,34.0,1008.0,873.76,620.13
2017,5,14,13,15,878.0,150.5,2.65,34.0,994.5,838.97,597.88
2017,5,14,13,30,875.0,150.0,2.6,34.0,981.0,802.12,574.21
2017,5,14,13,45,869.5,148.5,2.6,34.0,959.5,760.66,547.54
2017,5,14,14,0,864.0,147.0,2.6,34.0,938.0,717.6,517.97
2017,5,14,14,15,638.0,255.0,2.6,34.0,829.0,622.56,449.34
2017,5,14,14,30,412.0,363.0,2.6,34.0,720.0,547.07,393.88
2017,5,14,14,45,624.5,249.0,2.65,34.0,765.0,542.49,392.13
2017,5,14,15,0,837.0,135.0,2.7,34.0,810.0,521.67,376.24
2017,5,14,15,15,824.5,132.0,2.7,33.5,767.5,468.72,335.87
2017,5,14,15,30,812.0,129.0,2.7,33.0,725.0,416.15,294.65
2017,5,14,15,45,796.5,125.0,2.7,33.0,678.0,362.36,250.95
2017,5,14,16,0,781.0,121.0,2.7,33.0,631.0,309.72,207.45
2017,5,14,16,15,759.5,117.0,2.7,32.5,579.5,257.12,164.58
2017,5,14,16,30,738.0,113.0,2.7,32.0,528.0,200.93,120.18
2017,5,14,16,45,710.0,107.5,2.75,32.0,474.0,150.65,83.59
2017,5,14,17,0,682.0,102.0,2.8,32.0,420.0,103.68,56.23
2017,5,14,17,15,643.0,95.0,2.5,31.0,364.5,61.18,45.49
2017,5,14,17,30,604.0,88.0,2.2,30.0,309.0,59.12,44.15
2017,5,14,17,45,550.5,79.5,1.95,29.5,254.5,55.58,41.35
2017,5,14,18,0,497.0,71.0,1.7,29.0,200.0,51.79,38.19
2017,5,14,18,15,416.5,59.5,1.65,28.0,150.0,44.98,32.36
2017,5,14,18,30,336.0,48.0,1.6,27.0,100.0,36.66,25.0
2017,5,14,18,45,218.5,32.5,1.6,26.0,61.0,25.28,14.41
2017,5,14,19,0,101.0,17.0,1.6,25.0,22.0,13.41,0.0
2017,5,14,19,15,50.5,8.5,1.7,24.5,11.0,8.1,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,15,5,45,73.5,12.5,1.55,18.5,17.5,42.13,0.0
2017,5,15,6,0,147.0,25.0,1.8,19.0,35.0,119.24,60.76
2017,5,15,6,15,260.5,40.0,2.05,19.5,77.5,207.22,160.2
2017,5,15,6,30,374.0,55.0,2.3,20.0,120.0,299.73,240.18
2017,5,15,6,45,454.0,65.0,2.6,21.0,172.0,379.68,307.2
2017,5,15,7,0,534.0,75.0,2.9,22.0,224.0,464.28,375.37
2017,5,15,7,15,584.5,82.5,2.95,22.5,279.0,531.11,427.32
2017,5,15,7,30,635.0,90.0,3.0,23.0,334.0,600.58,479.08
2017,5,15,7,45,475.0,139.0,3.1,23.5,338.0,552.34,438.27
2017,5,15,8,0,315.0,188.0,3.2,24.0,342.0,481.81,380.3
2017,5,15,8,15,324.5,211.0,3.25,24.5,385.5,524.48,410.67
2017,5,15,8,30,334.0,234.0,3.3,25.0,429.0,566.41,439.3
2017,5,15,8,45,247.5,272.0,3.35,26.0,423.5,538.23,412.91
2017,5,15,9,0,161.0,310.0,3.4,27.0,418.0,489.64,372.23
2017,5,15,9,15,232.0,323.5,3.4,27.5,491.0,571.41,431.74
2017,5,15,9,30,303.0,337.0,3.4,28.0,564.0,669.29,500.05
2017,5,15,9,45,573.5,234.5,3.45,28.5,693.5,840.4,623.15
2017,5,15,10,0,844.0,132.0,3.5,29.0,823.0,994.4,723.18
2017,5,15,10,15,852.0,134.5,3.5,29.5,857.0,999.27,722.41
2017,5,15,10,30,860.0,137.0,3.5,30.0,891.0,1009.98,726.75
2017,5,15,10,45,865.0,138.5,3.5,30.5,917.5,1013.44,726.49
2017,5,15,11,0,870.0,140.0,3.5,31.0,944.0,1013.64,724.33
2017,5,15,11,15,873.5,141.5,3.5,31.5,963.0,1009.07,719.3
2017,5,15,11,30,877.0,143.0,3.5,32.0,982.0,1001.22,712.36
2017,5,15,11,45,887.5,137.0,3.55,32.5,995.0,989.73,703.6
2017,5,15,12,0,898.0,131.0,3.6,33.0,1008.0,975.04,692.94
2017,5,15,12,15,898.0,131.5,3.65,33.0,1011.0,953.53,679.43
2017,5,15,12,30,898.0,132.0,3.7,33.0,1014.0,929.26,664.19
2017,5,15,12,45,897.5,131.0,3.75,33.5,1008.5,900.59,644.76
2017,5,15,13,0,897.0,130.0,3.8,34.0,1003.0,869.48,623.77
2017,5,15,13,15,893.5,129.0,3.8,34.0,989.0,833.58,600.62
2017,5,15,13,30,890.0,128.0,3.8,34.0,975.0,795.6,575.98
2017,5,15,13,45,691.5,251.0,3.85,34.5,900.0,721.84,522.3
2017,5,15,14,0,493.0,374.0,3.9,35.0,825.0,659.91,474.68
2017,5,15,14,15,679.5,248.5,3.95,35.0,849.5,644.23,467.22
2017,5,15,14,30,866.0,123.0,4.0,35.0,874.0,618.87,451.16
2017,5,15,14,45,650.5,222.0,4.1,35.0,773.0,534.92,388.65
2017,5,15,15,0,435.0,321.0,4.2,35.0,672.0,475.12,343.64
2017,5,15,15,15,485.0,284.0,4.25,34.5,656.0,441.16,318.53
2017,5,15,15,30,535.0,247.0,4.3,34.0,640.0,402.1,288.23
2017,5,15,15,45,547.0,223.0,4.4,34.0,602.5,355.27,250.92
2017,5,15,16,0,559.0,199.0,4.5,34.0,565.0,307.19,211.85
2017,5,15,16,15,602.0,166.5,4.6,33.5,531.5,256.84,169.99
2017,5,15,16,30,645.0,134.0,4.7,33.0,498.0,202.86,125.38
2017,5,15,16,45,583.0,135.0,4.8,33.0,439.0,159.05,94.92
2017,5,15,17,0,521.0,136.0,4.9,33.0,380.0,123.04,75.5
2017,5,15,17,15,478.0,127.5,4.85,32.0,329.0,85.86,65.7
2017,5,15,17,30,435.0,119.0,4.8,31.0,278.0,82.47,63.38
2017,5,15,17,45,388.0,104.5,4.8,30.5,228.5,74.34,56.85
2017,5,15,18,0,341.0,90.0,4.8,30.0,179.0,65.7,49.68
2017,5,15,18,15,277.5,72.5,4.7,29.0,133.5,54.16,39.91
2017,5,15,18,30,214.0,55.0,4.6,28.0,88.0,42.02,29.32
2017,5,15,18,45,107.0,36.5,4.5,27.5,53.0,29.78,17.93
2017,5,15,19,0,0.0,18.0,4.4,27.0,18.0,16.45,0.0
2017,5,15,19,15,0.0,9.0,4.4,26.5,9.0,8.58,0.0
2017,5,15,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.5,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,5,45,15.0,10.0,3.65,21.0,11.0,15.71,0.0
2017,5,16,6,0,30.0,20.0,3.7,21.0,22.0,40.47,18.11
2017,5,16,6,15,82.5,47.0,3.95,21.5,60.0,107.96,81.02
2017,5,16,6,30,135.0,74.0,4.2,22.0,98.0,174.15,137.64
2017,5,16,6,45,185.0,99.0,4.45,22.5,144.0,248.13,199.67
2017,5,16,7,0,235.0,124.0,4.7,23.0,190.0,316.84,256.27
2017,5,16,7,15,117.5,103.5,4.9,23.5,136.5,201.26,161.92
2017,5,16,7,30,0.0,83.0,5.1,24.0,83.0,78.11,58.52
2017,5,16,7,45,0.0,107.0,5.3,24.5,107.0,102.1,77.71
2017,5,16,8,0,0.0,131.0,5.5,25.0,131.0,126.06,96.49
2017,5,16,8,15,4.0,159.0,5.5,25.5,162.0,157.52,121.07
2017,5,16,8,30,8.0,187.0,5.5,26.0,193.0,189.12,145.34
2017,5,16,8,45,12.0,208.5,5.55,26.5,217.0,213.93,164.01
2017,5,16,9,0,16.0,230.0,5.6,27.0,241.0,238.81,182.49
2017,5,16,9,15,11.0,210.0,5.6,27.0,217.5,212.57,161.6
2017,5,16,9,30,6.0,190.0,5.6,27.0,194.0,187.11,141.41
2017,5,16,9,45,5.0,176.5,5.7,27.5,180.0,172.46,129.54
2017,5,16,10,0,4.0,163.0,5.8,28.0,166.0,158.1,117.97
2017,5,16,10,15,4.5,166.0,5.85,28.5,170.0,161.37,120.07
2017,5,16,10,30,5.0,169.0,5.9,29.0,174.0,164.63,122.15
2017,5,16,10,45,7.5,192.5,5.95,29.5,200.0,189.58,140.81
2017,5,16,11,0,10.0,216.0,6.0,30.0,226.0,214.4,159.16
2017,5,16,11,15,11.5,219.5,6.0,30.0,231.0,218.83,162.37
2017,5,16,11,30,13.0,223.0,6.0,30.0,236.0,223.16,165.55
2017,5,16,11,45,12.5,226.5,6.05,30.5,239.0,225.44,166.8
2017,5,16,12,0,12.0,230.0,6.1,31.0,242.0,227.65,168.02
2017,5,16,12,15,16.0,288.0,6.1,31.0,304.0,285.25,210.81
2017,5,16,12,30,20.0,346.0,6.1,31.0,366.0,341.96,252.39
2017,5,16,12,45,15.0,275.5,6.15,31.0,290.5,270.27,199.52
2017,5,16,13,0,10.0,205.0,6.2,31.0,215.0,199.56,146.87
2017,5,16,13,15,15.5,272.5,6.25,31.0,287.5,265.39,196.24
2017,5,16,13,30,21.0,340.0,6.3,31.0,360.0,329.59,243.72
2017,5,16,13,45,14.0,258.0,6.35,31.0,271.0,248.41,183.64
2017,5,16,14,0,7.0,176.0,6.4,31.0,182.0,167.95,123.34
2017,5,16,14,15,56.5,300.0,6.45,31.0,349.0,305.76,227.66
2017,5,16,14,30,106.0,424.0,6.5,31.0,516.0,433.69,321.81
2017,5,16,14,45,64.0,360.0,6.6,31.0,415.0,349.79,259.95
2017,5,16,15,0,22.0,296.0,6.7,31.0,314.0,277.51,206.46
2017,5,16,15,15,18.0,269.5,6.7,30.5,284.0,250.5,186.98
2017,5,16,15,30,14.0,243.0,6.7,30.0,254.0,224.1,167.73
2017,5,16,15,45,17.0,240.0,6.75,30.0,252.5,220.32,165.15
2017,5,16,16,0,20.0,237.0,6.8,30.0,251.0,215.91,162.04
2017,5,16,16,15,10.0,184.5,6.75,29.5,191.5,167.81,125.94
2017,5,16,16,30,0.0,132.0,6.7,29.0,132.0,120.47,89.98
2017,5,16,16,45,0.0,89.0,6.65,29.0,89.0,82.81,60.54
2017,5,16,17,0,0.0,46.0,6.6,29.0,46.0,42.75,28.77
2017,5,16,17,15,0.0,40.0,6.45,28.5,40.0,37.15,25.81
2017,5,16,17,30,0.0,34.0,6.3,28.0,34.0,31.56,21.21
2017,5,16,17,45,144.5,68.0,6.2,27.5,106.0,53.0,39.54
2017,5,16,18,0,289.0,102.0,6.1,27.0,178.0,78.06,60.81
2017,5,16,18,15,223.5,82.0,5.9,26.5,132.0,63.86,48.55
2017,5,16,18,30,158.0,62.0,5.7,26.0,86.0,49.13,35.56
2017,5,16,18,45,79.0,39.0,5.55,26.0,51.0,32.88,20.65
2017,5,16,19,0,0.0,16.0,5.4,26.0,16.0,14.85,0.0
2017,5,16,19,15,0.0,8.0,5.35,25.5,8.0,7.63,0.0
2017,5,16,19,30,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.3,24.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,6.5,1.3,21.5,6.5,6.2,0.0
2017,5,17,6,0,0.0,13.0,1.5,22.0,13.0,12.05,1.7
2017,5,17,6,15,25.0,40.5,1.5,22.0,45.0,59.03,41.79
2017,5,17,6,30,50.0,68.0,1.5,22.0,77.0,107.82,83.06
2017,5,17,6,45,25.0,55.5,1.55,22.0,60.0,71.75,54.24
2017,5,17,7,0,0.0,43.0,1.6,22.0,43.0,39.94,27.65
2017,5,17,7,15,0.0,46.5,1.55,22.5,46.5,43.2,30.3
2017,5,17,7,30,0.0,50.0,1.5,23.0,50.0,46.46,32.85
2017,5,17,7,45,0.0,57.5,1.45,23.5,57.5,53.47,38.38
2017,5,17,8,0,0.0,65.0,1.4,24.0,65.0,60.48,43.83
2017,5,17,8,15,0.0,79.5,1.4,24.5,79.5,74.04,54.48
2017,5,17,8,30,0.0,94.0,1.4,25.0,94.0,87.72,65.05
2017,5,17,8,45,0.0,93.5,1.4,25.5,93.5,87.18,64.24
2017,5,17,9,0,0.0,93.0,1.4,26.0,93.0,86.74,63.55
2017,5,17,9,15,22.5,205.0,1.35,26.5,222.0,228.05,173.01
2017,5,17,9,30,45.0,317.0,1.3,27.0,351.0,369.71,276.6
2017,5,17,9,45,85.5,358.0,1.3,28.0,426.5,451.78,333.77
2017,5,17,10,0,126.0,399.0,1.3,29.0,502.0,547.45,398.35
2017,5,17,10,15,71.0,344.0,1.3,29.5,403.0,417.39,305.0
2017,5,17,10,30,16.0,289.0,1.3,30.0,304.0,292.82,214.25
2017,5,17,10,45,14.0,266.5,1.35,30.5,280.0,267.91,196.13
2017,5,17,11,0,12.0,244.0,1.4,31.0,256.0,243.42,177.86
2017,5,17,11,15,25.5,328.5,1.45,31.0,353.5,346.66,252.39
2017,5,17,11,30,39.0,413.0,1.5,31.0,451.0,441.36,318.24
2017,5,17,11,45,101.5,458.0,1.6,31.5,557.5,541.93,387.78
2017,5,17,12,0,164.0,503.0,1.7,32.0,664.0,644.43,456.3
2017,5,17,12,15,134.5,499.0,1.8,32.0,631.5,603.78,428.15
2017,5,17,12,30,105.0,495.0,1.9,32.0,599.0,561.38,399.58
2017,5,17,12,45,173.0,494.0,2.0,32.5,664.0,613.02,435.9
2017,5,17,13,0,241.0,493.0,2.1,33.0,729.0,657.47,466.19
2017,5,17,13,15,254.5,483.0,2.2,33.0,729.0,643.29,457.29
2017,5,17,13,30,268.0,473.0,2.3,33.0,729.0,628.79,448.41
2017,5,17,13,45,544.0,318.0,2.4,33.5,822.5,676.65,486.36
2017,5,17,14,0,820.0,163.0,2.5,34.0,916.0,703.59,508.19
2017,5,17,14,15,812.5,161.0,2.65,34.0,887.5,658.46,476.82
2017,5,17,14,30,805.0,159.0,2.8,34.0,859.0,612.47,444.4
2017,5,17,14,45,788.5,160.0,2.95,34.0,822.5,563.44,408.79
2017,5,17,15,0,772.0,161.0,3.1,34.0,786.0,514.8,372.4
2017,5,17,15,15,572.5,236.0,3.25,33.5,686.0,441.86,318.92
2017,5,17,15,30,373.0,311.0,3.4,33.0,586.0,396.81,286.34
2017,5,17,15,45,329.5,299.0,3.6,33.0,530.5,348.85,250.66
2017,5,17,16,0,286.0,287.0,3.8,33.0,475.0,305.4,218.31
2017,5,17,16,15,160.0,253.5,3.95,32.5,357.0,240.42,173.41
2017,5,17,16,30,34.0,220.0,4.1,32.0,239.0,189.38,140.03
2017,5,17,16,45,20.5,187.5,4.25,31.5,199.0,166.42,123.86
2017,5,17,17,0,7.0,155.0,4.4,31.0,159.0,136.85,102.28
2017,5,17,17,15,3.5,135.5,4.45,30.5,137.5,119.03,93.45
2017,5,17,17,30,0.0,116.0,4.5,30.0,116.0,102.55,80.3
2017,5,17,17,45,177.0,105.0,4.55,29.5,152.0,79.52,61.41
2017,5,17,18,0,354.0,94.0,4.6,29.0,188.0,68.63,52.36
2017,5,17,18,15,278.5,77.5,4.55,28.0,141.0,57.94,43.29
2017,5,17,18,30,203.0,61.0,4.5,27.0,94.0,48.49,34.91
2017,5,17,18,45,101.5,40.5,4.45,26.5,57.0,32.81,20.66
2017,5,17,19,0,0.0,20.0,4.4,26.0,20.0,18.16,0.0
2017,5,17,19,15,0.0,10.0,4.3,25.5,10.0,9.53,0.0
2017,5,17,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,5,45,35.5,13.5,3.25,23.0,16.0,27.57,0.0
2017,5,18,6,0,71.0,27.0,3.3,23.0,32.0,79.56,44.27
2017,5,18,6,15,156.0,47.5,3.4,23.5,71.5,154.73,117.74
2017,5,18,6,30,241.0,68.0,3.5,24.0,111.0,233.11,184.47
2017,5,18,6,45,120.5,56.5,3.65,24.5,78.0,148.75,117.86
2017,5,18,7,0,0.0,45.0,3.8,25.0,45.0,41.8,28.76
2017,5,18,7,15,0.0,37.5,4.05,25.5,37.5,34.81,23.0
2017,5,18,7,30,0.0,30.0,4.3,26.0,30.0,27.84,17.18
2017,5,18,7,45,0.0,69.5,4.55,26.5,69.5,64.67,46.94
2017,5,18,8,0,0.0,109.0,4.8,27.0,109.0,103.26,77.53
2017,5,18,8,15,0.0,126.5,4.9,27.5,126.5,120.39,90.62
2017,5,18,8,30,0.0,144.0,5.0,28.0,144.0,137.49,103.51
2017,5,18,8,45,1.0,157.0,5.15,28.5,158.0,150.87,113.41
2017,5,18,9,0,2.0,170.0,5.3,29.0,172.0,164.29,123.25
2017,5,18,9,15,73.0,264.5,5.35,29.5,319.5,340.45,259.03
2017,5,18,9,30,144.0,359.0,5.4,30.0,467.0,526.33,395.58
2017,5,18,9,45,81.5,324.5,5.5,30.5,386.5,411.18,308.21
2017,5,18,10,0,19.0,290.0,5.6,31.0,306.0,298.75,222.27
2017,5,18,10,15,18.5,295.0,5.65,31.0,311.0,302.24,224.66
2017,5,18,10,30,18.0,300.0,5.7,31.0,316.0,305.72,226.88
2017,5,18,10,45,64.0,380.0,5.8,31.5,439.0,442.71,327.64
2017,5,18,11,0,110.0,460.0,5.9,32.0,562.0,567.58,416.43
2017,5,18,11,15,188.5,468.5,5.9,32.0,647.5,658.62,481.84
2017,5,18,11,30,267.0,477.0,5.9,32.0,733.0,744.29,542.38
2017,5,18,11,45,145.5,423.5,5.95,32.5,564.0,557.72,408.38
2017,5,18,12,0,24.0,370.0,6.0,33.0,395.0,371.9,271.61
2017,5,18,12,15,35.5,406.5,6.0,33.0,442.5,420.04,306.8
2017,5,18,12,30,47.0,443.0,6.0,33.0,490.0,460.55,335.79
2017,5,18,12,45,126.0,471.5,6.05,33.5,595.0,551.83,401.84
2017,5,18,13,0,205.0,500.0,6.1,34.0,700.0,633.86,459.79
2017,5,18,13,15,206.0,492.5,6.1,34.0,691.5,614.99,446.43
2017,5,18,13,30,207.0,485.0,6.1,34.0,683.0,595.8,433.12
2017,5,18,13,45,432.5,374.5,6.2,34.0,775.5,644.46,472.79
2017,5,18,14,0,658.0,264.0,6.3,34.0,868.0,679.01,500.93
2017,5,18,14,15,649.5,260.5,6.3,34.0,841.0,637.55,470.43
2017,5,18,14,30,641.0,257.0,6.3,34.0,814.0,595.8,439.46
2017,5,18,14,45,480.5,313.0,6.35,34.0,721.5,521.52,383.47
2017,5,18,15,0,320.0,369.0,6.4,34.0,629.0,463.8,339.85
2017,5,18,15,15,449.0,304.0,6.45,33.5,647.5,443.29,324.43
2017,5,18,15,30,578.0,239.0,6.5,33.0,666.0,415.3,301.19
2017,5,18,15,45,560.5,230.0,6.55,33.0,622.5,368.08,263.15
2017,5,18,16,0,543.0,221.0,6.6,33.0,579.0,322.47,226.04
2017,5,18,16,15,517.0,212.0,6.55,32.5,530.5,276.68,189.58
2017,5,18,16,30,491.0,203.0,6.5,32.0,482.0,233.7,156.14
2017,5,18,16,45,459.0,191.5,6.5,31.5,431.5,191.09,125.3
2017,5,18,17,0,427.0,180.0,6.5,31.0,381.0,152.17,101.04
2017,5,18,17,15,385.0,165.5,6.4,30.5,329.5,121.57,95.67
2017,5,18,17,30,343.0,151.0,6.3,30.0,278.0,110.36,86.88
2017,5,18,17,45,293.5,132.0,6.2,30.0,228.0,98.2,76.9
2017,5,18,18,0,244.0,113.0,6.1,30.0,178.0,85.46,66.23
2017,5,18,18,15,182.5,90.0,5.85,29.0,132.5,69.4,52.7
2017,5,18,18,30,121.0,67.0,5.6,28.0,87.0,54.41,39.7
2017,5,18,18,45,67.5,41.0,5.45,27.5,51.5,34.43,21.95
2017,5,18,19,0,14.0,15.0,5.3,27.0,16.0,14.01,0.0
2017,5,18,19,15,7.0,7.5,5.2,26.5,8.0,7.15,0.0
2017,5,18,19,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,18.0,12.0,4.6,23.0,13.5,18.91,0.0
2017,5,19,6,0,36.0,24.0,4.6,23.0,27.0,50.07,26.74
2017,5,19,6,15,97.5,49.5,4.75,23.5,65.0,118.94,89.58
2017,5,19,6,30,159.0,75.0,4.9,24.0,103.0,197.52,155.8
2017,5,19,6,45,79.5,73.0,5.05,24.5,87.0,136.25,107.17
2017,5,19,7,0,0.0,71.0,5.2,25.0,71.0,67.72,49.99
2017,5,19,7,15,0.0,89.5,5.3,25.5,89.5,86.16,64.9
2017,5,19,7,30,0.0,108.0,5.4,26.0,108.0,104.46,79.38
2017,5,19,7,45,6.0,138.0,5.55,26.5,141.0,139.78,107.42
2017,5,19,8,0,12.0,168.0,5.7,27.0,174.0,175.37,135.16
2017,5,19,8,15,184.5,200.0,5.75,27.5,307.5,379.28,298.18
2017,5,19,8,30,357.0,232.0,5.8,28.0,441.0,584.67,454.35
2017,5,19,8,45,279.0,271.0,5.85,28.5,443.0,565.76,435.06
2017,5,19,9,0,201.0,310.0,5.9,29.0,445.0,526.73,401.97
2017,5,19,9,15,269.0,320.0,5.95,29.5,514.5,617.08,467.74
2017,5,19,9,30,337.0,330.0,6.0,30.0,584.0,694.68,522.72
2017,5,19,9,45,533.0,259.5,6.05,31.0,686.0,824.36,616.18
2017,5,19,10,0,729.0,189.0,6.1,32.0,788.0,949.78,700.63
2017,5,19,10,15,739.0,192.0,6.1,32.5,821.5,964.65,707.39
2017,5,19,10,30,749.0,195.0,6.1,33.0,855.0,976.68,712.85
2017,5,19,10,45,494.0,328.5,6.2,33.5,769.0,852.99,622.69
2017,5,19,11,0,239.0,462.0,6.3,34.0,683.0,708.85,514.64
2017,5,19,11,15,506.5,332.5,6.35,34.0,814.5,853.44,622.42
2017,5,19,11,30,774.0,203.0,6.4,34.0,946.0,970.0,704.77
2017,5,19,11,45,773.0,206.5,6.45,34.5,955.5,956.71,693.77
2017,5,19,12,0,772.0,210.0,6.5,35.0,965.0,940.6,681.61
2017,5,19,12,15,479.0,358.5,6.5,35.0,828.0,795.65,577.63
2017,5,19,12,30,186.0,507.0,6.5,35.0,691.0,648.08,467.48
2017,5,19,12,45,102.0,418.0,6.5,35.0,519.0,481.98,350.21
2017,5,19,13,0,18.0,329.0,6.5,35.0,347.0,321.02,233.08
2017,5,19,13,15,124.0,405.5,6.5,35.0,524.5,472.34,344.77
2017,5,19,13,30,230.0,482.0,6.5,35.0,702.0,611.08,443.72
2017,5,19,13,45,157.0,463.0,6.5,35.0,612.0,527.18,383.07
2017,5,19,14,0,84.0,444.0,6.5,35.0,522.0,453.69,329.8
2017,5,19,14,15,399.5,326.0,6.45,34.5,676.5,535.39,394.78
2017,5,19,14,30,715.0,208.0,6.4,34.0,831.0,599.53,443.85
2017,5,19,14,45,691.0,211.0,6.4,34.0,793.5,551.36,406.93
2017,5,19,15,0,667.0,214.0,6.4,34.0,756.0,504.52,370.67
2017,5,19,15,15,651.5,209.0,6.35,33.5,715.5,456.5,333.58
2017,5,19,15,30,636.0,204.0,6.3,33.0,675.0,409.51,296.41
2017,5,19,15,45,491.0,239.0,6.25,33.0,588.5,352.4,252.74
2017,5,19,16,0,346.0,274.0,6.2,33.0,502.0,314.17,224.82
2017,5,19,16,15,349.5,249.0,6.05,32.5,463.5,273.67,192.85
2017,5,19,16,30,353.0,224.0,5.9,32.0,425.0,233.07,161.02
2017,5,19,16,45,374.0,195.5,5.8,31.5,389.5,192.12,129.4
2017,5,19,17,0,395.0,167.0,5.7,31.0,354.0,141.56,93.45
2017,5,19,17,15,348.0,157.0,5.5,30.5,307.0,116.58,91.49
2017,5,19,17,30,301.0,147.0,5.3,30.0,260.0,107.58,84.51
2017,5,19,17,45,268.5,126.5,5.1,29.5,214.5,94.44,73.88
2017,5,19,18,0,236.0,106.0,4.9,29.0,169.0,80.67,62.47
2017,5,19,18,15,184.0,84.5,4.65,28.5,126.5,65.57,49.61
2017,5,19,18,30,132.0,63.0,4.4,28.0,84.0,49.86,35.95
2017,5,19,18,45,66.0,41.0,4.2,27.5,51.5,34.5,22.11
2017,5,19,19,0,0.0,19.0,4.0,27.0,19.0,17.45,0.0
2017,5,19,19,15,0.0,9.5,3.95,26.5,9.5,9.05,0.0
2017,5,19,19,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,2.05,23.0,1.0,0.92,0.0
2017,5,20,6,30,0.0,2.0,2.1,23.0,2.0,1.85,0.0
2017,5,20,6,45,0.0,3.0,2.2,23.5,3.0,2.78,0.0
2017,5,20,7,0,0.0,4.0,2.3,24.0,4.0,3.7,0.0
2017,5,20,7,15,0.0,44.0,2.35,24.0,44.0,40.87,28.18
2017,5,20,7,30,0.0,84.0,2.4,24.0,84.0,79.06,59.33
2017,5,20,7,45,0.0,98.5,2.5,24.5,98.5,93.2,70.39
2017,5,20,8,0,0.0,113.0,2.6,25.0,113.0,107.3,81.27
2017,5,20,8,15,0.0,62.5,2.7,25.0,62.5,58.16,41.56
2017,5,20,8,30,0.0,12.0,2.8,25.0,12.0,11.15,3.41
2017,5,20,8,45,0.0,14.5,2.9,25.5,14.5,13.48,5.25
2017,5,20,9,0,0.0,17.0,3.0,26.0,17.0,15.81,7.08
2017,5,20,9,15,0.0,43.5,3.25,26.5,43.5,40.52,26.75
2017,5,20,9,30,0.0,70.0,3.5,27.0,70.0,65.29,46.18
2017,5,20,9,45,0.5,106.0,3.75,27.5,106.5,99.76,72.94
2017,5,20,10,0,1.0,142.0,4.0,28.0,143.0,134.81,99.74
2017,5,20,10,15,0.5,133.5,3.8,28.0,134.0,126.1,92.78
2017,5,20,10,30,0.0,125.0,3.6,28.0,125.0,117.47,85.96
2017,5,20,10,45,0.5,131.5,3.4,28.5,132.5,124.15,90.81
2017,5,20,11,0,1.0,138.0,3.2,29.0,140.0,130.8,95.59
2017,5,20,11,15,3.0,150.0,2.85,29.0,153.5,144.12,105.67
2017,5,20,11,30,5.0,162.0,2.5,29.0,167.0,157.33,115.59
2017,5,20,11,45,13.5,261.0,2.2,29.5,275.0,259.29,191.23
2017,5,20,12,0,22.0,360.0,1.9,30.0,383.0,360.54,263.27
2017,5,20,12,15,17.5,302.0,2.0,30.0,320.0,299.92,219.44
2017,5,20,12,30,13.0,244.0,2.1,30.0,257.0,240.23,176.2
2017,5,20,12,45,53.0,364.5,2.25,30.0,416.5,387.77,284.27
2017,5,20,13,0,93.0,485.0,2.4,30.0,576.0,527.02,381.95
2017,5,20,13,15,56.5,408.5,2.45,29.5,463.5,421.38,307.67
2017,5,20,13,30,20.0,332.0,2.5,29.0,351.0,321.72,236.64
2017,5,20,13,45,14.0,259.5,2.55,29.0,273.0,249.87,184.53
2017,5,20,14,0,8.0,187.0,2.6,29.0,195.0,178.73,131.75
2017,5,20,14,15,7.5,187.0,2.55,29.0,194.5,177.73,131.24
2017,5,20,14,30,7.0,187.0,2.5,29.0,194.0,176.74,130.62
2017,5,20,14,45,28.5,270.5,2.45,29.0,294.5,256.44,190.61
2017,5,20,15,0,50.0,354.0,2.4,29.0,395.0,332.01,246.05
2017,5,20,15,15,46.5,332.0,2.1,28.5,368.5,306.94,227.76
2017,5,20,15,30,43.0,310.0,1.8,28.0,342.0,282.46,210.15
2017,5,20,15,45,271.5,266.0,1.55,28.0,447.0,306.04,223.61
2017,5,20,16,0,500.0,222.0,1.3,28.0,552.0,312.84,220.62
2017,5,20,16,15,438.0,233.0,1.0,27.5,505.5,276.18,192.19
2017,5,20,16,30,376.0,244.0,0.7,27.0,459.0,252.03,174.72
2017,5,20,16,45,352.0,227.5,0.45,26.5,413.0,212.31,145.95
2017,5,20,17,0,328.0,211.0,0.2,26.0,367.0,175.27,121.93
2017,5,20,17,15,291.0,191.5,0.65,25.5,317.0,138.81,103.72
2017,5,20,17,30,254.0,172.0,1.1,25.0,267.0,123.48,99.14
2017,5,20,17,45,203.5,148.5,1.6,24.5,217.0,112.91,90.8
2017,5,20,18,0,153.0,125.0,2.1,24.0,167.0,96.27,76.95
2017,5,20,18,15,111.5,95.5,2.55,23.0,122.0,75.43,59.18
2017,5,20,18,30,70.0,66.0,3.0,22.0,77.0,53.82,40.3
2017,5,20,18,45,35.0,39.5,3.55,21.5,45.0,34.59,22.91
2017,5,20,19,0,0.0,13.0,4.1,21.0,13.0,12.05,0.0
2017,5,20,19,15,0.0,6.5,4.25,20.5,6.5,6.2,0.0
2017,5,20,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.0,2.7,19.0,1.0,0.95,0.0
2017,5,21,6,0,0.0,2.0,2.8,19.0,2.0,1.85,0.0
2017,5,21,6,15,0.0,7.0,2.9,19.0,7.0,6.48,0.0
2017,5,21,6,30,0.0,12.0,3.0,19.0,12.0,11.11,3.62
2017,5,21,6,45,0.0,18.5,3.1,19.0,18.5,17.14,8.79
2017,5,21,7,0,0.0,25.0,3.2,19.0,25.0,23.18,13.94
2017,5,21,7,15,0.0,32.0,3.25,19.5,32.0,29.7,19.37
2017,5,21,7,30,0.0,39.0,3.3,20.0,39.0,36.22,24.71
2017,5,21,7,45,0.0,46.5,3.4,20.5,46.5,43.21,30.37
2017,5,21,8,0,0.0,54.0,3.5,21.0,54.0,50.22,35.94
2017,5,21,8,15,1.0,110.5,3.5,21.0,111.0,105.05,80.59
2017,5,21,8,30,2.0,167.0,3.5,21.0,168.0,162.78,126.63
2017,5,21,8,45,2.5,171.5,3.55,21.5,173.5,166.91,129.17
2017,5,21,9,0,3.0,176.0,3.6,22.0,179.0,171.22,131.95
2017,5,21,9,15,7.5,206.0,3.6,22.0,212.0,205.12,158.33
2017,5,21,9,30,12.0,236.0,3.6,22.0,245.0,239.06,184.39
2017,5,21,9,45,11.5,250.0,3.6,22.5,259.0,251.9,193.38
2017,5,21,10,0,11.0,264.0,3.6,23.0,273.0,264.64,202.27
2017,5,21,10,15,20.5,307.0,3.5,23.0,325.0,316.24,241.26
2017,5,21,10,30,30.0,350.0,3.4,23.0,377.0,380.26,288.73
2017,5,21,10,45,36.5,376.0,3.35,23.5,409.5,411.08,310.39
2017,5,21,11,0,43.0,402.0,3.3,24.0,442.0,441.24,331.4
2017,5,21,11,15,77.5,441.5,3.3,24.0,515.5,511.98,383.13
2017,5,21,11,30,112.0,481.0,3.3,24.0,589.0,580.84,432.4
2017,5,21,11,45,210.0,478.5,3.3,24.0,683.5,674.1,500.26
2017,5,21,12,0,308.0,476.0,3.3,24.0,778.0,759.88,561.19
2017,5,21,12,15,214.0,488.0,3.45,24.0,698.0,667.17,494.36
2017,5,21,12,30,120.0,500.0,3.6,24.0,618.0,582.63,432.87
2017,5,21,12,45,88.0,475.5,3.8,24.0,562.0,521.35,389.21
2017,5,21,13,0,56.0,451.0,4.0,24.0,506.0,465.11,348.34
2017,5,21,13,15,61.0,450.5,4.3,24.0,510.0,462.85,347.5
2017,5,21,13,30,66.0,450.0,4.6,24.0,514.0,460.09,346.25
2017,5,21,13,45,72.5,445.5,4.9,24.0,514.0,454.38,342.87
2017,5,21,14,0,79.0,441.0,5.2,24.0,514.0,448.0,338.93
2017,5,21,14,15,92.5,433.0,5.35,23.5,515.5,442.46,336.12
2017,5,21,14,30,106.0,425.0,5.5,23.0,517.0,435.55,332.13
2017,5,21,14,45,181.0,405.0,5.65,23.0,555.0,444.89,340.14
2017,5,21,15,0,256.0,385.0,5.8,23.0,593.0,445.95,341.03
2017,5,21,15,15,163.0,358.5,5.75,22.5,488.5,372.99,285.86
2017,5,21,15,30,70.0,332.0,5.7,22.0,384.0,310.26,238.82
2017,5,21,15,45,35.0,234.0,5.7,21.5,260.0,215.11,165.98
2017,5,21,16,0,0.0,136.0,5.7,21.0,136.0,125.07,95.87
2017,5,21,16,15,3.5,158.5,5.6,20.5,160.5,144.74,112.14
2017,5,21,16,30,7.0,181.0,5.5,20.0,185.0,162.62,126.97
2017,5,21,16,45,3.5,95.0,5.45,20.0,97.0,88.55,67.31
2017,5,21,17,0,0.0,9.0,5.4,20.0,9.0,8.35,1.31
2017,5,21,17,15,0.0,7.5,5.15,19.5,7.5,6.95,0.18
2017,5,21,17,30,0.0,6.0,4.9,19.0,6.0,5.56,0.0
2017,5,21,17,45,0.0,4.5,4.7,19.0,4.5,4.17,0.0
2017,5,21,18,0,0.0,3.0,4.5,19.0,3.0,2.78,0.0
2017,5,21,18,15,0.0,2.0,4.5,18.5,2.0,1.85,0.0
2017,5,21,18,30,0.0,1.0,4.5,18.0,1.0,0.92,0.0
2017,5,21,18,45,0.0,0.5,4.5,18.0,0.5,0.46,0.0
2017,5,21,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,45,22.0,13.0,3.5,16.0,15.0,21.58,0.0
2017,5,22,6,0,44.0,26.0,3.5,16.0,30.0,57.25,34.72
2017,5,22,6,15,103.0,51.0,3.45,16.0,68.0,123.42,96.24
2017,5,22,6,30,162.0,76.0,3.4,16.0,106.0,200.22,162.82
2017,5,22,6,45,81.0,76.0,3.4,16.5,91.0,140.99,114.41
2017,5,22,7,0,0.0,76.0,3.4,17.0,76.0,73.1,56.16
2017,5,22,7,15,0.0,75.0,3.35,17.0,75.0,70.55,54.05
2017,5,22,7,30,0.0,74.0,3.3,17.0,74.0,68.87,52.5
2017,5,22,7,45,0.0,90.5,3.25,17.5,90.5,85.01,65.64
2017,5,22,8,0,0.0,107.0,3.2,18.0,107.0,101.16,78.56
2017,5,22,8,15,0.0,105.0,3.1,18.5,105.0,98.71,76.08
2017,5,22,8,30,0.0,103.0,3.0,19.0,103.0,96.5,73.85
2017,5,22,8,45,3.0,147.0,2.9,19.5,149.0,142.56,110.73
2017,5,22,9,0,6.0,191.0,2.8,20.0,195.0,189.2,147.23
2017,5,22,9,15,28.0,257.0,2.8,20.5,278.0,289.37,225.19
2017,5,22,9,30,50.0,323.0,2.8,21.0,361.0,380.99,294.01
2017,5,22,9,45,30.5,282.0,2.85,21.5,306.0,315.28,242.45
2017,5,22,10,0,11.0,241.0,2.9,22.0,251.0,241.68,185.01
2017,5,22,10,15,11.0,240.5,2.95,22.0,250.5,240.6,184.08
2017,5,22,10,30,11.0,240.0,3.0,22.0,250.0,239.59,183.05
2017,5,22,10,45,15.5,283.0,3.15,22.5,297.5,285.57,217.59
2017,5,22,11,0,20.0,326.0,3.3,23.0,345.0,331.25,251.26
2017,5,22,11,15,20.5,334.5,3.5,23.0,354.5,338.85,256.71
2017,5,22,11,30,21.0,343.0,3.7,23.0,364.0,346.3,262.19
2017,5,22,11,45,17.5,304.0,3.95,23.5,321.5,304.21,230.2
2017,5,22,12,0,14.0,265.0,4.2,24.0,279.0,262.76,198.63
2017,5,22,12,15,14.5,274.5,4.1,24.0,289.0,271.26,205.03
2017,5,22,12,30,15.0,284.0,4.0,24.0,299.0,279.53,211.17
2017,5,22,12,45,14.5,280.5,3.95,24.5,295.5,274.62,207.01
2017,5,22,13,0,14.0,277.0,3.9,25.0,292.0,269.71,202.93
2017,5,22,13,15,15.0,286.0,3.6,25.0,301.0,277.52,208.73
2017,5,22,13,30,16.0,295.0,3.3,25.0,310.0,285.09,214.31
2017,5,22,13,45,13.5,261.0,3.05,25.0,273.5,250.92,188.64
2017,5,22,14,0,11.0,227.0,2.8,25.0,237.0,217.19,163.25
2017,5,22,14,15,8.5,203.5,2.75,25.0,211.5,193.35,145.29
2017,5,22,14,30,6.0,180.0,2.7,25.0,186.0,169.85,127.46
2017,5,22,14,45,9.5,217.0,2.7,25.0,225.5,204.21,154.02
2017,5,22,15,0,13.0,254.0,2.7,25.0,265.0,237.2,179.27
2017,5,22,15,15,10.0,229.5,2.7,25.0,238.0,212.94,161.01
2017,5,22,15,30,7.0,205.0,2.7,25.0,211.0,189.13,143.12
2017,5,22,15,45,3.5,173.5,2.75,25.0,176.5,159.53,120.63
2017,5,22,16,0,0.0,142.0,2.8,25.0,142.0,130.34,98.27
2017,5,22,16,15,0.0,150.5,2.8,25.0,150.5,137.12,103.96
2017,5,22,16,30,0.0,159.0,2.8,25.0,159.0,143.35,109.22
2017,5,22,16,45,0.0,137.5,2.8,25.0,137.5,124.36,94.56
2017,5,22,17,0,0.0,116.0,2.8,25.0,116.0,105.46,79.85
2017,5,22,17,15,282.5,106.0,2.75,24.5,213.0,74.6,52.47
2017,5,22,17,30,565.0,96.0,2.7,24.0,310.0,64.42,49.81
2017,5,22,17,45,511.0,87.5,2.65,23.5,257.0,61.17,47.24
2017,5,22,18,0,457.0,79.0,2.6,23.0,204.0,57.19,43.9
2017,5,22,18,15,383.5,67.0,2.35,22.5,155.5,49.66,37.29
2017,5,22,18,30,310.0,55.0,2.1,22.0,107.0,41.75,30.11
2017,5,22,18,45,206.5,38.5,1.85,21.5,68.0,29.78,19.11
2017,5,22,19,0,103.0,22.0,1.6,21.0,29.0,17.28,2.91
2017,5,22,19,15,51.5,11.0,1.65,20.5,14.5,10.48,0.0
2017,5,22,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,5,45,62.0,14.5,1.05,17.5,19.5,39.77,0.0
2017,5,23,6,0,124.0,29.0,1.2,18.0,39.0,118.92,78.17
2017,5,23,6,15,214.5,46.0,1.35,18.5,79.5,192.27,150.4
2017,5,23,6,30,305.0,63.0,1.5,19.0,120.0,272.89,219.5
2017,5,23,6,45,369.0,77.0,1.65,19.5,168.5,341.62,277.22
2017,5,23,7,0,433.0,91.0,1.8,20.0,217.0,415.71,337.16
2017,5,23,7,15,230.5,118.5,1.85,20.5,187.0,311.14,251.92
2017,5,23,7,30,28.0,146.0,1.9,21.0,157.0,177.49,140.32
2017,5,23,7,45,109.5,177.5,1.95,21.5,230.5,288.63,230.33
2017,5,23,8,0,191.0,209.0,2.0,22.0,304.0,393.39,311.53
2017,5,23,8,15,222.5,231.0,2.0,22.5,353.5,448.64,351.65
2017,5,23,8,30,254.0,253.0,2.0,23.0,403.0,519.06,401.9
2017,5,23,8,45,239.5,280.5,2.05,23.5,432.0,526.85,404.81
2017,5,23,9,0,225.0,308.0,2.1,24.0,461.0,546.75,416.61
2017,5,23,9,15,165.5,331.0,2.05,24.5,448.0,516.88,390.98
2017,5,23,9,30,106.0,354.0,2.0,25.0,435.0,469.71,353.41
2017,5,23,9,45,143.0,378.5,1.95,25.5,493.5,544.67,406.28
2017,5,23,10,0,180.0,403.0,1.9,26.0,552.0,605.38,447.21
2017,5,23,10,15,118.5,401.5,1.85,26.0,501.5,539.2,397.88
2017,5,23,10,30,57.0,400.0,1.8,26.0,451.0,459.74,339.53
2017,5,23,10,45,422.0,291.5,1.8,26.5,682.5,743.43,546.68
2017,5,23,11,0,787.0,183.0,1.8,27.0,914.0,986.93,705.52
2017,5,23,11,15,792.0,184.5,1.8,27.0,933.5,983.73,700.15
2017,5,23,11,30,797.0,186.0,1.8,27.0,953.0,977.43,695.72
2017,5,23,11,45,804.0,184.0,1.8,27.5,965.5,966.57,687.22
2017,5,23,12,0,811.0,182.0,1.8,28.0,978.0,952.7,676.99
2017,5,23,12,15,811.5,182.0,1.8,28.0,981.0,931.76,663.77
