Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,12,30,812.0,182.0,1.8,28.0,984.0,908.3,649.04
2017,5,23,12,45,806.5,185.0,1.85,28.5,978.0,880.0,630.49
2017,5,23,13,0,801.0,188.0,1.9,29.0,972.0,849.77,610.69
2017,5,23,13,15,447.5,330.0,1.9,28.5,767.5,664.45,483.06
2017,5,23,13,30,94.0,472.0,1.9,28.0,563.0,501.25,364.04
2017,5,23,13,45,95.0,462.0,1.95,28.0,551.5,485.36,354.28
2017,5,23,14,0,96.0,452.0,2.0,28.0,540.0,469.36,343.47
2017,5,23,14,15,127.0,443.5,2.05,27.5,556.5,468.6,344.55
2017,5,23,14,30,158.0,435.0,2.1,27.0,573.0,469.31,346.29
2017,5,23,14,45,93.0,375.5,2.2,27.0,456.0,379.49,281.66
2017,5,23,15,0,28.0,316.0,2.3,27.0,339.0,290.66,216.92
2017,5,23,15,15,24.5,293.5,2.55,26.5,313.0,274.21,205.9
2017,5,23,15,30,21.0,271.0,2.8,26.0,287.0,250.89,189.28
2017,5,23,15,45,10.5,202.0,3.1,25.5,210.0,186.51,141.1
2017,5,23,16,0,0.0,133.0,3.4,25.0,133.0,122.46,92.09
2017,5,23,16,15,0.0,131.0,4.05,24.0,131.0,120.31,91.17
2017,5,23,16,30,0.0,129.0,4.7,23.0,129.0,118.05,90.1
2017,5,23,16,45,0.0,89.0,5.35,22.0,89.0,82.86,62.29
2017,5,23,17,0,0.0,49.0,6.0,21.0,49.0,45.55,32.11
2017,5,23,17,15,0.0,42.5,6.2,20.5,42.5,39.48,27.28
2017,5,23,17,30,0.0,36.0,6.4,20.0,36.0,33.42,23.64
2017,5,23,17,45,0.0,30.0,6.65,19.5,30.0,27.84,18.85
2017,5,23,18,0,0.0,24.0,6.9,19.0,24.0,22.25,13.97
2017,5,23,18,15,0.0,18.0,6.35,18.5,18.0,16.68,9.02
2017,5,23,18,30,0.0,12.0,5.8,18.0,12.0,11.11,4.02
2017,5,23,18,45,0.0,7.5,5.3,18.0,7.5,6.94,0.2
2017,5,23,19,0,0.0,3.0,4.8,18.0,3.0,2.77,0.0
2017,5,23,19,15,0.0,1.5,4.65,17.5,1.5,1.43,0.0
2017,5,23,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,15.0,3.15,13.5,21.5,49.51,0.0
2017,5,24,6,0,168.0,30.0,3.4,14.0,43.0,141.58,96.85
2017,5,24,6,15,277.5,44.5,3.35,14.5,87.0,222.71,178.41
2017,5,24,6,30,387.0,59.0,3.3,15.0,131.0,314.0,258.34
2017,5,24,6,45,455.5,70.5,3.25,16.0,183.0,389.69,322.53
2017,5,24,7,0,524.0,82.0,3.2,17.0,235.0,468.88,386.78
2017,5,24,7,15,575.5,90.0,3.35,18.0,290.5,536.82,439.83
2017,5,24,7,30,627.0,98.0,3.5,19.0,346.0,607.41,492.83
2017,5,24,7,45,665.0,104.0,3.65,20.0,402.0,667.34,534.74
2017,5,24,8,0,703.0,110.0,3.8,21.0,458.0,728.08,575.95
2017,5,24,8,15,730.0,115.0,3.85,22.0,512.5,778.7,608.28
2017,5,24,8,30,757.0,120.0,3.9,23.0,567.0,828.67,639.39
2017,5,24,8,45,780.0,123.0,4.0,24.0,618.5,867.22,662.05
2017,5,24,9,0,803.0,126.0,4.1,25.0,670.0,908.96,686.6
2017,5,24,9,15,818.5,129.0,4.1,25.0,716.5,941.73,706.88
2017,5,24,9,30,834.0,132.0,4.1,25.0,763.0,972.12,725.51
2017,5,24,9,45,847.0,134.0,4.1,25.5,804.5,996.36,738.54
2017,5,24,10,0,860.0,136.0,4.1,26.0,846.0,1017.76,749.69
2017,5,24,10,15,869.0,138.0,4.1,26.5,880.5,1023.03,750.26
2017,5,24,10,30,878.0,140.0,4.1,27.0,915.0,1034.33,755.05
2017,5,24,10,45,887.5,139.5,4.1,27.5,943.5,1040.36,756.44
2017,5,24,11,0,897.0,139.0,4.1,28.0,972.0,1043.13,755.87
2017,5,24,11,15,901.0,140.0,4.1,28.0,991.5,1038.57,752.22
2017,5,24,11,30,905.0,141.0,4.1,28.0,1011.0,1030.67,746.59
2017,5,24,11,45,917.0,134.5,4.1,28.5,1025.5,1020.06,737.87
2017,5,24,12,0,929.0,128.0,4.1,29.0,1040.0,1006.13,727.16
2017,5,24,12,15,929.5,128.0,4.1,29.0,1043.0,984.31,712.88
2017,5,24,12,30,930.0,128.0,4.1,29.0,1046.0,959.66,696.84
2017,5,24,12,45,931.5,126.0,4.1,29.5,1042.0,931.43,677.12
2017,5,24,13,0,933.0,124.0,4.1,30.0,1038.0,900.61,655.75
2017,5,24,13,15,930.0,123.0,4.05,30.0,1024.5,864.45,631.89
2017,5,24,13,30,927.0,122.0,4.0,30.0,1011.0,826.09,606.48
2017,5,24,13,45,925.0,119.5,3.95,30.0,990.0,785.08,579.15
2017,5,24,14,0,923.0,117.0,3.9,30.0,969.0,742.08,549.84
2017,5,24,14,15,916.5,115.5,3.8,30.0,940.0,695.17,515.65
2017,5,24,14,30,910.0,114.0,3.7,30.0,911.0,646.98,479.86
2017,5,24,14,45,902.0,112.0,3.65,30.0,875.5,596.48,441.72
2017,5,24,15,0,894.0,110.0,3.6,30.0,840.0,545.26,402.08
2017,5,24,15,15,883.0,108.0,3.45,30.0,798.0,492.18,359.85
2017,5,24,15,30,872.0,106.0,3.3,30.0,756.0,439.12,316.59
2017,5,24,15,45,859.0,102.5,3.15,30.0,709.0,384.41,271.19
2017,5,24,16,0,846.0,99.0,3.0,30.0,662.0,330.38,225.59
2017,5,24,16,15,827.0,95.5,2.75,29.5,610.5,269.1,174.9
2017,5,24,16,30,808.0,92.0,2.5,29.0,559.0,216.11,131.26
2017,5,24,16,45,784.5,88.0,2.3,29.0,504.5,164.2,91.19
2017,5,24,17,0,761.0,84.0,2.1,29.0,450.0,115.02,59.19
2017,5,24,17,15,726.5,79.0,1.75,28.5,394.0,67.72,39.67
2017,5,24,17,30,692.0,74.0,1.4,28.0,338.0,47.81,34.95
2017,5,24,17,45,644.0,68.0,1.1,27.5,282.5,45.68,33.33
2017,5,24,18,0,596.0,62.0,0.8,27.0,227.0,43.4,31.47
2017,5,24,18,15,521.5,54.0,0.8,26.0,175.0,39.25,27.93
2017,5,24,18,30,447.0,46.0,0.8,25.0,123.0,34.88,23.97
2017,5,24,18,45,325.5,34.5,0.85,24.5,79.5,26.97,16.65
2017,5,24,19,0,204.0,23.0,0.9,24.0,36.0,18.59,4.94
2017,5,24,19,15,102.0,11.5,0.95,23.5,18.0,10.96,0.0
2017,5,24,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,5,45,118.5,14.0,3.6,16.5,23.5,63.08,0.0
2017,5,25,6,0,237.0,28.0,3.8,17.0,47.0,172.17,118.59
2017,5,25,6,15,347.5,39.5,3.9,17.5,92.0,254.66,202.42
2017,5,25,6,30,458.0,51.0,4.0,18.0,137.0,347.52,283.3
2017,5,25,6,45,528.5,58.5,4.1,19.0,189.5,420.86,345.43
2017,5,25,7,0,599.0,66.0,4.2,20.0,242.0,499.52,409.09
2017,5,25,7,15,645.0,72.0,4.7,21.0,297.5,563.9,460.01
2017,5,25,7,30,691.0,78.0,5.2,22.0,353.0,630.56,509.75
2017,5,25,7,45,723.5,82.5,5.7,23.0,408.0,683.19,547.37
2017,5,25,8,0,756.0,87.0,6.2,24.0,463.0,739.88,587.21
2017,5,25,8,15,779.5,91.0,6.3,24.5,516.0,788.26,619.93
2017,5,25,8,30,803.0,95.0,6.4,25.0,569.0,835.68,651.42
2017,5,25,8,45,818.0,99.0,6.55,26.0,618.5,874.11,674.87
2017,5,25,9,0,833.0,103.0,6.7,27.0,668.0,910.55,696.6
2017,5,25,9,15,846.0,105.5,6.7,27.5,713.5,932.98,709.0
2017,5,25,9,30,859.0,108.0,6.7,28.0,759.0,961.01,725.33
2017,5,25,9,45,864.5,112.5,6.75,28.5,797.5,981.23,736.43
2017,5,25,10,0,870.0,117.0,6.8,29.0,836.0,998.39,745.48
2017,5,25,10,15,878.0,118.5,6.7,29.5,869.5,1011.69,751.17
2017,5,25,10,30,886.0,120.0,6.6,30.0,903.0,1021.85,754.8
2017,5,25,10,45,887.5,124.0,6.55,30.5,928.5,1024.82,753.96
2017,5,25,11,0,889.0,128.0,6.5,31.0,954.0,1024.43,751.03
2017,5,25,11,15,893.0,129.0,6.4,31.5,973.5,1020.15,745.38
2017,5,25,11,30,897.0,130.0,6.3,32.0,993.0,1012.58,737.7
2017,5,25,11,45,894.5,133.5,6.25,32.5,1003.0,997.84,725.71
2017,5,25,12,0,892.0,137.0,6.2,33.0,1013.0,980.01,711.87
2017,5,25,12,15,893.0,137.0,6.1,33.0,1016.5,959.32,697.46
2017,5,25,12,30,894.0,137.0,6.0,33.0,1020.0,935.92,681.34
2017,5,25,12,45,891.5,138.0,5.95,33.5,1015.0,907.81,661.01
2017,5,25,13,0,889.0,139.0,5.9,34.0,1010.0,877.41,639.27
2017,5,25,13,15,886.0,138.0,5.85,34.0,997.0,842.66,615.94
2017,5,25,13,30,883.0,137.0,5.8,34.0,984.0,805.83,591.15
2017,5,25,13,45,877.5,136.5,5.75,34.5,963.0,765.62,562.78
2017,5,25,14,0,872.0,136.0,5.7,35.0,942.0,723.79,532.19
2017,5,25,14,15,865.5,134.5,5.65,35.0,913.5,679.03,499.57
2017,5,25,14,30,859.0,133.0,5.6,35.0,885.0,633.09,465.47
2017,5,25,14,45,846.5,132.5,5.55,35.0,849.0,583.66,428.12
2017,5,25,15,0,834.0,132.0,5.5,35.0,813.0,530.06,387.05
2017,5,25,15,15,821.5,129.5,5.4,34.5,772.0,478.22,346.9
2017,5,25,15,30,809.0,127.0,5.3,34.0,731.0,426.74,305.9
2017,5,25,15,45,793.0,123.5,5.25,34.0,684.5,373.78,262.4
2017,5,25,16,0,777.0,120.0,5.2,34.0,638.0,322.0,219.18
2017,5,25,16,15,756.5,116.0,5.15,33.5,588.0,270.11,176.35
2017,5,25,16,30,736.0,112.0,5.1,33.0,538.0,214.8,131.71
2017,5,25,16,45,707.5,107.5,5.05,33.0,484.5,165.4,94.1
2017,5,25,17,0,679.0,103.0,5.0,33.0,431.0,119.28,64.21
2017,5,25,17,15,642.0,97.0,4.85,32.0,376.5,75.28,45.35
2017,5,25,17,30,605.0,91.0,4.7,31.0,322.0,60.25,44.86
2017,5,25,17,45,551.5,83.5,4.6,30.5,268.5,57.61,42.86
2017,5,25,18,0,498.0,76.0,4.5,30.0,215.0,54.78,40.57
2017,5,25,18,15,423.5,65.5,4.5,29.0,165.0,49.03,35.74
2017,5,25,18,30,349.0,55.0,4.5,28.0,115.0,41.66,29.28
2017,5,25,18,45,238.5,40.0,4.5,27.5,74.5,30.9,19.59
2017,5,25,19,0,128.0,25.0,4.5,27.0,34.0,19.66,6.0
2017,5,25,19,15,64.0,12.5,4.5,26.5,17.0,11.91,0.0
2017,5,25,19,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.15,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,13.0,3.1,22.5,13.0,12.39,0.0
2017,5,26,6,0,0.0,26.0,3.2,23.0,26.0,25.98,12.96
2017,5,26,6,15,31.0,50.0,3.45,23.5,55.5,75.28,54.97
2017,5,26,6,30,62.0,74.0,3.7,24.0,85.0,121.68,94.15
2017,5,26,6,45,108.5,93.0,3.95,24.5,121.5,181.34,143.98
2017,5,26,7,0,155.0,112.0,4.2,25.0,158.0,236.39,189.37
2017,5,26,7,15,156.5,141.0,4.35,25.5,195.5,276.74,220.98
2017,5,26,7,30,158.0,170.0,4.5,26.0,233.0,316.1,250.95
2017,5,26,7,45,172.5,194.5,4.7,26.5,273.0,359.06,283.4
2017,5,26,8,0,187.0,219.0,4.9,27.0,313.0,402.34,315.44
2017,5,26,8,15,93.5,179.5,4.95,27.5,226.5,277.75,216.31
2017,5,26,8,30,0.0,140.0,5.0,28.0,140.0,133.32,100.05
2017,5,26,8,45,1.0,152.5,5.1,28.5,153.0,146.24,109.76
2017,5,26,9,0,2.0,165.0,5.2,29.0,166.0,159.19,119.25
2017,5,26,9,15,4.0,175.0,5.2,29.5,178.0,170.61,127.53
2017,5,26,9,30,6.0,185.0,5.2,30.0,190.0,182.08,135.79
2017,5,26,9,45,10.5,226.0,5.2,30.5,235.0,226.82,169.19
2017,5,26,10,0,15.0,267.0,5.2,31.0,280.0,271.58,202.03
2017,5,26,10,15,10.5,222.5,5.15,31.0,232.0,222.4,164.77
2017,5,26,10,30,6.0,178.0,5.1,31.0,184.0,174.33,128.3
2017,5,26,10,45,7.5,182.5,5.05,31.5,190.0,179.99,132.24
2017,5,26,11,0,9.0,187.0,5.0,32.0,196.0,185.59,136.06
2017,5,26,11,15,4.5,156.5,4.95,32.0,161.0,151.81,110.39
2017,5,26,11,30,0.0,126.0,4.9,32.0,126.0,118.36,84.91
2017,5,26,11,45,8.0,215.5,4.85,32.5,223.5,210.76,154.14
2017,5,26,12,0,16.0,305.0,4.8,33.0,321.0,302.68,221.14
2017,5,26,12,15,18.0,304.0,4.7,33.5,322.0,302.39,220.23
2017,5,26,12,30,20.0,303.0,4.6,34.0,323.0,304.6,221.34
2017,5,26,12,45,110.0,402.5,4.55,34.5,510.5,475.42,344.71
2017,5,26,13,0,200.0,502.0,4.5,35.0,698.0,633.11,453.3
2017,5,26,13,15,220.5,491.5,4.45,35.0,705.0,627.66,449.32
2017,5,26,13,30,241.0,481.0,4.4,35.0,712.0,620.6,444.89
2017,5,26,13,45,193.0,473.0,4.35,35.0,655.5,563.62,404.83
2017,5,26,14,0,145.0,465.0,4.3,35.0,599.0,510.28,367.19
2017,5,26,14,15,464.5,313.5,4.25,35.0,724.5,570.61,415.23
2017,5,26,14,30,784.0,162.0,4.2,35.0,850.0,610.99,446.14
2017,5,26,14,45,772.5,160.5,4.2,35.0,815.5,563.96,410.9
2017,5,26,15,0,761.0,159.0,4.2,35.0,781.0,516.88,375.18
2017,5,26,15,15,477.5,256.5,4.15,35.0,640.0,424.2,306.52
2017,5,26,15,30,194.0,354.0,4.1,35.0,499.0,370.57,267.91
2017,5,26,15,45,440.5,252.0,4.1,35.0,554.0,350.63,249.21
2017,5,26,16,0,687.0,150.0,4.1,35.0,609.0,315.36,215.03
2017,5,26,16,15,664.5,144.5,4.05,34.5,560.0,266.17,175.27
2017,5,26,16,30,642.0,139.0,4.0,34.0,511.0,219.35,137.99
2017,5,26,16,45,512.0,156.5,4.0,34.0,435.0,179.87,112.51
2017,5,26,17,0,382.0,174.0,4.0,34.0,359.0,151.59,98.91
2017,5,26,17,15,354.5,157.5,3.85,33.0,313.0,122.82,85.77
2017,5,26,17,30,327.0,141.0,3.7,32.0,267.0,103.56,80.36
2017,5,26,17,45,282.5,124.0,3.6,31.5,220.5,92.7,71.75
2017,5,26,18,0,238.0,107.0,3.5,31.0,174.0,81.33,62.48
2017,5,26,18,15,192.5,86.5,3.55,30.5,133.0,67.02,50.48
2017,5,26,18,30,147.0,66.0,3.6,30.0,92.0,52.13,37.69
2017,5,26,18,45,80.5,44.5,3.7,29.5,58.0,37.44,24.74
2017,5,26,19,0,14.0,23.0,3.8,29.0,24.0,20.8,7.14
2017,5,26,19,15,7.0,11.5,3.95,28.5,12.0,10.96,0.0
2017,5,26,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,5,45,37.0,14.5,3.25,24.5,17.5,29.38,0.0
2017,5,27,6,0,74.0,29.0,3.3,25.0,35.0,85.36,55.47
2017,5,27,6,15,142.5,51.0,3.45,25.0,74.0,151.74,115.74
2017,5,27,6,30,211.0,73.0,3.6,25.0,113.0,222.89,176.06
2017,5,27,6,45,105.5,72.5,3.8,25.5,92.5,150.93,119.01
2017,5,27,7,0,0.0,72.0,4.0,26.0,72.0,68.52,50.4
2017,5,27,7,15,0.0,89.5,4.2,26.5,89.5,85.86,64.35
2017,5,27,7,30,0.0,107.0,4.4,27.0,107.0,103.1,77.88
2017,5,27,7,45,15.0,147.0,4.6,27.5,155.0,156.34,120.26
2017,5,27,8,0,30.0,187.0,4.8,28.0,203.0,222.16,171.51
2017,5,27,8,15,30.0,207.0,4.9,28.5,224.0,243.01,186.56
2017,5,27,8,30,30.0,227.0,5.0,29.0,245.0,263.66,201.31
2017,5,27,8,45,82.5,270.0,5.1,29.5,325.5,358.13,273.39
2017,5,27,9,0,135.0,313.0,5.2,30.0,406.0,468.63,355.01
2017,5,27,9,15,95.5,321.5,5.2,30.5,389.5,425.2,320.02
2017,5,27,9,30,56.0,330.0,5.2,31.0,373.0,394.42,294.69
2017,5,27,9,45,55.5,347.5,5.25,31.5,392.0,410.58,305.26
2017,5,27,10,0,55.0,365.0,5.3,32.0,411.0,426.38,315.39
2017,5,27,10,15,59.0,377.5,5.25,32.0,428.5,440.95,325.33
2017,5,27,10,30,63.0,390.0,5.2,32.0,446.0,455.24,335.06
2017,5,27,10,45,109.5,429.5,5.2,32.5,530.5,551.66,403.5
2017,5,27,11,0,156.0,469.0,5.2,33.0,615.0,633.91,460.22
2017,5,27,11,15,172.0,464.5,5.15,33.0,628.0,639.01,463.44
2017,5,27,11,30,188.0,460.0,5.1,33.0,641.0,643.28,466.42
2017,5,27,11,45,139.0,472.5,5.05,33.5,608.0,600.45,433.83
2017,5,27,12,0,90.0,485.0,5.0,34.0,575.0,552.34,397.83
2017,5,27,12,15,72.0,470.0,4.95,34.0,542.0,515.06,371.38
2017,5,27,12,30,54.0,455.0,4.9,34.0,509.0,478.73,345.45
2017,5,27,12,45,59.0,459.0,4.9,34.5,517.5,481.31,346.77
2017,5,27,13,0,64.0,463.0,4.9,35.0,526.0,483.31,347.58
2017,5,27,13,15,370.5,362.0,4.9,35.0,718.5,631.92,459.13
2017,5,27,13,30,677.0,261.0,4.9,35.0,911.0,758.84,551.03
2017,5,27,13,45,394.0,360.0,4.9,35.0,736.5,608.09,441.3
2017,5,27,14,0,111.0,459.0,4.9,35.0,562.0,486.37,350.73
2017,5,27,14,15,386.0,350.0,4.95,35.0,691.5,550.54,401.4
2017,5,27,14,30,661.0,241.0,5.0,35.0,821.0,601.54,439.65
2017,5,27,14,45,477.0,310.0,5.05,35.0,720.5,523.13,381.04
2017,5,27,15,0,293.0,379.0,5.1,35.0,620.0,462.62,335.93
2017,5,27,15,15,487.0,280.0,5.1,35.0,655.5,447.94,324.66
2017,5,27,15,30,681.0,181.0,5.1,35.0,691.0,416.73,298.49
2017,5,27,15,45,505.0,231.5,5.15,35.0,596.5,358.12,254.5
2017,5,27,16,0,329.0,282.0,5.2,35.0,502.0,320.34,227.78
2017,5,27,16,15,465.5,219.0,5.15,34.5,503.5,278.01,190.89
2017,5,27,16,30,602.0,156.0,5.1,34.0,505.0,226.48,145.25
2017,5,27,16,45,567.0,150.0,5.05,33.5,453.5,182.41,112.6
2017,5,27,17,0,532.0,144.0,5.0,33.0,402.0,142.67,87.06
2017,5,27,17,15,493.0,134.0,4.75,32.5,350.5,102.86,67.85
2017,5,27,17,30,454.0,124.0,4.5,32.0,299.0,85.07,65.18
2017,5,27,17,45,380.0,115.5,4.25,31.5,246.0,81.44,62.46
2017,5,27,18,0,306.0,107.0,4.0,31.0,193.0,81.51,62.65
2017,5,27,18,15,245.5,88.0,3.7,30.5,147.5,68.19,51.47
2017,5,27,18,30,185.0,69.0,3.4,30.0,102.0,54.37,39.56
2017,5,27,18,45,92.5,45.5,3.1,29.5,62.0,38.23,25.43
2017,5,27,19,0,0.0,22.0,2.8,29.0,22.0,20.25,7.28
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,10.48,0.0
2017,5,27,19,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,30.5,14.5,1.55,23.5,17.0,26.66,0.0
2017,5,28,6,0,61.0,29.0,1.7,24.0,34.0,70.26,45.24
2017,5,28,6,15,124.5,52.0,1.75,24.0,72.5,143.84,109.72
2017,5,28,6,30,188.0,75.0,1.8,24.0,111.0,212.7,167.75
2017,5,28,6,45,239.5,95.5,1.85,24.5,157.0,275.55,219.54
2017,5,28,7,0,291.0,116.0,1.9,25.0,203.0,342.5,272.93
2017,5,28,7,15,200.5,139.0,1.8,25.5,204.5,316.52,250.48
2017,5,28,7,30,110.0,162.0,1.7,26.0,206.0,269.93,211.62
2017,5,28,7,45,159.5,185.5,1.65,26.5,260.0,337.46,263.52
2017,5,28,8,0,209.0,209.0,1.6,27.0,314.0,407.95,315.55
2017,5,28,8,15,345.5,203.0,1.6,27.0,398.5,533.55,408.98
2017,5,28,8,30,482.0,197.0,1.6,27.0,483.0,669.34,505.17
2017,5,28,8,45,442.0,232.5,1.6,27.5,512.0,683.89,510.03
2017,5,28,9,0,402.0,268.0,1.6,28.0,541.0,680.24,503.84
2017,5,28,9,15,323.0,310.5,1.65,28.0,539.5,658.0,485.2
2017,5,28,9,30,244.0,353.0,1.7,28.0,538.0,630.63,463.14
2017,5,28,9,45,239.5,375.0,1.75,28.5,564.5,635.68,465.01
2017,5,28,10,0,235.0,397.0,1.8,29.0,591.0,653.57,475.13
2017,5,28,10,15,326.0,382.0,1.85,29.0,664.0,738.89,534.11
2017,5,28,10,30,417.0,367.0,1.9,29.0,737.0,821.6,589.49
2017,5,28,10,45,274.0,417.0,1.95,29.5,663.0,715.05,513.24
2017,5,28,11,0,131.0,467.0,2.0,30.0,589.0,606.93,435.75
2017,5,28,11,15,147.0,479.0,2.05,30.0,618.5,629.0,451.58
2017,5,28,11,30,163.0,491.0,2.1,30.0,648.0,649.81,465.63
2017,5,28,11,45,235.5,487.0,2.15,30.5,717.5,708.01,505.33
2017,5,28,12,0,308.0,483.0,2.2,31.0,787.0,768.06,545.06
2017,5,28,12,15,294.0,486.5,2.2,31.0,777.0,744.55,528.62
2017,5,28,12,30,280.0,490.0,2.2,31.0,767.0,720.49,512.45
2017,5,28,12,45,186.5,488.0,2.25,31.5,672.5,621.19,443.56
2017,5,28,13,0,93.0,486.0,2.3,32.0,578.0,528.86,378.47
2017,5,28,13,15,126.5,487.5,2.3,32.0,610.5,548.44,393.26
2017,5,28,13,30,160.0,489.0,2.3,32.0,643.0,565.37,405.45
2017,5,28,13,45,212.0,471.5,2.3,32.0,670.5,576.83,414.35
2017,5,28,14,0,264.0,454.0,2.3,32.0,698.0,579.37,416.99
2017,5,28,14,15,374.0,400.0,2.3,32.0,734.5,589.05,425.31
2017,5,28,14,30,484.0,346.0,2.3,32.0,771.0,584.51,423.1
2017,5,28,14,45,415.0,355.0,2.3,32.0,709.5,525.62,380.85
2017,5,28,15,0,346.0,364.0,2.3,32.0,648.0,478.22,346.56
2017,5,28,15,15,318.0,351.0,2.25,32.0,601.5,433.18,313.85
2017,5,28,15,30,290.0,338.0,2.2,32.0,555.0,390.81,282.73
2017,5,28,15,45,191.0,319.5,2.2,32.0,459.0,329.72,239.1
2017,5,28,16,0,92.0,301.0,2.2,32.0,363.0,279.3,204.01
2017,5,28,16,15,46.0,167.0,2.05,31.5,198.0,157.62,114.9
2017,5,28,16,30,0.0,33.0,1.9,31.0,33.0,30.68,18.65
2017,5,28,16,45,0.0,37.0,1.8,31.0,37.0,34.39,21.74
2017,5,28,17,0,0.0,41.0,1.7,31.0,41.0,38.1,24.79
2017,5,28,17,15,0.0,35.5,1.65,30.5,35.5,32.97,20.84
2017,5,28,17,30,0.0,30.0,1.6,30.0,30.0,27.84,17.88
2017,5,28,17,45,0.0,25.0,1.55,29.5,25.0,23.19,14.04
2017,5,28,18,0,0.0,20.0,1.5,29.0,20.0,18.54,10.13
2017,5,28,18,15,0.0,15.0,1.55,28.5,15.0,13.89,6.16
2017,5,28,18,30,0.0,10.0,1.6,28.0,10.0,9.26,2.15
2017,5,28,18,45,0.0,6.0,1.7,27.5,6.0,5.55,0.0
2017,5,28,19,0,0.0,2.0,1.8,27.0,2.0,1.85,0.0
2017,5,28,19,15,0.0,1.0,1.9,26.5,1.0,0.95,0.0
2017,5,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,2.2,21.0,6.5,6.2,0.0
2017,5,29,6,0,0.0,13.0,2.3,21.0,13.0,12.04,3.22
2017,5,29,6,15,0.0,28.0,2.35,20.5,28.0,25.99,15.54
2017,5,29,6,30,0.0,43.0,2.4,20.0,43.0,39.96,27.58
2017,5,29,6,45,0.0,61.0,2.5,20.0,61.0,58.16,43.01
2017,5,29,7,0,0.0,79.0,2.6,20.0,79.0,76.16,58.09
2017,5,29,7,15,0.0,84.0,2.85,20.0,84.0,79.92,61.13
2017,5,29,7,30,0.0,89.0,3.1,20.0,89.0,84.09,64.41
2017,5,29,7,45,0.0,103.0,3.35,20.0,103.0,97.7,75.37
2017,5,29,8,0,0.0,117.0,3.6,20.0,117.0,111.28,86.17
2017,5,29,8,15,0.0,137.0,3.75,20.0,137.0,130.97,101.81
2017,5,29,8,30,0.0,157.0,3.9,20.0,157.0,150.6,117.22
2017,5,29,8,45,6.5,191.0,4.1,20.5,195.5,190.45,148.61
2017,5,29,9,0,13.0,225.0,4.3,21.0,234.0,230.55,179.67
2017,5,29,9,15,17.0,249.0,4.2,21.0,261.5,258.03,200.62
2017,5,29,9,30,21.0,273.0,4.1,21.0,289.0,285.47,221.37
2017,5,29,9,45,63.5,334.5,4.0,21.5,386.0,404.24,312.06
2017,5,29,10,0,106.0,396.0,3.9,22.0,483.0,510.7,390.33
2017,5,29,10,15,115.0,416.0,3.65,22.0,514.5,551.35,418.36
2017,5,29,10,30,124.0,436.0,3.4,22.0,546.0,577.62,436.02
2017,5,29,10,45,177.5,449.5,3.2,22.5,612.5,640.83,480.5
2017,5,29,11,0,231.0,463.0,3.0,23.0,679.0,702.81,522.66
2017,5,29,11,15,186.5,476.0,2.85,23.5,652.5,665.22,492.57
2017,5,29,11,30,142.0,489.0,2.7,24.0,626.0,627.31,463.01
2017,5,29,11,45,186.5,493.0,2.55,24.5,675.5,666.69,489.98
2017,5,29,12,0,231.0,497.0,2.4,25.0,725.0,703.7,514.23
2017,5,29,12,15,255.0,493.5,2.2,25.0,745.5,715.22,521.05
2017,5,29,12,30,279.0,490.0,2.0,25.0,766.0,719.82,523.29
2017,5,29,12,45,335.5,462.0,1.85,25.0,792.5,728.55,529.67
2017,5,29,13,0,392.0,434.0,1.7,25.0,819.0,734.02,533.57
2017,5,29,13,15,406.0,423.0,1.45,25.0,817.5,716.39,519.93
2017,5,29,13,30,420.0,412.0,1.2,25.0,816.0,694.65,503.56
2017,5,29,13,45,592.0,304.0,0.95,25.5,860.0,703.7,510.21
2017,5,29,14,0,764.0,196.0,0.7,26.0,904.0,703.26,508.81
2017,5,29,14,15,756.5,193.5,0.8,26.0,877.0,660.55,480.39
2017,5,29,14,30,749.0,191.0,0.9,26.0,850.0,614.48,449.23
2017,5,29,14,45,722.0,198.5,1.0,26.5,812.5,567.16,415.0
2017,5,29,15,0,695.0,206.0,1.1,27.0,775.0,521.26,380.84
2017,5,29,15,15,680.0,201.5,1.2,27.0,735.5,472.79,344.74
2017,5,29,15,30,665.0,197.0,1.3,27.0,696.0,425.22,308.13
2017,5,29,15,45,646.0,191.5,1.4,27.0,651.0,376.52,269.71
2017,5,29,16,0,627.0,186.0,1.5,27.0,606.0,329.54,231.79
2017,5,29,16,15,602.0,179.0,1.5,27.0,557.5,281.79,193.02
2017,5,29,16,30,577.0,172.0,1.5,27.0,509.0,237.43,157.4
2017,5,29,16,45,540.5,165.0,1.5,27.0,457.0,192.93,123.94
2017,5,29,17,0,504.0,158.0,1.5,27.0,405.0,152.5,97.09
2017,5,29,17,15,463.0,147.5,1.5,26.5,353.0,113.55,77.39
2017,5,29,17,30,422.0,137.0,1.5,26.0,301.0,94.11,74.29
2017,5,29,17,45,359.5,125.0,1.55,25.5,249.5,88.25,69.71
2017,5,29,18,0,297.0,113.0,1.6,25.0,198.0,85.58,67.63
2017,5,29,18,15,231.5,94.0,1.8,24.5,151.5,72.36,56.33
2017,5,29,18,30,166.0,75.0,2.0,24.0,105.0,58.63,44.26
2017,5,29,18,45,96.5,50.5,2.25,23.5,66.5,41.88,29.29
2017,5,29,19,0,27.0,26.0,2.5,23.0,28.0,22.51,9.93
2017,5,29,19,15,13.5,13.0,2.5,23.0,14.0,12.39,0.0
2017,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,5,45,25.0,16.0,0.65,20.5,18.5,25.79,0.0
2017,5,30,6,0,50.0,32.0,0.8,21.0,37.0,70.35,46.4
2017,5,30,6,15,117.0,56.0,0.9,21.5,76.5,146.18,112.45
2017,5,30,6,30,184.0,80.0,1.0,22.0,116.0,217.71,172.36
2017,5,30,6,45,255.5,97.5,1.1,22.5,164.0,288.09,230.26
2017,5,30,7,0,327.0,115.0,1.2,23.0,212.0,364.89,291.37
2017,5,30,7,15,378.0,129.0,1.35,23.5,263.5,440.64,349.3
2017,5,30,7,30,429.0,143.0,1.5,24.0,315.0,508.83,399.94
2017,5,30,7,45,474.5,151.5,1.7,24.5,367.5,569.08,443.68
2017,5,30,8,0,520.0,160.0,1.9,25.0,420.0,631.34,487.83
2017,5,30,8,15,551.0,168.5,1.95,25.5,471.5,682.8,522.21
2017,5,30,8,30,582.0,177.0,2.0,26.0,523.0,734.46,555.99
2017,5,30,8,45,611.5,181.0,2.15,26.5,572.5,785.46,589.15
2017,5,30,9,0,641.0,185.0,2.3,27.0,622.0,830.31,617.33
2017,5,30,9,15,388.5,272.5,2.35,27.5,543.0,691.63,514.41
2017,5,30,9,30,136.0,360.0,2.4,28.0,464.0,519.55,385.58
2017,5,30,9,45,426.0,279.5,2.5,28.5,628.0,742.15,548.61
2017,5,30,10,0,716.0,199.0,2.6,29.0,792.0,949.92,688.05
2017,5,30,10,15,466.5,317.5,2.6,29.0,710.0,823.15,596.99
2017,5,30,10,30,217.0,436.0,2.6,29.0,628.0,671.02,487.17
2017,5,30,10,45,488.0,321.5,2.65,29.5,771.0,841.71,609.44
2017,5,30,11,0,759.0,207.0,2.7,30.0,914.0,991.3,707.91
2017,5,30,11,15,764.5,208.5,2.75,30.0,933.5,982.26,700.6
2017,5,30,11,30,770.0,210.0,2.8,30.0,953.0,976.69,697.06
2017,5,30,11,45,586.0,320.5,2.85,30.0,890.0,895.85,642.09
2017,5,30,12,0,402.0,431.0,2.9,30.0,827.0,807.48,579.07
2017,5,30,12,15,565.5,340.0,2.9,30.0,899.0,861.95,620.18
2017,5,30,12,30,729.0,249.0,2.9,30.0,971.0,903.08,650.62
2017,5,30,12,45,566.0,339.5,2.95,30.0,898.5,819.92,591.6
2017,5,30,13,0,403.0,430.0,3.0,30.0,826.0,740.05,534.44
2017,5,30,13,15,385.0,432.0,3.0,30.0,806.5,707.69,512.62
2017,5,30,13,30,367.0,434.0,3.0,30.0,787.0,675.67,490.53
2017,5,30,13,45,206.0,420.0,3.0,30.0,618.0,528.9,386.55
2017,5,30,14,0,45.0,406.0,3.0,30.0,449.0,395.66,289.64
2017,5,30,14,15,28.0,320.0,2.95,29.5,346.5,305.8,225.73
2017,5,30,14,30,11.0,234.0,2.9,29.0,244.0,221.53,164.08
2017,5,30,14,45,24.0,286.0,2.9,29.0,306.5,267.78,199.01
2017,5,30,15,0,37.0,338.0,2.9,29.0,369.0,313.87,233.11
2017,5,30,15,15,20.5,257.0,2.85,29.0,274.0,241.81,179.88
2017,5,30,15,30,4.0,176.0,2.8,29.0,179.0,162.84,120.8
2017,5,30,15,45,5.5,185.5,2.75,29.0,189.5,170.83,127.28
2017,5,30,16,0,7.0,195.0,2.7,29.0,200.0,178.2,133.16
2017,5,30,16,15,3.5,120.0,2.6,28.5,122.5,111.62,82.39
2017,5,30,16,30,0.0,45.0,2.5,28.0,45.0,41.86,27.88
2017,5,30,16,45,0.0,61.0,2.45,28.0,61.0,56.76,39.95
2017,5,30,17,0,0.0,77.0,2.4,28.0,77.0,71.68,52.02
2017,5,30,17,15,0.0,67.0,2.1,27.5,67.0,62.33,44.81
2017,5,30,17,30,0.0,57.0,1.8,27.0,57.0,52.99,39.48
2017,5,30,17,45,0.0,47.5,1.5,26.5,47.5,44.13,32.14
2017,5,30,18,0,0.0,38.0,1.2,26.0,38.0,35.28,24.67
2017,5,30,18,15,0.0,29.0,1.15,25.5,29.0,26.9,17.47
2017,5,30,18,30,0.0,20.0,1.1,25.0,20.0,18.54,10.17
2017,5,30,18,45,0.0,13.0,1.05,24.5,13.0,12.04,4.41
2017,5,30,19,0,0.0,6.0,1.0,24.0,6.0,5.55,0.0
2017,5,30,19,15,0.0,3.0,1.0,23.5,3.0,2.86,0.0
2017,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,5,31,5,45,31.0,16.5,0.3,21.5,19.0,28.81,0.0
2017,5,31,6,0,62.0,33.0,0.3,22.0,38.0,77.75,51.84
2017,5,31,6,15,132.5,55.5,0.4,22.0,77.5,153.29,117.67
2017,5,31,6,30,203.0,78.0,0.5,22.0,117.0,225.43,177.94
2017,5,31,6,45,271.0,94.5,0.6,22.5,164.5,293.38,233.41
2017,5,31,7,0,339.0,111.0,0.7,23.0,212.0,378.88,300.28
2017,5,31,7,15,191.0,132.0,0.9,23.5,191.0,300.6,238.01
2017,5,31,7,30,43.0,153.0,1.1,24.0,170.0,196.83,153.77
2017,5,31,7,45,67.0,181.5,1.3,24.5,213.0,247.66,193.83
2017,5,31,8,0,91.0,210.0,1.5,25.0,256.0,299.65,233.32
2017,5,31,8,15,133.0,237.0,1.65,25.5,312.0,379.45,293.14
2017,5,31,8,30,175.0,264.0,1.8,26.0,368.0,448.29,343.29
2017,5,31,8,45,118.0,278.5,1.95,26.5,351.0,414.05,314.76
2017,5,31,9,0,61.0,293.0,2.1,27.0,334.0,362.47,273.96
2017,5,31,9,15,51.5,304.0,2.15,27.0,341.0,363.54,273.93
2017,5,31,9,30,42.0,315.0,2.2,27.0,348.0,364.2,273.42
2017,5,31,9,45,41.0,330.0,2.3,27.5,363.0,377.2,281.8
2017,5,31,10,0,40.0,345.0,2.4,28.0,378.0,389.92,289.9
2017,5,31,10,15,40.0,360.0,2.4,28.0,394.5,403.34,298.95
2017,5,31,10,30,40.0,375.0,2.4,28.0,411.0,416.43,307.75
2017,5,31,10,45,35.5,374.5,2.4,28.0,407.0,408.6,301.51
2017,5,31,11,0,31.0,374.0,2.4,28.0,403.0,400.8,295.45
2017,5,31,11,15,76.5,430.0,2.35,28.0,503.5,499.7,366.59
2017,5,31,11,30,122.0,486.0,2.3,28.0,604.0,604.87,439.33
2017,5,31,11,45,76.5,442.5,2.25,28.5,517.0,503.42,366.43
2017,5,31,12,0,31.0,399.0,2.2,29.0,430.0,413.04,301.21
2017,5,31,12,15,216.0,417.5,2.15,29.0,631.5,607.28,442.25
2017,5,31,12,30,401.0,436.0,2.1,29.0,833.0,780.27,560.11
2017,5,31,12,45,283.5,469.5,2.05,29.0,750.0,690.38,495.65
2017,5,31,13,0,166.0,503.0,2.0,29.0,667.0,606.29,436.17
2017,5,31,13,15,113.0,474.5,2.0,29.0,585.5,526.49,381.14
2017,5,31,13,30,60.0,446.0,2.0,29.0,504.0,452.99,329.38
2017,5,31,13,45,76.5,449.0,2.0,29.0,521.5,461.63,336.34
2017,5,31,14,0,93.0,452.0,2.0,29.0,539.0,468.59,341.6
2017,5,31,14,15,74.5,424.0,2.0,28.5,492.5,424.86,311.32
2017,5,31,14,30,56.0,396.0,2.0,28.0,446.0,383.21,282.38
2017,5,31,14,45,31.5,295.0,2.0,28.0,323.0,279.65,207.45
2017,5,31,15,0,7.0,194.0,2.0,28.0,200.0,181.7,134.81
2017,5,31,15,15,5.5,183.5,2.0,28.0,188.0,170.86,127.05
2017,5,31,15,30,4.0,173.0,2.0,28.0,176.0,160.22,119.21
2017,5,31,15,45,2.0,126.0,2.0,28.0,127.5,117.28,86.48
2017,5,31,16,0,0.0,79.0,2.0,28.0,79.0,73.64,52.74
2017,5,31,16,15,23.0,157.5,1.85,27.5,171.0,144.49,107.76
2017,5,31,16,30,46.0,236.0,1.7,27.0,263.0,205.66,154.27
2017,5,31,16,45,23.0,148.5,1.6,27.0,162.0,132.0,98.4
2017,5,31,17,0,0.0,61.0,1.5,27.0,61.0,56.75,40.18
2017,5,31,17,15,0.0,53.0,1.35,26.5,53.0,49.27,34.46
2017,5,31,17,30,0.0,45.0,1.2,26.0,45.0,41.81,30.16
2017,5,31,17,45,0.0,37.5,1.1,25.5,37.5,34.81,24.33
2017,5,31,18,0,0.0,30.0,1.0,25.0,30.0,27.83,18.4
2017,5,31,18,15,0.0,23.0,0.95,24.5,23.0,21.32,12.77
2017,5,31,18,30,0.0,16.0,0.9,24.0,16.0,14.82,7.07
2017,5,31,18,45,0.0,10.0,0.9,24.0,10.0,9.26,2.11
2017,5,31,19,0,0.0,4.0,0.9,24.0,4.0,3.7,0.0
2017,5,31,19,15,0.0,2.0,0.9,23.5,2.0,1.91,0.0
2017,5,31,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,1,5,45,91.5,15.5,1.3,21.5,23.5,53.41,0.0
2017,6,1,6,0,183.0,31.0,1.5,22.0,47.0,150.39,105.11
2017,6,1,6,15,285.5,44.0,1.6,22.0,89.5,225.86,175.9
2017,6,1,6,30,388.0,57.0,1.7,22.0,132.0,315.11,251.31
2017,6,1,6,45,462.0,65.0,1.85,22.5,182.5,388.38,311.86
2017,6,1,7,0,536.0,73.0,2.0,23.0,233.0,467.19,374.49
2017,6,1,7,15,268.0,100.0,2.1,23.5,180.0,313.67,252.26
2017,6,1,7,30,0.0,127.0,2.2,24.0,127.0,124.82,95.85
2017,6,1,7,45,0.0,131.0,2.3,24.5,131.0,127.1,97.48
2017,6,1,8,0,0.0,135.0,2.4,25.0,135.0,129.89,99.14
2017,6,1,8,15,0.5,148.5,2.4,25.5,149.0,143.22,109.11
2017,6,1,8,30,1.0,162.0,2.4,26.0,163.0,156.59,118.95
2017,6,1,8,45,61.5,237.0,2.4,26.5,279.5,301.24,231.33
2017,6,1,9,0,122.0,312.0,2.4,27.0,396.0,455.23,344.81
2017,6,1,9,15,114.5,333.5,2.4,27.5,416.5,471.0,353.38
2017,6,1,9,30,107.0,355.0,2.4,28.0,437.0,471.65,351.93
2017,6,1,9,45,60.0,306.0,2.4,28.5,353.0,369.93,276.06
2017,6,1,10,0,13.0,257.0,2.4,29.0,269.0,259.58,192.81
2017,6,1,10,15,15.0,275.5,2.4,29.0,289.0,279.26,207.39
2017,6,1,10,30,17.0,294.0,2.4,29.0,309.0,298.78,221.39
2017,6,1,10,45,143.5,374.5,2.4,29.5,507.5,528.7,389.01
2017,6,1,11,0,270.0,455.0,2.4,30.0,706.0,744.23,535.17
2017,6,1,11,15,580.0,285.5,2.35,30.0,840.5,883.11,633.8
2017,6,1,11,30,890.0,116.0,2.3,30.0,975.0,994.46,704.63
2017,6,1,11,45,889.5,118.5,2.25,30.5,985.5,981.35,693.0
2017,6,1,12,0,889.0,121.0,2.2,31.0,996.0,965.15,680.82
2017,6,1,12,15,889.5,121.0,2.15,31.0,999.5,944.63,667.42
2017,6,1,12,30,890.0,121.0,2.1,31.0,1003.0,921.44,652.44
2017,6,1,12,45,502.0,308.5,2.1,31.5,805.5,736.17,527.39
2017,6,1,13,0,114.0,496.0,2.1,32.0,608.0,556.25,396.16
2017,6,1,13,15,498.5,307.5,2.1,32.0,788.5,689.58,497.71
2017,6,1,13,30,883.0,119.0,2.1,32.0,969.0,795.48,572.07
2017,6,1,13,45,878.0,118.5,2.1,32.0,949.0,756.2,545.77
2017,6,1,14,0,873.0,118.0,2.1,32.0,929.0,715.23,519.08
2017,6,1,14,15,589.5,265.5,2.1,32.0,806.5,612.82,444.17
2017,6,1,14,30,306.0,413.0,2.1,32.0,684.0,538.13,388.08
2017,6,1,14,45,555.5,274.5,2.15,32.0,741.0,541.47,393.37
2017,6,1,15,0,805.0,136.0,2.2,32.0,798.0,525.95,382.53
2017,6,1,15,15,793.0,133.0,2.25,31.5,758.0,475.64,344.63
2017,6,1,15,30,781.0,130.0,2.3,31.0,718.0,425.67,305.89
2017,6,1,15,45,763.5,127.5,2.35,31.0,673.0,374.68,264.76
2017,6,1,16,0,746.0,125.0,2.4,31.0,628.0,325.02,223.84
2017,6,1,16,15,506.5,187.0,2.45,30.5,517.0,268.06,184.34
2017,6,1,16,30,267.0,249.0,2.5,30.0,406.0,243.21,172.46
2017,6,1,16,45,454.5,179.5,2.55,30.0,416.5,194.24,127.36
2017,6,1,17,0,642.0,110.0,2.6,30.0,427.0,129.97,72.92
2017,6,1,17,15,606.0,104.0,2.55,29.5,374.5,87.82,52.04
2017,6,1,17,30,570.0,98.0,2.5,29.0,322.0,64.88,49.08
2017,6,1,17,45,510.0,91.5,2.45,29.0,269.0,63.31,47.9
2017,6,1,18,0,450.0,85.0,2.4,29.0,216.0,61.05,46.03
2017,6,1,18,15,380.0,73.5,2.25,28.0,168.0,54.08,40.21
2017,6,1,18,30,310.0,62.0,2.1,27.0,120.0,46.75,33.81
2017,6,1,18,45,208.5,46.0,2.0,26.5,79.5,35.39,23.67
2017,6,1,19,0,107.0,30.0,1.9,26.0,39.0,24.67,12.22
2017,6,1,19,15,53.5,15.0,1.95,25.5,19.5,14.3,0.0
2017,6,1,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,5,45,5.5,14.5,1.05,22.5,15.0,16.14,0.0
2017,6,2,6,0,11.0,29.0,1.2,23.0,30.0,38.42,22.9
2017,6,2,6,15,42.5,50.5,1.25,23.0,58.5,80.92,59.87
2017,6,2,6,30,74.0,72.0,1.3,23.0,87.0,133.22,103.85
2017,6,2,6,45,105.0,93.0,1.4,23.5,121.0,178.51,141.57
2017,6,2,7,0,136.0,114.0,1.5,24.0,155.0,226.07,180.23
2017,6,2,7,15,237.5,127.5,1.5,24.0,216.5,327.44,261.44
2017,6,2,7,30,339.0,141.0,1.5,24.0,278.0,426.02,337.76
2017,6,2,7,45,242.0,177.0,1.5,24.5,282.0,404.14,316.83
2017,6,2,8,0,145.0,213.0,1.5,25.0,286.0,360.26,279.85
2017,6,2,8,15,236.0,227.0,1.55,25.5,360.5,468.84,361.35
2017,6,2,8,30,327.0,241.0,1.6,26.0,435.0,569.16,433.23
2017,6,2,8,45,371.0,252.5,1.65,26.5,491.0,627.99,472.85
2017,6,2,9,0,415.0,264.0,1.7,27.0,547.0,701.68,521.72
2017,6,2,9,15,374.5,298.0,1.7,27.0,566.0,692.98,512.61
2017,6,2,9,30,334.0,332.0,1.7,27.0,585.0,694.56,511.0
2017,6,2,9,45,316.5,357.0,1.75,27.5,607.5,705.63,515.88
2017,6,2,10,0,299.0,382.0,1.8,28.0,630.0,714.54,519.26
2017,6,2,10,15,225.5,411.0,1.8,28.5,602.0,656.68,476.3
2017,6,2,10,30,152.0,440.0,1.8,29.0,574.0,610.11,441.05
2017,6,2,10,45,188.0,452.0,1.8,29.5,624.0,654.21,470.59
2017,6,2,11,0,224.0,464.0,1.8,30.0,674.0,697.18,498.2
