Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,11,15,233.5,473.5,1.8,30.0,695.5,709.72,505.77
2017,6,2,11,30,243.0,483.0,1.8,30.0,717.0,720.91,512.72
2017,6,2,11,45,306.5,464.0,1.8,30.5,763.5,761.49,539.52
2017,6,2,12,0,370.0,445.0,1.8,31.0,810.0,791.35,558.86
2017,6,2,12,15,394.0,440.0,1.75,31.0,829.5,794.48,560.53
2017,6,2,12,30,418.0,435.0,1.7,31.0,849.0,796.52,561.68
2017,6,2,12,45,318.0,467.5,1.7,31.5,782.0,719.33,507.98
2017,6,2,13,0,218.0,500.0,1.7,32.0,715.0,648.03,458.12
2017,6,2,13,15,263.5,482.0,1.7,32.0,738.0,653.99,463.78
2017,6,2,13,30,309.0,464.0,1.7,32.0,761.0,657.7,467.18
2017,6,2,13,45,318.0,451.5,1.7,32.0,752.5,635.62,452.63
2017,6,2,14,0,327.0,439.0,1.7,32.0,744.0,612.53,437.42
2017,6,2,14,15,541.5,309.5,1.75,32.0,795.5,621.58,447.82
2017,6,2,14,30,756.0,180.0,1.8,32.0,847.0,615.38,446.15
2017,6,2,14,45,745.0,178.0,1.85,32.0,813.5,569.73,413.19
2017,6,2,15,0,734.0,176.0,1.9,32.0,780.0,520.16,376.93
2017,6,2,15,15,474.0,265.5,1.95,31.5,648.0,434.6,315.0
2017,6,2,15,30,214.0,355.0,2.0,31.0,516.0,382.25,278.06
2017,6,2,15,45,443.0,257.0,2.1,31.0,564.5,360.39,258.75
2017,6,2,16,0,672.0,159.0,2.2,31.0,613.0,325.4,225.69
2017,6,2,16,15,408.5,210.0,2.2,30.5,480.0,261.56,182.38
2017,6,2,16,30,145.0,261.0,2.2,30.0,347.0,235.66,171.23
2017,6,2,16,45,356.0,198.5,2.2,30.0,381.5,202.33,137.48
2017,6,2,17,0,567.0,136.0,2.2,30.0,416.0,144.79,87.06
2017,6,2,17,15,529.5,127.5,2.05,29.5,364.5,105.33,66.98
2017,6,2,17,30,492.0,119.0,1.9,29.0,313.0,81.19,62.65
2017,6,2,17,45,438.5,108.5,1.8,28.5,262.0,76.03,58.65
2017,6,2,18,0,385.0,98.0,1.7,28.0,211.0,70.52,54.19
2017,6,2,18,15,319.5,83.5,1.75,27.5,163.5,61.57,46.61
2017,6,2,18,30,254.0,69.0,1.8,27.0,116.0,52.14,38.35
2017,6,2,18,45,172.5,49.5,1.85,27.0,77.0,39.84,27.32
2017,6,2,19,0,91.0,30.0,1.9,27.0,38.0,24.67,12.4
2017,6,2,19,15,45.5,15.0,2.05,26.5,19.0,14.3,0.0
2017,6,2,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,0.5,1.2,22.5,0.5,0.48,0.0
2017,6,3,6,0,0.0,1.0,1.4,23.0,1.0,0.92,0.0
2017,6,3,6,15,0.0,2.5,1.4,23.0,2.5,2.31,0.0
2017,6,3,6,30,0.0,4.0,1.4,23.0,4.0,3.7,0.0
2017,6,3,6,45,0.0,5.5,1.4,23.5,5.5,5.09,0.0
2017,6,3,7,0,0.0,7.0,1.4,24.0,7.0,6.48,0.0
2017,6,3,7,15,159.0,76.0,1.35,24.5,140.0,206.36,166.13
2017,6,3,7,30,318.0,145.0,1.3,25.0,273.0,415.35,328.13
2017,6,3,7,45,206.0,178.0,1.3,25.5,265.5,364.26,284.52
2017,6,3,8,0,94.0,211.0,1.3,26.0,258.0,303.21,234.26
2017,6,3,8,15,139.0,237.0,1.3,26.5,315.5,384.45,294.96
2017,6,3,8,30,184.0,263.0,1.3,27.0,373.0,454.94,345.31
2017,6,3,8,45,206.5,286.0,1.35,27.5,419.0,503.12,378.09
2017,6,3,9,0,229.0,309.0,1.4,28.0,465.0,551.5,410.5
2017,6,3,9,15,301.5,316.0,1.4,28.5,535.5,643.73,473.26
2017,6,3,9,30,374.0,323.0,1.4,29.0,606.0,723.34,525.4
2017,6,3,9,45,256.0,362.5,1.45,29.5,561.5,652.16,471.99
2017,6,3,10,0,138.0,402.0,1.5,30.0,517.0,562.71,406.91
2017,6,3,10,15,199.0,415.0,1.45,30.0,587.5,634.48,456.78
2017,6,3,10,30,260.0,428.0,1.4,30.0,658.0,718.19,511.75
2017,6,3,10,45,140.0,379.0,1.4,30.5,503.5,529.95,381.62
2017,6,3,11,0,20.0,330.0,1.4,31.0,349.0,335.26,242.73
2017,6,3,11,15,114.5,409.0,1.35,31.0,519.5,526.23,378.89
2017,6,3,11,30,209.0,488.0,1.3,31.0,690.0,692.62,489.1
2017,6,3,11,45,218.5,493.5,1.3,31.0,707.0,698.8,491.43
2017,6,3,12,0,228.0,499.0,1.3,31.0,724.0,703.6,494.39
2017,6,3,12,15,168.0,498.5,1.25,31.0,665.0,636.58,448.54
2017,6,3,12,30,108.0,498.0,1.2,31.0,606.0,568.76,402.2
2017,6,3,12,45,234.5,474.0,1.2,31.5,705.5,651.61,460.07
2017,6,3,13,0,361.0,450.0,1.2,32.0,805.0,723.82,507.97
2017,6,3,13,15,545.0,337.5,1.15,32.0,866.5,754.95,531.58
2017,6,3,13,30,729.0,225.0,1.1,32.0,928.0,772.02,545.84
2017,6,3,13,45,573.0,309.0,1.1,32.0,854.0,699.87,495.18
2017,6,3,14,0,417.0,393.0,1.1,32.0,780.0,633.26,448.52
2017,6,3,14,15,386.0,395.5,1.1,31.5,745.5,595.95,424.3
2017,6,3,14,30,355.0,398.0,1.1,31.0,711.0,556.7,398.18
2017,6,3,14,45,341.5,385.0,1.15,31.0,677.0,517.0,371.17
2017,6,3,15,0,328.0,372.0,1.2,31.0,643.0,478.34,344.32
2017,6,3,15,15,400.5,323.5,1.2,31.0,637.5,447.13,322.01
2017,6,3,15,30,473.0,275.0,1.2,31.0,632.0,414.35,297.04
2017,6,3,15,45,525.0,237.5,1.25,31.0,611.0,375.52,266.55
2017,6,3,16,0,577.0,200.0,1.3,31.0,590.0,330.37,229.97
2017,6,3,16,15,560.5,191.5,1.3,30.5,546.5,286.83,195.51
2017,6,3,16,30,544.0,183.0,1.3,30.0,503.0,243.9,161.71
2017,6,3,16,45,362.5,196.0,1.3,30.0,401.0,202.15,136.55
2017,6,3,17,0,181.0,209.0,1.3,30.0,299.0,178.46,127.22
2017,6,3,17,15,162.0,188.0,1.2,29.5,261.5,149.09,108.64
2017,6,3,17,30,143.0,167.0,1.1,29.0,224.0,126.37,99.74
2017,6,3,17,45,127.0,143.0,1.05,28.5,187.5,110.15,86.87
2017,6,3,18,0,111.0,119.0,1.0,28.0,151.0,93.36,73.19
2017,6,3,18,15,86.5,95.0,0.95,27.5,117.0,75.99,58.66
2017,6,3,18,30,62.0,71.0,0.9,27.0,83.0,58.08,43.31
2017,6,3,18,45,31.0,48.5,0.9,26.5,54.5,42.11,29.29
2017,6,3,19,0,0.0,26.0,0.9,26.0,26.0,23.79,12.05
2017,6,3,19,15,0.0,13.0,0.9,25.5,13.0,12.39,0.0
2017,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,4,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,4,6,15,0.0,1.0,1.75,23.0,1.0,0.92,0.0
2017,6,4,6,30,0.0,2.0,1.8,23.0,2.0,1.85,0.0
2017,6,4,6,45,0.0,2.5,1.9,23.5,2.5,2.31,0.0
2017,6,4,7,0,0.0,3.0,2.0,24.0,3.0,2.78,0.0
2017,6,4,7,15,0.0,4.5,2.1,24.0,4.5,4.17,0.0
2017,6,4,7,30,0.0,6.0,2.2,24.0,6.0,5.56,0.0
2017,6,4,7,45,2.5,83.0,2.3,24.5,84.0,79.37,59.34
2017,6,4,8,0,5.0,160.0,2.4,25.0,162.0,160.49,123.65
2017,6,4,8,15,139.0,206.0,2.45,25.5,288.0,347.4,271.57
2017,6,4,8,30,273.0,252.0,2.5,26.0,414.0,534.41,410.94
2017,6,4,8,45,311.5,267.5,2.6,26.5,467.5,591.25,449.81
2017,6,4,9,0,350.0,283.0,2.7,27.0,521.0,648.89,489.21
2017,6,4,9,15,240.5,321.5,2.7,27.0,490.5,591.8,443.98
2017,6,4,9,30,131.0,360.0,2.7,27.0,460.0,514.67,384.87
2017,6,4,9,45,119.0,378.5,2.75,27.5,473.0,521.05,387.8
2017,6,4,10,0,107.0,397.0,2.8,28.0,486.0,512.82,380.11
2017,6,4,10,15,97.0,410.0,2.7,28.0,493.0,513.84,379.52
2017,6,4,10,30,87.0,423.0,2.6,28.0,500.0,514.32,378.55
2017,6,4,10,45,65.5,414.0,2.55,28.5,473.5,479.79,352.2
2017,6,4,11,0,44.0,405.0,2.5,29.0,447.0,445.58,326.28
2017,6,4,11,15,44.5,416.0,2.45,29.0,459.0,453.89,331.86
2017,6,4,11,30,45.0,427.0,2.4,29.0,471.0,461.78,336.95
2017,6,4,11,45,144.5,461.5,2.35,29.0,603.5,595.79,432.58
2017,6,4,12,0,244.0,496.0,2.3,29.0,736.0,716.09,514.77
2017,6,4,12,15,542.0,324.5,2.2,29.0,861.0,827.11,595.82
2017,6,4,12,30,840.0,153.0,2.1,29.0,986.0,906.28,649.12
2017,6,4,12,45,840.5,152.0,2.05,29.0,982.5,880.81,631.57
2017,6,4,13,0,841.0,151.0,2.0,29.0,979.0,853.16,613.64
2017,6,4,13,15,838.0,150.0,1.9,29.0,967.0,820.46,591.97
2017,6,4,13,30,835.0,149.0,1.8,29.0,955.0,785.82,569.04
2017,6,4,13,45,833.5,146.0,1.75,29.0,936.0,748.79,544.88
2017,6,4,14,0,832.0,143.0,1.7,29.0,917.0,709.96,518.38
2017,6,4,14,15,825.5,141.5,1.6,29.0,890.0,667.4,487.95
2017,6,4,14,30,819.0,140.0,1.5,29.0,863.0,623.73,456.2
2017,6,4,14,45,411.0,148.5,1.45,29.0,511.5,355.01,264.17
2017,6,4,15,0,3.0,157.0,1.4,29.0,160.0,146.59,107.3
2017,6,4,15,15,1.5,139.0,1.25,29.0,140.5,129.32,94.79
2017,6,4,15,30,0.0,121.0,1.1,29.0,121.0,112.24,81.92
2017,6,4,15,45,0.0,83.0,1.0,29.0,83.0,77.42,55.22
2017,6,4,16,0,0.0,45.0,0.9,29.0,45.0,41.9,27.58
2017,6,4,16,15,36.5,148.5,0.75,28.5,170.0,140.81,103.84
2017,6,4,16,30,73.0,252.0,0.6,28.0,295.0,223.2,164.87
2017,6,4,16,45,43.0,211.5,0.5,28.0,236.5,182.05,134.81
2017,6,4,17,0,13.0,171.0,0.4,28.0,178.0,151.33,113.16
2017,6,4,17,15,9.5,151.5,0.4,27.5,156.5,132.97,99.98
2017,6,4,17,30,6.0,132.0,0.4,27.0,135.0,115.55,91.37
2017,6,4,17,45,3.0,112.0,0.45,27.0,113.5,98.76,77.79
2017,6,4,18,0,0.0,92.0,0.5,27.0,92.0,81.8,63.77
2017,6,4,18,15,0.0,72.0,0.5,26.5,72.0,64.69,49.4
2017,6,4,18,30,0.0,52.0,0.5,26.0,52.0,47.39,34.55
2017,6,4,18,45,0.0,35.0,0.55,25.5,35.0,32.34,21.37
2017,6,4,19,0,0.0,18.0,0.6,25.0,18.0,16.7,6.97
2017,6,4,19,15,0.0,9.0,0.65,24.5,9.0,8.58,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,5,45,86.0,15.5,1.45,19.5,23.5,66.97,0.0
2017,6,5,6,0,172.0,31.0,1.7,20.0,47.0,144.75,102.84
2017,6,5,6,15,265.0,45.5,1.75,20.5,88.5,217.11,170.24
2017,6,5,6,30,358.0,60.0,1.8,21.0,130.0,298.86,239.59
2017,6,5,6,45,430.0,69.0,1.85,22.0,179.0,373.11,300.37
2017,6,5,7,0,502.0,78.0,1.9,23.0,228.0,450.47,361.08
2017,6,5,7,15,549.0,85.5,2.0,23.5,280.5,513.46,409.15
2017,6,5,7,30,596.0,93.0,2.1,24.0,333.0,578.9,457.36
2017,6,5,7,45,636.0,97.0,2.25,25.0,386.5,636.64,496.6
2017,6,5,8,0,676.0,101.0,2.4,26.0,440.0,695.49,535.43
2017,6,5,8,15,701.5,105.5,2.4,26.5,491.0,743.32,565.73
2017,6,5,8,30,727.0,110.0,2.4,27.0,542.0,786.73,592.35
2017,6,5,8,45,749.5,112.0,2.45,28.0,591.0,827.63,615.93
2017,6,5,9,0,772.0,114.0,2.5,29.0,640.0,867.14,638.13
2017,6,5,9,15,786.0,117.0,2.45,29.0,684.0,898.04,656.11
2017,6,5,9,30,800.0,120.0,2.4,29.0,728.0,926.7,672.55
2017,6,5,9,45,644.0,215.5,2.4,29.5,721.5,892.67,647.39
2017,6,5,10,0,488.0,311.0,2.4,30.0,715.0,838.66,605.29
2017,6,5,10,15,430.5,350.0,2.35,30.0,717.5,821.35,591.02
2017,6,5,10,30,373.0,389.0,2.3,30.0,720.0,790.63,567.97
2017,6,5,10,45,611.5,260.5,2.25,30.5,822.0,906.33,648.58
2017,6,5,11,0,850.0,132.0,2.2,31.0,924.0,992.22,700.25
2017,6,5,11,15,547.0,307.5,2.2,31.0,821.5,872.08,619.6
2017,6,5,11,30,244.0,483.0,2.2,31.0,719.0,722.27,512.9
2017,6,5,11,45,265.0,484.0,2.2,31.5,743.0,741.42,525.65
2017,6,5,12,0,286.0,485.0,2.2,32.0,767.0,750.71,530.73
2017,6,5,12,15,351.0,461.0,2.25,32.0,808.5,775.2,548.61
2017,6,5,12,30,416.0,437.0,2.3,32.0,850.0,796.25,563.97
2017,6,5,12,45,409.0,435.0,2.35,32.0,839.5,770.38,547.01
2017,6,5,13,0,402.0,433.0,2.4,32.0,829.0,743.94,529.9
2017,6,5,13,15,387.5,432.5,2.45,32.0,810.5,712.3,509.02
2017,6,5,13,30,373.0,432.0,2.5,32.0,792.0,680.82,488.05
2017,6,5,13,45,326.5,442.0,2.6,32.0,752.0,634.88,456.61
2017,6,5,14,0,280.0,452.0,2.7,32.0,712.0,591.63,426.7
2017,6,5,14,15,305.0,430.0,2.75,31.5,706.0,572.13,414.87
2017,6,5,14,30,330.0,408.0,2.8,31.0,700.0,550.42,400.95
2017,6,5,14,45,393.5,363.5,2.85,31.0,698.5,530.05,387.15
2017,6,5,15,0,457.0,319.0,2.9,31.0,697.0,498.18,364.39
2017,6,5,15,15,229.5,236.0,2.9,30.5,426.0,304.62,224.84
2017,6,5,15,30,2.0,153.0,2.9,30.0,155.0,141.76,104.17
2017,6,5,15,45,1.0,130.5,2.9,30.0,131.5,120.98,88.73
2017,6,5,16,0,0.0,108.0,2.9,30.0,108.0,100.31,73.03
2017,6,5,16,15,0.0,114.0,2.85,29.5,114.0,105.49,77.47
2017,6,5,16,30,0.0,120.0,2.8,29.0,120.0,110.45,81.77
2017,6,5,16,45,0.0,69.0,2.8,28.5,69.0,64.23,45.73
2017,6,5,17,0,0.0,18.0,2.8,28.0,18.0,16.71,7.86
2017,6,5,17,15,0.0,16.0,2.6,27.5,16.0,14.85,6.43
2017,6,5,17,30,0.0,14.0,2.4,27.0,14.0,12.98,5.45
2017,6,5,17,45,0.0,11.5,2.2,27.0,11.5,10.66,3.49
2017,6,5,18,0,0.0,9.0,2.0,27.0,9.0,8.34,1.5
2017,6,5,18,15,0.0,7.0,1.85,26.5,7.0,6.48,0.0
2017,6,5,18,30,0.0,5.0,1.7,26.0,5.0,4.63,0.0
2017,6,5,18,45,0.0,3.0,1.55,25.5,3.0,2.77,0.0
2017,6,5,19,0,0.0,1.0,1.4,25.0,1.0,0.92,0.0
2017,6,5,19,15,0.0,0.5,1.45,24.5,0.5,0.48,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,6,5,45,82.0,16.0,2.95,21.0,23.5,66.11,0.0
2017,6,6,6,0,164.0,32.0,3.1,21.0,47.0,142.52,101.08
2017,6,6,6,15,255.0,47.0,3.25,21.5,88.5,213.99,167.71
2017,6,6,6,30,346.0,62.0,3.4,22.0,130.0,294.67,236.63
2017,6,6,6,45,418.5,72.0,3.55,22.5,179.5,365.59,296.15
2017,6,6,7,0,491.0,82.0,3.7,23.0,229.0,447.7,362.32
2017,6,6,7,15,538.5,90.0,3.8,23.5,281.5,511.28,411.78
2017,6,6,7,30,586.0,98.0,3.9,24.0,334.0,577.32,461.46
2017,6,6,7,45,625.0,103.0,4.0,25.0,387.5,635.21,501.74
2017,6,6,8,0,664.0,108.0,4.1,26.0,441.0,694.11,541.23
2017,6,6,8,15,690.0,113.0,4.1,26.5,492.5,742.6,572.92
2017,6,6,8,30,716.0,118.0,4.1,27.0,544.0,790.55,603.6
2017,6,6,8,45,400.5,211.0,4.2,27.5,453.0,621.9,476.39
2017,6,6,9,0,85.0,304.0,4.3,28.0,362.0,397.33,301.42
2017,6,6,9,15,175.0,326.5,4.35,28.5,456.0,520.66,393.76
2017,6,6,9,30,265.0,349.0,4.4,29.0,550.0,646.56,483.61
2017,6,6,9,45,312.5,357.0,4.45,29.5,607.0,701.75,520.95
2017,6,6,10,0,360.0,365.0,4.5,30.0,664.0,756.87,557.93
2017,6,6,10,15,595.5,254.0,4.55,30.0,771.5,889.41,654.26
2017,6,6,10,30,831.0,143.0,4.6,30.0,879.0,992.6,722.52
2017,6,6,10,45,553.5,298.0,4.65,30.5,795.0,884.07,644.83
2017,6,6,11,0,276.0,453.0,4.7,31.0,711.0,748.7,543.23
2017,6,6,11,15,565.0,300.5,4.75,31.0,842.0,883.78,644.34
2017,6,6,11,30,854.0,148.0,4.8,31.0,973.0,991.63,717.49
2017,6,6,11,45,517.0,326.0,4.9,31.5,828.0,837.55,609.2
2017,6,6,12,0,180.0,504.0,5.0,32.0,683.0,663.22,479.46
2017,6,6,12,15,189.5,505.5,5.1,32.0,694.0,663.71,480.93
2017,6,6,12,30,199.0,507.0,5.2,32.0,705.0,662.95,480.82
2017,6,6,12,45,527.5,329.0,5.3,32.0,850.0,779.26,571.09
2017,6,6,13,0,856.0,151.0,5.4,32.0,995.0,866.99,635.52
2017,6,6,13,15,509.5,321.0,5.45,32.0,822.0,712.68,524.28
2017,6,6,13,30,163.0,491.0,5.5,32.0,649.0,571.33,416.75
2017,6,6,13,45,137.5,476.5,5.55,32.0,608.0,528.14,386.4
2017,6,6,14,0,112.0,462.0,5.6,32.0,567.0,491.4,360.09
2017,6,6,14,15,155.0,450.0,5.6,32.0,590.0,495.5,364.04
2017,6,6,14,30,198.0,438.0,5.6,32.0,613.0,500.08,367.87
2017,6,6,14,45,514.0,282.0,5.65,32.0,712.5,527.42,391.24
2017,6,6,15,0,830.0,126.0,5.7,32.0,812.0,539.25,400.06
2017,6,6,15,15,566.5,232.5,5.7,32.0,690.5,452.23,333.22
2017,6,6,15,30,303.0,339.0,5.7,32.0,569.0,401.35,294.72
2017,6,6,15,45,545.5,225.0,5.7,32.0,607.5,375.51,271.25
2017,6,6,16,0,788.0,111.0,5.7,32.0,646.0,331.9,230.29
2017,6,6,16,15,769.5,107.5,5.6,31.5,597.5,280.54,187.17
2017,6,6,16,30,751.0,104.0,5.5,31.0,549.0,230.96,145.87
2017,6,6,16,45,729.5,99.0,5.4,31.0,497.5,181.7,106.55
2017,6,6,17,0,708.0,94.0,5.3,31.0,446.0,129.56,69.15
2017,6,6,17,15,675.5,88.5,5.05,30.5,393.0,84.25,45.12
2017,6,6,17,30,643.0,83.0,4.8,30.0,340.0,53.25,39.15
2017,6,6,17,45,597.5,77.0,4.55,29.5,287.5,51.45,37.85
2017,6,6,18,0,552.0,71.0,4.3,29.0,235.0,49.52,36.34
2017,6,6,18,15,486.0,62.0,3.85,28.5,185.0,44.86,32.39
2017,6,6,18,30,420.0,53.0,3.4,28.0,135.0,39.91,28.0
2017,6,6,18,45,319.0,41.0,3.0,27.5,92.0,31.82,20.75
2017,6,6,19,0,218.0,29.0,2.6,27.0,49.0,22.63,11.57
2017,6,6,19,15,109.0,14.5,2.45,26.5,24.5,13.82,0.0
2017,6,6,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,7,5,45,109.0,15.5,1.15,21.5,25.5,76.72,0.0
2017,6,7,6,0,218.0,31.0,1.3,22.0,51.0,166.3,117.9
2017,6,7,6,15,317.5,43.5,1.3,22.5,94.0,243.79,189.45
2017,6,7,6,30,417.0,56.0,1.3,23.0,137.0,330.33,261.62
2017,6,7,6,45,484.5,64.5,1.3,23.5,188.0,401.36,319.26
2017,6,7,7,0,552.0,73.0,1.3,24.0,239.0,477.39,378.21
2017,6,7,7,15,587.0,79.0,1.3,25.0,287.0,532.09,417.81
2017,6,7,7,30,622.0,85.0,1.3,26.0,335.0,588.2,456.18
2017,6,7,7,45,667.0,91.0,1.3,27.5,394.0,653.24,497.59
2017,6,7,8,0,712.0,97.0,1.3,29.0,453.0,719.75,538.06
2017,6,7,8,15,736.5,101.5,1.4,29.5,505.5,764.23,565.38
2017,6,7,8,30,761.0,106.0,1.5,30.0,558.0,811.87,594.53
2017,6,7,8,45,778.5,110.0,1.65,30.5,607.0,851.48,618.47
2017,6,7,9,0,796.0,114.0,1.8,31.0,656.0,889.38,641.11
2017,6,7,9,15,810.0,117.0,1.85,31.0,700.5,920.81,659.7
2017,6,7,9,30,824.0,120.0,1.9,31.0,745.0,949.94,676.83
2017,6,7,9,45,833.5,123.0,2.0,31.5,784.5,963.39,683.3
2017,6,7,10,0,843.0,126.0,2.1,32.0,824.0,982.72,693.67
2017,6,7,10,15,851.0,128.0,2.15,32.0,857.5,996.59,701.5
2017,6,7,10,30,859.0,130.0,2.2,32.0,891.0,1007.43,707.61
2017,6,7,10,45,865.0,131.5,2.25,32.5,918.0,1012.62,708.92
2017,6,7,11,0,871.0,133.0,2.3,33.0,945.0,1014.63,708.43
2017,6,7,11,15,875.0,134.0,2.3,33.0,964.5,1010.91,705.48
2017,6,7,11,30,879.0,135.0,2.3,33.0,984.0,1003.98,700.73
2017,6,7,11,45,883.0,134.5,2.3,33.5,996.0,992.42,691.85
2017,6,7,12,0,887.0,134.0,2.3,34.0,1008.0,977.76,681.22
2017,6,7,12,15,567.5,316.0,2.3,34.0,876.5,843.74,593.66
2017,6,7,12,30,248.0,498.0,2.3,34.0,745.0,699.22,491.35
2017,6,7,12,45,566.0,316.5,2.3,34.5,875.5,802.05,567.47
2017,6,7,13,0,884.0,135.0,2.3,35.0,1006.0,877.47,617.47
2017,6,7,13,15,547.0,311.5,2.3,35.0,848.5,735.31,520.96
2017,6,7,13,30,210.0,488.0,2.3,35.0,691.0,605.7,427.41
2017,6,7,13,45,537.5,311.0,2.35,35.0,815.5,677.35,484.03
2017,6,7,14,0,865.0,134.0,2.4,35.0,940.0,727.85,523.13
2017,6,7,14,15,858.0,132.5,2.4,34.5,912.5,683.74,493.05
2017,6,7,14,30,851.0,131.0,2.4,34.0,885.0,638.51,462.06
2017,6,7,14,45,824.0,139.5,2.45,34.0,846.5,586.2,424.43
2017,6,7,15,0,797.0,148.0,2.5,34.0,808.0,537.5,388.36
2017,6,7,15,15,784.5,145.0,2.55,34.0,768.0,487.49,350.55
2017,6,7,15,30,772.0,142.0,2.6,34.0,728.0,437.87,311.97
2017,6,7,15,45,755.0,139.0,2.65,34.0,683.0,387.21,271.7
2017,6,7,16,0,738.0,136.0,2.7,34.0,638.0,332.6,227.82
2017,6,7,16,15,717.0,131.5,2.7,33.5,589.0,281.98,186.87
2017,6,7,16,30,696.0,127.0,2.7,33.0,540.0,233.48,147.73
2017,6,7,16,45,669.0,121.5,2.7,33.0,488.5,185.58,110.58
2017,6,7,17,0,642.0,116.0,2.7,33.0,437.0,140.78,79.42
2017,6,7,17,15,606.5,109.0,2.5,32.0,384.0,97.7,56.57
2017,6,7,17,30,571.0,102.0,2.3,31.0,331.0,67.44,50.74
2017,6,7,17,45,525.0,93.0,2.1,30.5,279.0,63.97,48.12
2017,6,7,18,0,479.0,84.0,1.9,30.0,227.0,60.2,45.11
2017,6,7,18,15,413.0,73.0,1.8,29.0,178.0,53.48,39.56
2017,6,7,18,30,347.0,62.0,1.7,28.0,129.0,46.53,33.57
2017,6,7,18,45,256.0,46.5,1.6,27.5,88.0,35.61,23.91
2017,6,7,19,0,165.0,31.0,1.5,27.0,47.0,24.18,12.89
2017,6,7,19,15,82.5,15.5,1.5,26.5,23.5,14.77,0.0
2017,6,7,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.0,16.5,2.0,21.5,22.0,51.65,0.0
2017,6,8,6,0,120.0,33.0,2.3,22.0,44.0,112.73,78.78
2017,6,8,6,15,200.5,51.5,2.4,22.5,84.5,191.79,149.06
2017,6,8,6,30,281.0,70.0,2.5,23.0,125.0,268.11,213.57
2017,6,8,6,45,347.0,83.5,2.65,24.0,173.0,336.32,269.69
2017,6,8,7,0,413.0,97.0,2.8,25.0,221.0,410.07,328.11
2017,6,8,7,15,461.0,107.5,2.75,25.5,272.0,472.39,375.84
2017,6,8,7,30,509.0,118.0,2.7,26.0,323.0,537.7,424.05
2017,6,8,7,45,543.0,127.0,2.65,27.0,374.5,592.73,461.97
2017,6,8,8,0,577.0,136.0,2.6,28.0,426.0,655.19,503.65
2017,6,8,8,15,605.0,143.0,2.4,28.5,476.5,705.05,534.9
2017,6,8,8,30,633.0,150.0,2.2,29.0,527.0,754.6,564.71
2017,6,8,8,45,651.0,157.5,2.0,29.5,574.0,795.03,587.28
2017,6,8,9,0,669.0,165.0,1.8,30.0,621.0,834.03,608.16
2017,6,8,9,15,686.5,170.0,1.6,30.0,665.0,868.1,626.29
2017,6,8,9,30,704.0,175.0,1.4,30.0,709.0,900.28,642.59
2017,6,8,9,45,712.0,182.0,1.25,30.5,747.0,923.21,651.9
2017,6,8,10,0,720.0,189.0,1.1,31.0,785.0,943.56,659.34
2017,6,8,10,15,730.5,192.0,1.05,31.0,818.5,959.34,666.79
2017,6,8,10,30,741.0,195.0,1.0,31.0,852.0,972.4,672.66
2017,6,8,10,45,749.0,197.5,1.0,31.5,879.0,973.23,670.78
2017,6,8,11,0,757.0,200.0,1.0,32.0,906.0,977.64,671.34
2017,6,8,11,15,762.5,201.5,1.0,32.0,925.5,975.55,669.42
2017,6,8,11,30,768.0,203.0,1.0,32.0,945.0,970.46,665.91
2017,6,8,11,45,770.0,205.5,1.0,32.5,956.5,959.93,657.95
2017,6,8,12,0,772.0,208.0,1.0,33.0,968.0,946.5,648.44
2017,6,8,12,15,773.0,208.0,1.0,33.0,972.0,927.08,636.75
2017,6,8,12,30,774.0,208.0,1.0,33.0,976.0,905.26,623.71
2017,6,8,12,45,561.5,332.0,1.05,33.5,888.5,812.71,562.47
2017,6,8,13,0,349.0,456.0,1.1,34.0,801.0,720.56,498.9
2017,6,8,13,15,560.0,328.5,1.15,34.0,873.5,761.5,531.87
2017,6,8,13,30,771.0,201.0,1.2,34.0,946.0,785.9,552.29
2017,6,8,13,45,767.0,198.5,1.25,34.0,926.5,748.51,528.09
2017,6,8,14,0,763.0,196.0,1.3,34.0,907.0,709.77,503.07
2017,6,8,14,15,755.5,193.5,1.35,34.0,880.5,667.51,475.08
2017,6,8,14,30,748.0,191.0,1.4,34.0,854.0,624.51,445.86
2017,6,8,14,45,753.0,178.5,1.5,34.0,824.0,579.62,415.01
2017,6,8,15,0,758.0,166.0,1.6,34.0,794.0,533.2,381.97
2017,6,8,15,15,745.5,162.5,1.65,33.5,755.0,484.68,346.71
2017,6,8,15,30,733.0,159.0,1.7,33.0,716.0,431.87,307.28
2017,6,8,15,45,720.5,153.0,1.75,33.0,672.5,381.89,268.04
2017,6,8,16,0,708.0,147.0,1.8,33.0,629.0,332.81,228.54
2017,6,8,16,15,687.0,142.0,1.8,32.5,581.0,283.35,188.85
2017,6,8,16,30,666.0,137.0,1.8,32.0,533.0,236.04,150.93
2017,6,8,16,45,642.5,129.5,1.85,32.0,483.0,188.71,114.23
2017,6,8,17,0,619.0,122.0,1.9,32.0,433.0,144.12,82.97
2017,6,8,17,15,583.5,115.0,1.8,31.5,380.5,102.26,60.43
2017,6,8,17,30,548.0,108.0,1.7,31.0,328.0,72.07,54.54
2017,6,8,17,45,504.5,98.0,1.6,30.5,277.0,67.99,51.44
2017,6,8,18,0,461.0,88.0,1.5,30.0,226.0,62.93,47.39
2017,6,8,18,15,395.5,76.0,1.4,29.0,177.5,55.67,41.4
2017,6,8,18,30,330.0,64.0,1.3,28.0,129.0,48.02,34.83
2017,6,8,18,45,243.5,48.5,1.25,27.5,88.0,37.16,25.22
2017,6,8,19,0,157.0,33.0,1.2,27.0,47.0,25.78,14.24
2017,6,8,19,15,78.5,16.5,1.3,26.5,23.5,13.05,0.0
2017,6,8,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,9.0,2.3,22.5,9.0,8.34,0.0
2017,6,9,6,0,0.0,18.0,2.6,23.0,18.0,16.69,6.85
2017,6,9,6,15,0.0,35.5,2.85,23.5,35.5,33.35,21.27
2017,6,9,6,30,0.0,53.0,3.1,24.0,53.0,51.3,36.35
2017,6,9,6,45,0.0,73.5,3.4,24.5,73.5,72.36,53.8
2017,6,9,7,0,0.0,94.0,3.7,25.0,94.0,93.04,70.63
2017,6,9,7,15,26.5,125.0,3.75,25.0,135.5,152.94,119.66
2017,6,9,7,30,53.0,156.0,3.8,25.0,177.0,207.78,163.77
2017,6,9,7,45,81.0,184.0,3.9,25.5,222.0,261.45,205.85
2017,6,9,8,0,109.0,212.0,4.0,26.0,267.0,329.33,257.87
2017,6,9,8,15,348.5,189.5,3.95,26.5,391.5,519.56,406.65
2017,6,9,8,30,588.0,167.0,3.9,27.0,516.0,733.7,563.81
2017,6,9,8,45,439.0,232.0,3.85,27.5,505.0,680.26,517.67
2017,6,9,9,0,290.0,297.0,3.8,28.0,494.0,608.81,460.18
2017,6,9,9,15,242.5,328.0,3.7,28.0,500.5,600.97,451.81
2017,6,9,9,30,195.0,359.0,3.6,28.0,507.0,575.64,430.97
2017,6,9,9,45,203.5,372.5,3.5,28.5,534.5,597.64,444.77
2017,6,9,10,0,212.0,386.0,3.4,29.0,562.0,619.0,457.73
2017,6,9,10,15,120.5,366.5,3.35,29.0,467.5,504.06,373.3
2017,6,9,10,30,29.0,347.0,3.3,29.0,373.0,376.25,278.26
2017,6,9,10,45,78.0,406.0,3.25,29.5,478.5,484.19,356.52
2017,6,9,11,0,127.0,465.0,3.2,30.0,584.0,601.6,437.74
2017,6,9,11,15,273.5,440.0,3.15,30.0,702.0,725.62,525.64
2017,6,9,11,30,420.0,415.0,3.1,30.0,820.0,842.76,605.93
2017,6,9,11,45,293.5,459.5,3.1,30.0,744.5,745.7,536.74
2017,6,9,12,0,167.0,504.0,3.1,30.0,669.0,651.26,469.44
2017,6,9,12,15,256.0,483.5,3.0,30.0,737.5,708.93,511.07
2017,6,9,12,30,345.0,463.0,2.9,30.0,806.0,757.19,544.78
2017,6,9,12,45,314.5,474.0,2.85,30.5,785.5,724.06,520.03
2017,6,9,13,0,284.0,485.0,2.8,31.0,765.0,691.56,496.28
2017,6,9,13,15,278.0,480.0,2.65,31.0,752.0,666.02,478.53
2017,6,9,13,30,272.0,475.0,2.5,31.0,739.0,640.51,460.7
2017,6,9,13,45,506.5,339.5,2.4,31.0,817.0,679.74,492.66
2017,6,9,14,0,741.0,204.0,2.3,31.0,895.0,700.95,510.65
2017,6,9,14,15,478.5,320.0,2.15,31.0,761.5,592.71,430.72
2017,6,9,14,30,216.0,436.0,2.0,31.0,628.0,510.42,369.08
2017,6,9,14,45,221.0,417.0,1.95,31.0,607.0,483.02,350.27
2017,6,9,15,0,226.0,398.0,1.9,31.0,586.0,455.14,330.48
2017,6,9,15,15,435.5,301.0,1.85,30.5,640.0,449.07,326.72
2017,6,9,15,30,645.0,204.0,1.8,30.0,694.0,432.26,312.26
2017,6,9,15,45,478.0,248.5,1.8,30.0,599.5,371.13,266.8
2017,6,9,16,0,311.0,293.0,1.8,30.0,505.0,330.09,237.69
2017,6,9,16,15,435.5,236.0,1.75,29.5,509.0,292.86,205.54
2017,6,9,16,30,560.0,179.0,1.7,29.0,513.0,249.17,166.51
2017,6,9,16,45,533.0,169.5,1.65,29.0,463.5,204.87,132.41
2017,6,9,17,0,506.0,160.0,1.6,29.0,414.0,163.63,103.39
2017,6,9,17,15,469.0,149.5,1.55,28.5,363.5,124.31,81.18
2017,6,9,17,30,432.0,139.0,1.5,28.0,313.0,94.66,74.04
2017,6,9,17,45,386.0,125.0,1.5,28.0,263.5,87.44,68.27
2017,6,9,18,0,340.0,111.0,1.5,28.0,214.0,79.73,61.9
2017,6,9,18,15,280.5,94.0,1.6,27.5,167.0,72.49,55.83
2017,6,9,18,30,221.0,77.0,1.7,27.0,120.0,60.26,45.26
2017,6,9,18,45,152.5,55.5,1.8,26.5,81.0,44.31,31.28
2017,6,9,19,0,84.0,34.0,1.9,26.0,42.0,27.8,15.99
2017,6,9,19,15,42.0,17.0,2.15,25.5,21.0,14.24,0.0
2017,6,9,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,10,5,45,42.5,17.0,2.0,20.5,21.0,45.09,0.0
2017,6,10,6,0,85.0,34.0,2.2,21.0,42.0,97.98,68.08
2017,6,10,6,15,158.5,54.5,2.4,21.5,81.5,164.31,127.7
2017,6,10,6,30,232.0,75.0,2.6,22.0,121.0,236.69,189.17
2017,6,10,6,45,298.0,90.5,2.8,23.0,168.0,314.75,253.32
2017,6,10,7,0,364.0,106.0,3.0,24.0,215.0,388.61,312.28
2017,6,10,7,15,413.0,118.5,3.05,24.5,265.5,451.88,361.38
2017,6,10,7,30,462.0,131.0,3.1,25.0,316.0,518.28,411.23
2017,6,10,7,45,505.5,138.5,3.2,25.5,368.5,577.04,454.07
2017,6,10,8,0,549.0,146.0,3.3,26.0,421.0,637.65,497.13
2017,6,10,8,15,578.0,153.5,3.25,26.5,471.0,693.45,534.7
2017,6,10,8,30,607.0,161.0,3.2,27.0,521.0,743.72,567.18
2017,6,10,8,45,635.5,164.0,3.2,27.5,570.0,788.02,594.83
2017,6,10,9,0,664.0,167.0,3.2,28.0,619.0,831.43,621.42
2017,6,10,9,15,472.0,255.5,3.15,28.5,588.0,752.42,560.26
2017,6,10,9,30,280.0,344.0,3.1,29.0,557.0,655.52,485.4
2017,6,10,9,45,186.5,367.5,3.1,29.5,512.5,575.4,425.49
2017,6,10,10,0,93.0,391.0,3.1,30.0,468.0,492.46,362.71
2017,6,10,10,15,424.0,288.0,3.1,30.5,660.5,750.14,550.73
2017,6,10,10,30,755.0,185.0,3.1,31.0,853.0,969.93,696.97
2017,6,10,10,45,483.0,325.5,3.15,31.5,757.5,842.08,605.33
2017,6,10,11,0,211.0,466.0,3.2,32.0,662.0,686.88,492.61
2017,6,10,11,15,211.0,477.0,3.2,32.5,676.5,691.71,495.15
2017,6,10,11,30,211.0,488.0,3.2,33.0,691.0,695.4,496.03
2017,6,10,11,45,254.5,484.0,3.25,33.5,733.0,732.06,520.35
2017,6,10,12,0,298.0,480.0,3.3,34.0,775.0,758.31,537.45
2017,6,10,12,15,297.0,483.0,3.35,34.0,777.5,746.91,529.69
2017,6,10,12,30,296.0,486.0,3.4,34.0,780.0,734.34,521.4
2017,6,10,12,45,240.5,495.0,3.45,34.0,733.5,677.65,482.39
2017,6,10,13,0,185.0,504.0,3.5,34.0,687.0,625.25,446.05
2017,6,10,13,15,219.5,492.0,3.55,34.0,706.5,630.85,451.14
2017,6,10,13,30,254.0,480.0,3.6,34.0,726.0,631.01,452.19
2017,6,10,13,45,300.0,454.5,3.7,34.5,739.0,627.52,450.2
2017,6,10,14,0,346.0,429.0,3.8,35.0,752.0,620.51,445.58
2017,6,10,14,15,554.5,304.5,3.85,35.0,804.5,630.59,456.45
2017,6,10,14,30,763.0,180.0,3.9,35.0,857.0,625.89,455.64
2017,6,10,14,45,759.5,173.5,3.95,35.0,825.0,580.64,422.51
2017,6,10,15,0,756.0,167.0,4.0,35.0,793.0,534.62,388.17
2017,6,10,15,15,743.0,163.5,4.05,34.5,754.5,486.01,351.78
2017,6,10,15,30,730.0,160.0,4.1,34.0,716.0,433.14,311.32
2017,6,10,15,45,708.5,158.5,4.2,34.0,671.0,383.62,271.74
2017,6,10,16,0,687.0,157.0,4.3,34.0,626.0,335.89,232.85
2017,6,10,16,15,526.0,195.0,4.4,33.5,538.0,286.07,196.58
2017,6,10,16,30,365.0,233.0,4.5,33.0,450.0,256.6,177.85
2017,6,10,16,45,471.5,185.0,4.6,33.0,439.0,207.54,135.7
2017,6,10,17,0,578.0,137.0,4.7,33.0,428.0,153.64,91.68
2017,6,10,17,15,541.5,128.5,4.7,32.5,376.0,113.52,69.59
2017,6,10,17,30,505.0,120.0,4.7,32.0,324.0,81.43,62.1
2017,6,10,17,45,456.0,109.5,4.75,31.5,273.0,76.31,58.18
2017,6,10,18,0,407.0,99.0,4.8,31.0,222.0,70.84,53.82
2017,6,10,18,15,341.5,85.5,4.65,30.0,174.5,62.7,47.13
2017,6,10,18,30,276.0,72.0,4.5,29.0,127.0,54.12,39.79
2017,6,10,18,45,195.0,54.0,4.4,28.5,87.0,43.28,30.17
2017,6,10,19,0,114.0,36.0,4.3,28.0,47.0,29.35,17.12
2017,6,10,19,15,57.0,18.0,4.15,27.5,23.5,15.04,0.0
2017,6,10,19,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,5,45,62.0,17.5,2.75,21.5,23.0,54.16,0.0
2017,6,11,6,0,124.0,35.0,2.9,22.0,46.0,118.22,82.84
2017,6,11,6,15,218.0,51.5,3.05,22.5,87.5,200.68,156.29
2017,6,11,6,30,312.0,68.0,3.2,23.0,129.0,282.83,225.86
2017,6,11,6,45,387.5,78.5,3.35,24.0,178.5,354.45,285.04
2017,6,11,7,0,463.0,89.0,3.5,25.0,228.0,432.54,347.15
2017,6,11,7,15,512.5,97.5,3.55,25.5,280.0,500.79,399.67
2017,6,11,7,30,562.0,106.0,3.6,26.0,332.0,567.97,449.68
2017,6,11,7,45,608.5,109.5,3.7,26.5,386.0,629.23,493.64
2017,6,11,8,0,655.0,113.0,3.8,27.0,440.0,691.97,536.68
2017,6,11,8,15,426.5,187.0,3.75,27.5,409.5,597.5,461.44
2017,6,11,8,30,198.0,261.0,3.7,28.0,379.0,464.65,356.21
2017,6,11,8,45,258.5,275.0,3.65,28.5,442.5,551.53,419.57
2017,6,11,9,0,319.0,289.0,3.6,29.0,506.0,626.6,472.04
2017,6,11,9,15,286.5,319.5,3.55,29.5,524.5,633.24,472.73
2017,6,11,9,30,254.0,350.0,3.5,30.0,543.0,636.98,471.78
2017,6,11,9,45,283.5,363.5,3.5,30.5,589.5,680.4,500.49
2017,6,11,10,0,313.0,377.0,3.5,31.0,636.0,723.27,528.15
2017,6,11,10,15,580.5,254.5,3.5,31.5,759.5,875.14,635.96
2017,6,11,10,30,848.0,132.0,3.5,32.0,883.0,998.77,714.4
2017,6,11,10,45,857.5,131.5,3.5,32.5,910.5,1005.57,715.4
2017,6,11,11,0,867.0,131.0,3.5,33.0,938.0,1009.28,715.46
2017,6,11,11,15,871.0,132.0,3.5,33.0,958.0,1005.81,712.58
2017,6,11,11,30,875.0,133.0,3.5,33.0,978.0,999.14,707.86
2017,6,11,11,45,876.5,134.5,3.5,33.5,989.5,987.34,698.59
2017,6,11,12,0,878.0,136.0,3.5,34.0,1001.0,972.46,687.53
2017,6,11,12,15,878.5,136.0,3.5,34.0,1005.0,952.33,674.65
2017,6,11,12,30,879.0,136.0,3.5,34.0,1009.0,929.6,660.19
2017,6,11,12,45,878.0,136.0,3.5,34.5,1005.0,903.17,642.06
2017,6,11,13,0,877.0,136.0,3.5,35.0,1001.0,874.51,622.56
2017,6,11,13,15,875.0,135.0,3.5,35.0,989.5,841.93,601.78
2017,6,11,13,30,873.0,134.0,3.5,35.0,978.0,807.22,579.54
2017,6,11,13,45,868.5,133.5,3.5,35.0,958.5,769.06,554.87
2017,6,11,14,0,864.0,133.0,3.5,35.0,939.0,729.2,528.54
2017,6,11,14,15,857.5,131.5,3.5,35.0,912.0,685.63,497.96
2017,6,11,14,30,851.0,130.0,3.5,35.0,885.0,640.9,465.92
2017,6,11,14,45,841.5,128.5,3.55,35.0,851.5,593.45,431.35
2017,6,11,15,0,832.0,127.0,3.6,35.0,818.0,545.5,395.51
2017,6,11,15,15,821.0,124.5,3.6,35.0,778.5,491.2,354.21
2017,6,11,15,30,810.0,122.0,3.6,35.0,739.0,440.94,314.67
2017,6,11,15,45,604.0,196.0,3.65,35.0,640.5,376.01,266.02
2017,6,11,16,0,398.0,270.0,3.7,35.0,542.0,341.5,241.42
2017,6,11,16,15,568.5,190.0,3.7,34.5,546.5,294.2,200.26
2017,6,11,16,30,739.0,110.0,3.7,34.0,551.0,238.31,149.9
2017,6,11,16,45,711.5,106.5,3.75,34.0,499.5,184.46,107.84
2017,6,11,17,0,684.0,103.0,3.8,34.0,448.0,138.79,75.58
2017,6,11,17,15,650.5,97.0,3.65,33.5,395.0,94.19,51.0
2017,6,11,17,30,617.0,91.0,3.5,33.0,342.0,58.76,43.15
2017,6,11,17,45,568.5,84.5,3.4,32.5,289.0,56.87,41.82
2017,6,11,18,0,520.0,78.0,3.3,32.0,236.0,54.83,40.27
2017,6,11,18,15,454.0,68.5,3.1,31.0,186.5,50.01,36.34
2017,6,11,18,30,388.0,59.0,2.9,30.0,137.0,44.13,31.31
2017,6,11,18,45,291.0,46.0,2.7,29.5,94.5,35.13,23.36
2017,6,11,19,0,194.0,33.0,2.5,29.0,52.0,25.73,14.33
2017,6,11,19,15,97.0,16.5,2.7,28.5,26.0,13.01,0.0
2017,6,11,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,5,45,97.5,16.5,1.8,22.5,25.5,73.31,0.0
2017,6,12,6,0,195.0,33.0,2.1,23.0,51.0,158.31,111.75
2017,6,12,6,15,297.0,45.5,2.2,23.5,93.5,233.15,181.04
2017,6,12,6,30,399.0,58.0,2.3,24.0,136.0,321.56,255.18
2017,6,12,6,45,199.5,64.5,2.45,24.5,103.5,207.32,165.79
2017,6,12,7,0,0.0,71.0,2.6,25.0,71.0,67.3,49.55
2017,6,12,7,15,320.5,79.0,2.6,25.5,207.5,336.68,271.55
2017,6,12,7,30,641.0,87.0,2.6,26.0,344.0,603.89,475.44
2017,6,12,7,45,682.5,89.5,2.6,27.0,399.0,662.55,512.87
2017,6,12,8,0,724.0,92.0,2.6,28.0,454.0,718.86,548.62
2017,6,12,8,15,748.0,96.0,2.6,28.5,506.0,766.69,578.51
2017,6,12,8,30,772.0,100.0,2.6,29.0,558.0,813.72,607.22
2017,6,12,8,45,540.0,196.0,2.6,29.5,529.5,730.96,546.04
2017,6,12,9,0,308.0,292.0,2.6,30.0,501.0,619.75,460.68
2017,6,12,9,15,319.0,311.5,2.6,30.0,541.5,655.13,484.73
2017,6,12,9,30,330.0,331.0,2.6,30.0,582.0,689.5,506.91
2017,6,12,9,45,602.0,219.0,2.6,30.5,706.0,854.98,623.47
2017,6,12,10,0,874.0,107.0,2.6,31.0,830.0,992.98,709.01
2017,6,12,10,15,882.0,109.0,2.65,31.5,864.0,1007.57,714.77
2017,6,12,10,30,890.0,111.0,2.7,32.0,898.0,1019.05,719.79
2017,6,12,10,45,897.0,111.0,2.75,32.5,925.5,1024.23,721.0
2017,6,12,11,0,904.0,111.0,2.8,33.0,953.0,1026.18,720.37
2017,6,12,11,15,908.0,112.0,2.85,33.0,973.0,1022.86,718.08
2017,6,12,11,30,912.0,113.0,2.9,33.0,993.0,1016.23,713.88
2017,6,12,11,45,906.0,119.0,3.0,33.5,1003.0,1001.42,703.65
