Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,12,0,900.0,125.0,3.1,34.0,1013.0,983.48,691.58
2017,6,12,12,15,651.0,280.5,3.15,34.0,924.5,888.23,630.13
2017,6,12,12,30,402.0,436.0,3.2,34.0,836.0,784.59,555.87
2017,6,12,12,45,651.5,280.0,3.25,34.5,924.5,843.54,601.44
2017,6,12,13,0,901.0,124.0,3.3,35.0,1013.0,884.97,628.63
2017,6,12,13,15,898.5,123.5,3.35,35.0,1001.0,851.78,607.35
2017,6,12,13,30,896.0,123.0,3.4,35.0,989.0,816.43,585.05
2017,6,12,13,45,602.0,283.5,3.5,35.5,860.5,701.24,503.77
2017,6,12,14,0,308.0,444.0,3.6,36.0,732.0,607.0,432.97
2017,6,12,14,15,239.5,442.5,3.65,36.0,662.5,541.48,387.58
2017,6,12,14,30,171.0,441.0,3.7,36.0,593.0,487.43,349.48
2017,6,12,14,45,274.0,399.0,3.75,36.0,631.5,493.48,355.09
2017,6,12,15,0,377.0,357.0,3.8,36.0,670.0,496.1,357.0
2017,6,12,15,15,592.5,242.0,3.85,35.5,706.5,476.41,343.26
2017,6,12,15,30,808.0,127.0,3.9,35.0,743.0,445.11,318.13
2017,6,12,15,45,558.5,210.5,3.95,35.0,624.5,371.66,263.79
2017,6,12,16,0,309.0,294.0,4.0,35.0,506.0,331.54,236.27
2017,6,12,16,15,524.0,204.0,4.05,34.5,531.0,293.74,201.47
2017,6,12,16,30,739.0,114.0,4.1,34.0,556.0,242.48,153.23
2017,6,12,16,45,712.5,109.5,4.2,34.0,504.0,187.79,110.42
2017,6,12,17,0,686.0,105.0,4.3,34.0,452.0,141.39,77.44
2017,6,12,17,15,652.0,99.5,4.25,33.5,398.5,97.0,52.85
2017,6,12,17,30,618.0,94.0,4.2,33.0,345.0,60.97,44.97
2017,6,12,17,45,571.0,86.5,4.2,32.5,292.0,58.4,43.09
2017,6,12,18,0,524.0,79.0,4.2,32.0,239.0,55.6,40.92
2017,6,12,18,15,458.0,69.5,4.1,31.0,189.0,50.82,37.02
2017,6,12,18,30,392.0,60.0,4.0,30.0,139.0,44.88,31.94
2017,6,12,18,45,297.0,47.0,3.9,29.5,96.0,35.9,24.01
2017,6,12,19,0,202.0,34.0,3.8,29.0,53.0,26.52,15.02
2017,6,12,19,15,101.0,17.0,3.75,28.5,26.5,13.4,0.0
2017,6,12,19,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,5,45,90.5,16.5,2.2,23.5,24.5,70.29,0.0
2017,6,13,6,0,181.0,33.0,2.5,24.0,49.0,151.67,106.41
2017,6,13,6,15,280.0,46.0,2.65,24.5,91.0,224.93,174.07
2017,6,13,6,30,379.0,59.0,2.8,25.0,133.0,308.52,244.44
2017,6,13,6,45,469.0,64.5,3.0,26.0,185.0,390.83,311.47
2017,6,13,7,0,559.0,70.0,3.2,27.0,237.0,477.24,379.23
2017,6,13,7,15,293.5,108.5,3.3,27.5,197.5,341.64,271.51
2017,6,13,7,30,28.0,147.0,3.4,28.0,158.0,177.97,137.27
2017,6,13,7,45,160.5,172.0,3.5,28.5,250.5,320.82,251.35
2017,6,13,8,0,293.0,197.0,3.6,29.0,343.0,474.57,368.29
2017,6,13,8,15,291.5,222.0,3.6,29.5,381.0,509.49,391.15
2017,6,13,8,30,290.0,247.0,3.6,30.0,419.0,543.04,413.02
2017,6,13,8,45,552.5,173.0,3.65,30.5,536.0,722.26,545.03
2017,6,13,9,0,815.0,99.0,3.7,31.0,653.0,880.83,650.43
2017,6,13,9,15,828.0,101.5,3.7,31.5,697.0,911.32,666.6
2017,6,13,9,30,841.0,104.0,3.7,32.0,741.0,939.51,682.01
2017,6,13,9,45,853.5,104.5,3.75,32.5,781.0,962.49,694.23
2017,6,13,10,0,866.0,105.0,3.8,33.0,821.0,982.8,704.76
2017,6,13,10,15,873.0,106.5,3.85,33.0,854.0,995.87,712.14
2017,6,13,10,30,880.0,108.0,3.9,33.0,887.0,1005.86,717.71
2017,6,13,10,45,888.0,107.5,3.95,33.5,914.5,1011.61,719.23
2017,6,13,11,0,896.0,107.0,4.0,34.0,942.0,1014.19,718.88
2017,6,13,11,15,612.5,282.0,4.05,34.0,858.5,914.31,652.78
2017,6,13,11,30,329.0,457.0,4.1,34.0,775.0,789.21,561.7
2017,6,13,11,45,590.0,304.0,4.2,34.5,882.5,887.95,634.66
2017,6,13,12,0,851.0,151.0,4.3,35.0,990.0,961.24,682.83
2017,6,13,12,15,607.5,301.5,4.35,35.0,901.5,867.4,619.2
2017,6,13,12,30,364.0,452.0,4.4,35.0,813.0,765.24,544.66
2017,6,13,12,45,613.0,297.0,4.5,35.5,902.5,825.21,591.6
2017,6,13,13,0,862.0,142.0,4.6,36.0,992.0,867.94,621.19
2017,6,13,13,15,859.0,141.0,4.6,36.0,980.0,835.06,599.5
2017,6,13,13,30,856.0,140.0,4.6,36.0,968.0,800.18,576.84
2017,6,13,13,45,857.5,135.0,4.7,36.0,950.0,763.38,553.07
2017,6,13,14,0,859.0,130.0,4.8,36.0,932.0,724.49,527.56
2017,6,13,14,15,540.5,283.0,4.85,36.0,783.0,604.8,439.09
2017,6,13,14,30,222.0,436.0,4.9,36.0,634.0,515.27,371.2
2017,6,13,14,45,532.5,275.5,5.0,36.0,725.0,536.69,390.43
2017,6,13,15,0,843.0,115.0,5.1,36.0,816.0,543.12,395.65
2017,6,13,15,15,498.0,239.0,5.1,36.0,648.0,431.39,312.54
2017,6,13,15,30,153.0,363.0,5.1,36.0,480.0,366.2,265.1
2017,6,13,15,45,211.5,333.0,5.2,36.0,484.5,352.95,254.63
2017,6,13,16,0,270.0,303.0,5.3,36.0,489.0,326.15,233.16
2017,6,13,16,15,509.0,203.0,5.3,35.5,520.5,289.62,198.79
2017,6,13,16,30,748.0,103.0,5.3,35.0,552.0,236.3,148.15
2017,6,13,16,45,716.5,101.5,5.35,34.5,499.5,188.41,110.76
2017,6,13,17,0,685.0,100.0,5.4,34.0,447.0,138.38,75.17
2017,6,13,17,15,652.0,95.0,5.35,33.5,394.5,94.44,50.61
2017,6,13,17,30,619.0,90.0,5.3,33.0,342.0,57.88,42.43
2017,6,13,17,45,565.0,85.0,5.3,32.5,289.0,57.11,42.03
2017,6,13,18,0,511.0,80.0,5.3,32.0,236.0,56.33,41.53
2017,6,13,18,15,444.0,70.5,5.15,31.5,187.0,51.59,37.59
2017,6,13,18,30,377.0,61.0,5.0,31.0,138.0,45.59,32.39
2017,6,13,18,45,276.5,48.0,4.85,30.5,95.5,36.64,24.51
2017,6,13,19,0,176.0,35.0,4.7,30.0,53.0,27.29,15.6
2017,6,13,19,15,88.0,17.5,4.5,29.5,26.5,13.79,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,5,45,53.5,17.5,3.3,24.5,22.5,50.48,0.0
2017,6,14,6,0,107.0,35.0,3.4,25.0,45.0,110.22,75.73
2017,6,14,6,15,196.5,52.0,3.6,25.5,85.0,179.88,138.23
2017,6,14,6,30,286.0,69.0,3.8,26.0,125.0,269.01,212.45
2017,6,14,6,45,355.5,81.5,4.05,26.5,173.0,338.21,269.77
2017,6,14,7,0,425.0,94.0,4.3,27.0,221.0,413.31,330.04
2017,6,14,7,15,224.0,119.0,4.4,27.5,187.5,306.23,243.53
2017,6,14,7,30,23.0,144.0,4.5,28.0,154.0,161.05,124.08
2017,6,14,7,45,319.0,133.5,4.6,28.5,292.0,424.74,335.82
2017,6,14,8,0,615.0,123.0,4.7,29.0,430.0,670.41,520.64
2017,6,14,8,15,642.5,128.5,4.7,29.5,480.5,719.3,551.81
2017,6,14,8,30,670.0,134.0,4.7,30.0,531.0,767.83,583.0
2017,6,14,8,45,490.0,212.5,4.7,30.5,516.0,704.14,532.34
2017,6,14,9,0,310.0,291.0,4.7,31.0,501.0,620.38,465.66
2017,6,14,9,15,536.5,216.0,4.7,31.5,610.5,769.64,574.92
2017,6,14,9,30,763.0,141.0,4.7,32.0,720.0,913.81,670.92
2017,6,14,9,45,542.0,257.5,4.7,32.5,680.0,832.53,610.37
2017,6,14,10,0,321.0,374.0,4.7,33.0,640.0,728.04,530.48
2017,6,14,10,15,569.0,259.5,4.7,33.5,754.0,868.81,631.55
2017,6,14,10,30,817.0,145.0,4.7,34.0,868.0,990.54,710.21
2017,6,14,10,45,825.5,145.5,4.75,34.5,895.0,987.9,705.58
2017,6,14,11,0,834.0,146.0,4.8,35.0,922.0,991.63,706.05
2017,6,14,11,15,569.5,305.0,4.8,35.0,840.5,894.02,639.23
2017,6,14,11,30,305.0,464.0,4.8,35.0,759.0,772.7,550.37
2017,6,14,11,45,217.5,482.0,4.85,35.5,694.0,688.03,490.66
2017,6,14,12,0,130.0,500.0,4.9,36.0,629.0,612.74,436.25
2017,6,14,12,15,187.5,499.5,4.9,36.0,685.5,657.43,468.36
2017,6,14,12,30,245.0,499.0,4.9,36.0,742.0,698.83,497.39
2017,6,14,12,45,148.5,473.5,4.9,36.5,620.5,577.35,411.71
2017,6,14,13,0,52.0,448.0,4.9,37.0,499.0,461.04,328.63
2017,6,14,13,15,451.5,295.0,4.9,37.0,732.5,645.0,467.03
2017,6,14,13,30,851.0,142.0,4.9,37.0,966.0,798.52,575.53
2017,6,14,13,45,501.0,306.0,4.9,37.0,788.5,649.0,467.96
2017,6,14,14,0,151.0,470.0,4.9,37.0,611.0,522.84,373.59
2017,6,14,14,15,85.5,393.0,4.9,37.0,473.0,407.79,293.1
2017,6,14,14,30,20.0,316.0,4.9,37.0,335.0,300.18,216.07
2017,6,14,14,45,81.5,360.0,4.95,37.0,429.0,363.82,262.77
2017,6,14,15,0,143.0,404.0,5.0,37.0,523.0,417.66,301.14
2017,6,14,15,15,137.0,383.0,5.0,37.0,492.5,386.61,278.81
2017,6,14,15,30,131.0,362.0,5.0,37.0,462.0,356.32,257.06
2017,6,14,15,45,235.5,324.5,5.05,37.0,491.5,355.91,255.33
2017,6,14,16,0,340.0,287.0,5.1,37.0,521.0,337.12,238.62
2017,6,14,16,15,232.5,276.5,5.05,36.5,431.5,286.15,202.99
2017,6,14,16,30,125.0,266.0,5.0,36.0,342.0,238.54,171.08
2017,6,14,16,45,364.5,198.0,5.0,35.5,389.0,210.09,140.67
2017,6,14,17,0,604.0,130.0,5.0,35.0,436.0,153.7,89.64
2017,6,14,17,15,568.0,122.5,4.9,34.5,384.5,112.06,66.12
2017,6,14,17,30,532.0,115.0,4.8,34.0,333.0,77.83,58.6
2017,6,14,17,45,494.5,103.5,4.7,33.5,282.5,71.91,54.05
2017,6,14,18,0,457.0,92.0,4.6,33.0,232.0,65.6,49.01
2017,6,14,18,15,391.5,80.0,4.35,32.0,183.0,58.44,43.2
2017,6,14,18,30,326.0,68.0,4.1,31.0,134.0,50.9,36.81
2017,6,14,18,45,245.5,52.0,3.9,30.5,93.0,39.75,27.08
2017,6,14,19,0,165.0,36.0,3.7,30.0,52.0,28.07,16.28
2017,6,14,19,15,82.5,18.0,3.65,29.5,26.0,14.19,0.0
2017,6,14,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,14.0,3.05,24.5,14.0,13.0,0.0
2017,6,15,6,0,0.0,28.0,3.2,25.0,28.0,28.05,15.08
2017,6,15,6,15,24.0,50.0,3.35,25.5,55.0,70.2,50.61
2017,6,15,6,30,48.0,72.0,3.5,26.0,82.0,109.41,83.48
2017,6,15,6,45,78.0,93.0,3.65,26.5,114.0,161.49,126.46
2017,6,15,7,0,108.0,114.0,3.8,27.0,146.0,207.11,163.61
2017,6,15,7,15,99.5,137.0,3.9,27.5,171.5,230.5,181.5
2017,6,15,7,30,91.0,160.0,4.0,28.0,197.0,241.07,188.88
2017,6,15,7,45,110.0,186.0,4.15,28.5,236.5,298.73,232.99
2017,6,15,8,0,129.0,212.0,4.3,29.0,276.0,345.58,267.88
2017,6,15,8,15,132.5,237.0,4.35,29.5,309.5,378.63,291.23
2017,6,15,8,30,136.0,262.0,4.4,30.0,343.0,411.21,313.83
2017,6,15,8,45,207.0,279.5,4.45,30.5,414.5,495.67,376.17
2017,6,15,9,0,278.0,297.0,4.5,31.0,486.0,597.41,448.77
2017,6,15,9,15,272.0,321.5,4.45,31.5,517.0,621.6,462.77
2017,6,15,9,30,266.0,346.0,4.4,32.0,548.0,644.14,475.79
2017,6,15,9,45,262.0,368.0,4.35,32.5,575.5,664.24,487.11
2017,6,15,10,0,258.0,390.0,4.3,33.0,603.0,682.8,497.29
2017,6,15,10,15,517.0,281.0,4.2,33.5,730.5,836.02,606.66
2017,6,15,10,30,776.0,172.0,4.1,34.0,858.0,977.92,699.19
2017,6,15,10,45,442.5,315.5,4.1,34.5,709.5,791.48,568.7
2017,6,15,11,0,109.0,459.0,4.1,35.0,561.0,566.81,405.55
2017,6,15,11,15,459.0,315.5,4.05,35.0,757.0,794.23,570.82
2017,6,15,11,30,809.0,172.0,4.0,35.0,953.0,982.04,695.9
2017,6,15,11,45,813.0,172.5,3.95,35.5,965.5,971.73,685.88
2017,6,15,12,0,817.0,173.0,3.9,36.0,978.0,958.41,675.51
2017,6,15,12,15,818.0,173.5,3.9,36.0,982.5,939.38,663.29
2017,6,15,12,30,819.0,174.0,3.9,36.0,987.0,917.76,649.5
2017,6,15,12,45,820.5,172.0,3.9,36.5,984.0,891.96,631.75
2017,6,15,13,0,822.0,170.0,3.9,37.0,981.0,864.0,612.67
2017,6,15,13,15,819.5,169.0,3.85,37.0,970.0,831.47,591.69
2017,6,15,13,30,817.0,168.0,3.8,37.0,959.0,797.06,569.43
2017,6,15,13,45,814.5,165.5,3.8,37.5,940.5,759.58,544.1
2017,6,15,14,0,812.0,163.0,3.8,38.0,922.0,720.48,516.39
2017,6,15,14,15,805.0,161.0,3.8,38.0,896.0,677.32,486.45
2017,6,15,14,30,798.0,159.0,3.8,38.0,870.0,633.24,455.26
2017,6,15,14,45,808.5,145.0,3.8,38.0,841.5,588.33,423.04
2017,6,15,15,0,819.0,131.0,3.8,38.0,813.0,541.31,388.42
2017,6,15,15,15,808.0,128.5,3.8,37.5,774.5,491.6,351.49
2017,6,15,15,30,797.0,126.0,3.8,37.0,736.0,442.06,313.55
2017,6,15,15,45,604.0,196.5,3.8,37.0,643.0,379.1,266.46
2017,6,15,16,0,411.0,267.0,3.8,37.0,550.0,338.72,237.45
2017,6,15,16,15,571.0,189.5,3.8,36.5,551.0,297.2,201.09
2017,6,15,16,30,731.0,112.0,3.8,36.0,552.0,241.63,151.75
2017,6,15,16,45,706.0,108.0,3.8,36.0,501.0,188.1,109.99
2017,6,15,17,0,681.0,104.0,3.8,36.0,450.0,142.54,77.55
2017,6,15,17,15,648.0,98.5,3.7,35.5,397.5,98.38,52.73
2017,6,15,17,30,615.0,93.0,3.6,35.0,345.0,59.99,43.76
2017,6,15,17,45,568.5,86.0,3.5,34.5,292.5,57.78,42.19
2017,6,15,18,0,522.0,79.0,3.4,34.0,240.0,55.38,40.36
2017,6,15,18,15,457.0,69.5,3.3,33.0,190.5,50.6,36.51
2017,6,15,18,30,392.0,60.0,3.2,32.0,141.0,44.79,31.59
2017,6,15,18,45,294.5,47.5,3.1,31.5,98.0,36.21,24.08
2017,6,15,19,0,197.0,35.0,3.0,31.0,55.0,27.26,15.63
2017,6,15,19,15,98.5,17.5,3.2,30.5,27.5,13.77,0.0
2017,6,15,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.3,23.5,23.0,44.65,0.0
2017,6,16,6,0,138.0,33.0,3.4,24.0,46.0,131.38,91.2
2017,6,16,6,15,233.0,48.5,3.6,24.5,87.0,203.83,157.56
2017,6,16,6,30,328.0,64.0,3.8,25.0,128.0,285.93,226.89
2017,6,16,6,45,402.5,74.0,4.0,25.5,177.0,356.94,286.01
2017,6,16,7,0,477.0,84.0,4.2,26.0,226.0,438.87,351.67
2017,6,16,7,15,526.5,92.0,4.3,26.5,278.0,503.26,401.49
2017,6,16,7,30,576.0,100.0,4.4,27.0,330.0,570.27,451.66
2017,6,16,7,45,621.5,103.0,4.5,28.0,384.5,630.5,493.72
2017,6,16,8,0,667.0,106.0,4.6,29.0,439.0,692.19,535.08
2017,6,16,8,15,693.0,111.0,4.6,29.5,490.0,740.87,566.69
2017,6,16,8,30,719.0,116.0,4.6,30.0,541.0,789.06,597.32
2017,6,16,8,45,524.0,200.5,4.6,30.5,525.0,721.07,544.68
2017,6,16,9,0,329.0,285.0,4.6,31.0,509.0,631.09,473.45
2017,6,16,9,15,560.5,206.5,4.55,31.5,618.5,787.31,587.02
2017,6,16,9,30,792.0,128.0,4.5,32.0,728.0,927.21,678.89
2017,6,16,9,45,804.0,130.5,4.45,32.5,767.5,951.06,690.67
2017,6,16,10,0,816.0,133.0,4.4,33.0,807.0,972.28,701.43
2017,6,16,10,15,825.0,135.0,4.3,33.5,840.5,978.11,701.92
2017,6,16,10,30,834.0,137.0,4.2,34.0,874.0,990.11,706.6
2017,6,16,10,45,840.5,138.5,4.15,34.5,901.5,996.07,707.7
2017,6,16,11,0,847.0,140.0,4.1,35.0,929.0,998.94,706.97
2017,6,16,11,15,851.5,141.5,4.05,35.0,949.0,996.67,704.57
2017,6,16,11,30,856.0,143.0,4.0,35.0,969.0,991.24,700.31
2017,6,16,11,45,553.0,318.0,3.95,35.5,854.5,866.98,615.05
2017,6,16,12,0,250.0,493.0,3.9,36.0,740.0,726.18,512.04
2017,6,16,12,15,568.5,310.5,3.85,36.0,874.5,840.15,597.43
2017,6,16,12,30,887.0,128.0,3.8,36.0,1009.0,931.72,658.61
2017,6,16,12,45,887.0,127.5,3.8,36.5,1005.5,905.84,640.07
2017,6,16,13,0,887.0,127.0,3.8,37.0,1002.0,877.64,620.93
2017,6,16,13,15,884.5,126.0,3.75,37.0,990.5,844.61,599.71
2017,6,16,13,30,882.0,125.0,3.7,37.0,979.0,809.47,577.07
2017,6,16,13,45,879.0,124.0,3.65,37.5,960.5,771.94,551.61
2017,6,16,14,0,876.0,123.0,3.6,38.0,942.0,732.56,524.9
2017,6,16,14,15,870.0,121.0,3.55,38.0,915.0,688.65,494.41
2017,6,16,14,30,864.0,119.0,3.5,38.0,888.0,643.49,462.35
2017,6,16,14,45,842.5,125.0,3.5,38.0,851.5,594.93,427.19
2017,6,16,15,0,821.0,131.0,3.5,38.0,815.0,543.1,389.07
2017,6,16,15,15,809.5,128.5,3.5,37.5,776.0,493.07,352.07
2017,6,16,15,30,798.0,126.0,3.5,37.0,737.0,443.25,314.06
2017,6,16,15,45,783.0,123.5,3.5,37.0,693.0,392.53,273.77
2017,6,16,16,0,768.0,121.0,3.5,37.0,649.0,342.81,233.42
2017,6,16,16,15,749.0,117.0,3.5,36.5,600.5,291.98,192.37
2017,6,16,16,30,730.0,113.0,3.5,36.0,552.0,242.99,152.78
2017,6,16,16,45,704.5,108.5,3.5,36.0,501.0,188.99,110.69
2017,6,16,17,0,679.0,104.0,3.5,36.0,450.0,143.06,77.93
2017,6,16,17,15,645.5,98.5,3.4,35.5,397.5,98.95,52.99
2017,6,16,17,30,612.0,93.0,3.3,35.0,345.0,59.92,43.69
2017,6,16,17,45,565.5,86.0,3.2,34.5,292.5,57.71,42.12
2017,6,16,18,0,519.0,79.0,3.1,34.0,240.0,55.31,40.3
2017,6,16,18,15,454.5,70.0,3.1,33.0,190.5,50.96,36.81
2017,6,16,18,30,390.0,61.0,3.1,32.0,141.0,45.52,32.21
2017,6,16,18,45,293.5,48.0,3.15,31.5,98.0,36.58,24.39
2017,6,16,19,0,197.0,35.0,3.2,31.0,55.0,27.24,15.67
2017,6,16,19,15,98.5,17.5,3.5,30.5,27.5,13.76,0.0
2017,6,16,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.75,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,5,45,46.5,17.0,3.95,24.5,21.5,35.67,0.0
2017,6,17,6,0,93.0,34.0,4.1,25.0,43.0,101.93,69.22
2017,6,17,6,15,177.5,53.0,4.3,25.5,83.0,171.56,131.57
2017,6,17,6,30,262.0,72.0,4.5,26.0,123.0,258.92,204.47
2017,6,17,6,45,345.5,83.0,4.7,26.5,172.5,333.5,266.42
2017,6,17,7,0,429.0,94.0,4.9,27.0,222.0,415.35,332.44
2017,6,17,7,15,479.0,104.0,4.95,27.5,273.5,479.05,382.0
2017,6,17,7,30,529.0,114.0,5.0,28.0,325.0,545.91,432.36
2017,6,17,7,45,580.5,116.5,5.1,28.5,379.5,614.07,482.37
2017,6,17,8,0,632.0,119.0,5.2,29.0,434.0,678.88,527.78
2017,6,17,8,15,659.5,124.5,5.2,29.5,485.0,728.34,560.43
2017,6,17,8,30,687.0,130.0,5.2,30.0,536.0,777.43,592.19
2017,6,17,8,45,715.5,131.0,5.2,30.5,586.5,821.44,619.78
2017,6,17,9,0,744.0,132.0,5.2,31.0,637.0,859.88,643.1
2017,6,17,9,15,759.5,135.5,5.15,31.5,681.5,892.44,661.84
2017,6,17,9,30,775.0,139.0,5.1,32.0,726.0,922.88,678.95
2017,6,17,9,45,789.5,140.5,5.1,32.5,766.0,947.81,692.55
2017,6,17,10,0,804.0,142.0,5.1,33.0,806.0,970.21,704.45
2017,6,17,10,15,813.0,144.0,5.05,33.0,839.5,984.95,712.45
2017,6,17,10,30,822.0,146.0,5.0,33.0,873.0,996.77,718.65
2017,6,17,10,45,829.5,147.0,5.0,33.5,900.0,993.68,714.14
2017,6,17,11,0,837.0,148.0,5.0,34.0,927.0,997.0,714.03
2017,6,17,11,15,841.5,149.0,4.95,34.5,946.5,994.2,709.67
2017,6,17,11,30,846.0,150.0,4.9,35.0,966.0,988.31,703.49
2017,6,17,11,45,826.0,166.5,4.9,35.5,971.5,978.99,695.64
2017,6,17,12,0,806.0,183.0,4.9,36.0,977.0,958.13,680.51
2017,6,17,12,15,806.5,183.0,4.85,36.0,981.0,938.3,667.3
2017,6,17,12,30,807.0,183.0,4.8,36.0,985.0,915.95,652.52
2017,6,17,12,45,807.0,182.0,4.8,36.0,981.5,890.01,635.78
2017,6,17,13,0,807.0,181.0,4.8,36.0,978.0,862.02,617.71
2017,6,17,13,15,804.0,180.0,4.75,36.0,966.5,829.51,596.34
2017,6,17,13,30,801.0,179.0,4.7,36.0,955.0,795.22,573.86
2017,6,17,13,45,797.5,176.5,4.7,36.5,936.0,757.56,547.74
2017,6,17,14,0,794.0,174.0,4.7,37.0,917.0,718.41,519.52
2017,6,17,14,15,641.0,263.5,4.65,36.5,852.5,654.69,473.17
2017,6,17,14,30,488.0,353.0,4.6,36.0,788.0,603.64,435.36
2017,6,17,14,45,634.0,253.0,4.6,36.0,795.5,576.46,417.84
2017,6,17,15,0,780.0,153.0,4.6,36.0,803.0,540.6,392.36
2017,6,17,15,15,670.0,202.0,4.6,36.0,741.5,483.56,348.91
2017,6,17,15,30,560.0,251.0,4.6,36.0,680.0,440.91,315.89
2017,6,17,15,45,586.5,221.5,4.6,36.0,647.0,394.25,279.33
2017,6,17,16,0,613.0,192.0,4.6,36.0,614.0,345.48,240.07
2017,6,17,16,15,619.0,171.5,4.55,35.5,571.0,295.71,200.02
2017,6,17,16,30,625.0,151.0,4.5,35.0,528.0,245.38,159.22
2017,6,17,16,45,632.0,134.0,4.5,35.0,485.5,197.56,120.72
2017,6,17,17,0,639.0,117.0,4.5,35.0,443.0,149.3,84.64
2017,6,17,17,15,605.0,110.5,4.4,34.5,391.0,106.51,60.08
2017,6,17,17,30,571.0,104.0,4.3,34.0,339.0,68.18,50.68
2017,6,17,17,45,525.0,96.0,4.25,33.5,287.5,65.59,48.83
2017,6,17,18,0,479.0,88.0,4.2,33.0,236.0,62.61,46.54
2017,6,17,18,15,414.0,77.0,4.2,32.5,187.0,56.12,41.19
2017,6,17,18,30,349.0,66.0,4.2,32.0,138.0,49.29,35.33
2017,6,17,18,45,256.5,51.5,4.2,31.5,96.0,39.28,26.61
2017,6,17,19,0,164.0,37.0,4.2,31.0,54.0,28.81,16.94
2017,6,17,19,15,82.0,18.5,4.25,30.5,27.0,14.56,0.0
2017,6,17,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,5,45,54.5,17.0,4.0,24.5,22.0,38.99,0.0
2017,6,18,6,0,109.0,34.0,4.2,25.0,44.0,109.51,74.53
2017,6,18,6,15,199.5,51.5,4.35,25.5,84.5,190.53,146.41
2017,6,18,6,30,290.0,69.0,4.5,26.0,125.0,270.74,213.97
2017,6,18,6,45,168.5,89.5,4.65,26.5,124.0,222.25,176.28
2017,6,18,7,0,47.0,110.0,4.8,27.0,123.0,151.57,118.14
2017,6,18,7,15,103.0,135.0,4.85,27.5,173.5,230.34,181.91
2017,6,18,7,30,159.0,160.0,4.9,28.0,224.0,302.98,239.32
2017,6,18,7,45,405.0,136.5,4.95,28.5,330.5,494.83,390.62
2017,6,18,8,0,651.0,113.0,5.0,29.0,437.0,687.01,533.59
2017,6,18,8,15,677.5,118.5,5.0,29.5,488.5,736.24,565.27
2017,6,18,8,30,704.0,124.0,5.0,30.0,540.0,785.01,596.6
2017,6,18,8,45,730.0,125.5,5.0,30.5,589.5,827.8,623.16
2017,6,18,9,0,756.0,127.0,5.0,31.0,639.0,865.26,645.66
2017,6,18,9,15,771.0,130.0,4.95,31.5,683.5,897.07,663.75
2017,6,18,9,30,786.0,133.0,4.9,32.0,728.0,926.74,680.21
2017,6,18,9,45,800.0,134.5,4.85,32.5,768.0,951.4,693.18
2017,6,18,10,0,814.0,136.0,4.8,33.0,808.0,973.5,704.42
2017,6,18,10,15,822.5,138.5,4.7,33.5,841.5,988.46,710.72
2017,6,18,10,30,831.0,141.0,4.6,34.0,875.0,991.27,709.43
2017,6,18,10,45,837.5,142.0,4.6,34.5,902.0,996.75,710.57
2017,6,18,11,0,844.0,143.0,4.6,35.0,929.0,999.16,709.84
2017,6,18,11,15,848.0,144.5,4.55,35.0,948.5,996.44,707.18
2017,6,18,11,30,852.0,146.0,4.5,35.0,968.0,990.59,702.66
2017,6,18,11,45,859.0,143.5,4.5,35.5,981.5,980.76,694.55
2017,6,18,12,0,866.0,141.0,4.5,36.0,995.0,967.86,684.64
2017,6,18,12,15,655.0,291.5,4.5,36.0,939.5,904.17,642.08
2017,6,18,12,30,444.0,442.0,4.5,36.0,884.0,831.35,587.76
2017,6,18,12,45,414.5,440.0,4.55,36.5,851.5,783.73,555.2
2017,6,18,13,0,385.0,438.0,4.6,37.0,819.0,737.99,523.51
2017,6,18,13,15,449.0,419.0,4.6,37.0,857.5,753.7,535.44
2017,6,18,13,30,513.0,400.0,4.6,37.0,896.0,765.56,544.25
2017,6,18,13,45,482.5,396.0,4.7,37.0,855.5,713.82,509.26
2017,6,18,14,0,452.0,392.0,4.8,37.0,815.0,663.62,475.2
2017,6,18,14,15,455.5,374.5,4.85,37.0,790.5,626.79,450.24
2017,6,18,14,30,459.0,357.0,4.9,37.0,766.0,589.24,424.26
2017,6,18,14,45,448.5,343.0,4.95,37.0,730.0,545.74,393.48
2017,6,18,15,0,438.0,329.0,5.0,37.0,694.0,502.87,362.6
2017,6,18,15,15,459.0,303.0,5.0,36.5,669.5,466.33,336.3
2017,6,18,15,30,480.0,277.0,5.0,36.0,645.0,427.61,307.47
2017,6,18,15,45,495.0,252.5,5.0,36.0,612.0,385.63,274.74
2017,6,18,16,0,510.0,228.0,5.0,36.0,579.0,342.12,240.04
2017,6,18,16,15,525.0,203.5,4.95,35.5,542.0,297.15,203.96
2017,6,18,16,30,540.0,179.0,4.9,35.0,505.0,250.82,166.44
2017,6,18,16,45,583.0,148.0,4.9,35.0,471.0,201.28,125.6
2017,6,18,17,0,626.0,117.0,4.9,35.0,437.0,148.49,84.53
2017,6,18,17,15,584.0,114.0,4.8,34.5,386.0,108.64,62.18
2017,6,18,17,30,542.0,111.0,4.7,34.0,335.0,73.81,55.3
2017,6,18,17,45,498.5,101.0,4.6,33.5,283.5,69.98,52.44
2017,6,18,18,0,455.0,91.0,4.5,33.0,232.0,64.71,48.27
2017,6,18,18,15,394.0,79.5,4.25,32.0,184.5,57.93,42.78
2017,6,18,18,30,333.0,68.0,4.0,31.0,137.0,50.78,36.74
2017,6,18,18,45,244.0,53.0,3.8,30.5,95.5,40.43,27.7
2017,6,18,19,0,155.0,38.0,3.6,30.0,54.0,29.6,17.7
2017,6,18,19,15,77.5,19.0,3.5,29.5,27.0,15.91,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,19,5,45,51.0,17.0,2.0,24.5,21.5,37.49,0.0
2017,6,19,6,0,102.0,34.0,2.2,25.0,43.0,106.33,71.89
2017,6,19,6,15,189.0,52.5,2.4,25.5,83.5,176.69,135.18
2017,6,19,6,30,276.0,71.0,2.6,26.0,124.0,265.28,208.59
2017,6,19,6,45,231.0,90.5,2.85,26.5,144.5,261.81,207.6
2017,6,19,7,0,186.0,110.0,3.1,27.0,165.0,263.83,209.31
2017,6,19,7,15,216.0,131.0,3.05,27.5,207.5,315.73,250.0
2017,6,19,7,30,246.0,152.0,3.0,28.0,250.0,369.38,290.69
2017,6,19,7,45,250.5,176.5,3.0,28.5,289.0,409.03,319.11
2017,6,19,8,0,255.0,201.0,3.0,29.0,328.0,447.95,346.27
2017,6,19,8,15,127.5,173.5,2.75,29.5,237.0,299.14,230.42
2017,6,19,8,30,0.0,146.0,2.5,30.0,146.0,139.41,103.55
2017,6,19,8,45,17.0,206.0,2.3,30.5,218.0,215.57,161.87
2017,6,19,9,0,34.0,266.0,2.1,31.0,290.0,306.89,229.03
2017,6,19,9,15,25.0,260.0,1.95,31.5,278.5,289.73,214.58
2017,6,19,9,30,16.0,254.0,1.8,32.0,267.0,261.24,192.38
2017,6,19,9,45,14.0,249.0,1.65,32.5,260.5,253.37,185.71
2017,6,19,10,0,12.0,244.0,1.5,33.0,254.0,245.71,179.19
2017,6,19,10,15,11.5,242.0,1.4,33.0,252.0,242.66,176.58
2017,6,19,10,30,11.0,240.0,1.3,33.0,250.0,239.69,174.04
2017,6,19,10,45,13.5,268.0,1.2,33.5,280.5,269.05,194.49
2017,6,19,11,0,16.0,296.0,1.1,34.0,311.0,298.19,214.28
2017,6,19,11,15,48.5,381.0,0.9,34.0,427.5,423.12,300.84
2017,6,19,11,30,81.0,466.0,0.7,34.0,544.0,537.21,375.15
2017,6,19,11,45,92.0,478.5,0.5,34.0,568.5,555.44,384.27
2017,6,19,12,0,103.0,491.0,0.3,34.0,593.0,572.61,393.19
2017,6,19,12,15,73.5,464.0,0.55,34.0,537.0,512.63,355.75
2017,6,19,12,30,44.0,437.0,0.8,34.0,481.0,454.37,318.57
2017,6,19,12,45,40.5,428.0,1.05,34.5,468.5,437.99,308.47
2017,6,19,13,0,37.0,419.0,1.3,35.0,456.0,421.94,297.97
2017,6,19,13,15,83.5,453.5,1.4,35.0,535.0,486.92,343.6
2017,6,19,13,30,130.0,488.0,1.5,35.0,614.0,545.19,383.49
2017,6,19,13,45,169.0,478.0,1.6,35.0,638.5,555.5,391.38
2017,6,19,14,0,208.0,468.0,1.7,35.0,663.0,562.69,397.33
2017,6,19,14,15,307.5,420.5,1.8,35.0,699.5,570.65,404.96
2017,6,19,14,30,407.0,373.0,1.9,35.0,736.0,570.24,406.26
2017,6,19,14,45,434.5,346.5,2.0,35.0,721.0,540.88,386.4
2017,6,19,15,0,462.0,320.0,2.1,35.0,706.0,508.78,364.09
2017,6,19,15,15,429.0,316.5,2.15,35.0,661.5,463.06,331.21
2017,6,19,15,30,396.0,313.0,2.2,35.0,617.0,426.4,304.26
2017,6,19,15,45,480.5,261.0,2.25,35.0,607.5,387.25,274.11
2017,6,19,16,0,565.0,209.0,2.3,35.0,598.0,345.85,240.38
2017,6,19,16,15,531.0,202.0,2.3,34.5,546.5,298.15,203.72
2017,6,19,16,30,497.0,195.0,2.3,34.0,495.0,253.96,169.85
2017,6,19,16,45,570.5,154.0,2.35,34.0,468.5,204.61,128.48
2017,6,19,17,0,644.0,113.0,2.4,34.0,442.0,147.99,83.43
2017,6,19,17,15,610.5,107.0,2.35,33.5,390.5,105.28,58.73
2017,6,19,17,30,577.0,101.0,2.3,33.0,339.0,66.57,49.53
2017,6,19,17,45,535.5,92.0,2.3,32.5,288.0,62.23,46.23
2017,6,19,18,0,494.0,83.0,2.3,32.0,237.0,58.41,43.23
2017,6,19,18,15,430.5,73.0,2.05,31.5,188.5,53.1,38.85
2017,6,19,18,30,367.0,63.0,1.8,31.0,140.0,46.95,33.56
2017,6,19,18,45,279.5,49.5,1.6,30.5,98.0,37.68,25.46
2017,6,19,19,0,192.0,36.0,1.4,30.0,56.0,27.99,16.49
2017,6,19,19,15,96.0,18.0,1.45,29.5,28.0,14.13,0.0
2017,6,19,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,20,5,45,89.0,15.0,2.5,23.5,23.0,51.39,0.0
2017,6,20,6,0,178.0,30.0,2.6,24.0,46.0,145.21,99.93
2017,6,20,6,15,276.0,43.5,2.7,24.5,87.0,218.41,168.6
2017,6,20,6,30,374.0,57.0,2.8,25.0,128.0,301.67,238.79
2017,6,20,6,45,445.0,65.5,2.95,26.0,177.5,375.51,299.14
2017,6,20,7,0,516.0,74.0,3.1,27.0,227.0,451.86,359.18
2017,6,20,7,15,563.5,81.0,3.15,27.5,279.0,514.96,407.29
2017,6,20,7,30,611.0,88.0,3.2,28.0,331.0,580.6,455.41
2017,6,20,7,45,646.0,93.5,3.3,29.0,384.0,636.82,493.2
2017,6,20,8,0,681.0,99.0,3.4,30.0,437.0,693.84,530.41
2017,6,20,8,15,706.5,103.5,3.45,30.5,488.5,742.02,561.27
2017,6,20,8,30,732.0,108.0,3.5,31.0,540.0,785.92,588.59
2017,6,20,8,45,493.5,204.0,3.6,31.5,506.5,696.85,521.84
2017,6,20,9,0,255.0,300.0,3.7,32.0,473.0,579.29,430.92
2017,6,20,9,15,245.0,325.0,3.75,32.5,500.5,599.79,443.4
2017,6,20,9,30,235.0,350.0,3.8,33.0,528.0,604.36,444.29
2017,6,20,9,45,289.5,357.5,3.9,33.5,588.5,679.75,495.78
2017,6,20,10,0,344.0,365.0,4.0,34.0,649.0,741.22,536.67
2017,6,20,10,15,596.5,245.5,4.0,34.5,762.0,882.07,635.68
2017,6,20,10,30,849.0,126.0,4.0,35.0,875.0,993.85,705.69
2017,6,20,10,45,501.5,296.0,4.05,35.5,742.5,830.99,593.76
2017,6,20,11,0,154.0,466.0,4.1,36.0,610.0,630.54,448.18
2017,6,20,11,15,141.0,475.5,4.1,36.0,609.5,621.41,442.0
2017,6,20,11,30,128.0,485.0,4.1,36.0,609.0,611.65,434.58
2017,6,20,11,45,243.0,467.5,4.2,36.5,706.0,706.25,500.56
2017,6,20,12,0,358.0,450.0,4.3,37.0,803.0,788.59,556.44
2017,6,20,12,15,379.0,443.0,4.3,37.0,818.5,787.76,555.78
2017,6,20,12,30,400.0,436.0,4.3,37.0,834.0,784.85,554.21
2017,6,20,12,45,317.5,466.5,4.35,37.0,782.0,722.6,510.9
2017,6,20,13,0,235.0,497.0,4.4,37.0,730.0,663.69,469.65
2017,6,20,13,15,550.0,316.0,4.45,37.0,851.5,747.01,534.62
2017,6,20,13,30,865.0,135.0,4.5,37.0,973.0,806.73,578.9
2017,6,20,13,45,860.0,134.5,4.55,37.5,953.5,768.81,552.73
2017,6,20,14,0,855.0,134.0,4.6,38.0,934.0,729.24,525.73
2017,6,20,14,15,848.5,132.5,4.6,38.0,908.0,686.34,495.64
2017,6,20,14,30,842.0,131.0,4.6,38.0,882.0,642.25,464.13
2017,6,20,14,45,833.0,129.5,4.7,38.0,849.0,595.73,430.4
2017,6,20,15,0,824.0,128.0,4.8,38.0,816.0,548.64,395.47
2017,6,20,15,15,596.5,226.0,4.75,37.5,712.0,469.63,337.22
2017,6,20,15,30,369.0,324.0,4.7,37.0,608.0,423.64,303.37
2017,6,20,15,45,572.0,220.0,4.7,37.0,630.0,390.34,275.9
2017,6,20,16,0,775.0,116.0,4.7,37.0,652.0,343.77,235.19
2017,6,20,16,15,757.5,112.5,4.6,36.5,604.0,293.37,194.02
2017,6,20,16,30,740.0,109.0,4.5,36.0,556.0,244.62,154.22
2017,6,20,16,45,717.0,104.5,4.45,35.5,505.5,190.72,112.0
2017,6,20,17,0,694.0,100.0,4.4,35.0,455.0,144.33,78.49
2017,6,20,17,15,662.5,94.5,4.3,34.5,403.0,99.42,52.31
2017,6,20,17,30,631.0,89.0,4.2,34.0,351.0,58.27,42.53
2017,6,20,17,45,587.0,82.5,4.1,34.0,298.5,54.82,39.83
2017,6,20,18,0,543.0,76.0,4.0,34.0,246.0,52.67,38.13
2017,6,20,18,15,481.0,67.5,3.65,33.0,196.0,48.63,34.89
2017,6,20,18,30,419.0,59.0,3.3,32.0,146.0,44.34,31.26
2017,6,20,18,45,324.5,47.0,2.95,31.5,102.5,35.75,23.76
2017,6,20,19,0,230.0,35.0,2.6,31.0,59.0,27.19,15.8
2017,6,20,19,15,115.0,17.5,2.55,30.5,29.5,13.73,0.0
2017,6,20,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,21,5,45,107.5,14.5,2.8,23.5,24.0,58.55,0.0
2017,6,21,6,0,215.0,29.0,3.1,24.0,48.0,160.77,110.65
2017,6,21,6,15,317.0,41.0,3.15,24.5,90.5,238.55,184.42
2017,6,21,6,30,419.0,53.0,3.2,25.0,133.0,325.21,257.59
2017,6,21,6,45,490.5,61.0,3.3,26.0,184.0,397.67,317.01
2017,6,21,7,0,562.0,69.0,3.4,27.0,235.0,475.6,378.18
2017,6,21,7,15,608.0,75.5,3.6,27.5,288.5,538.89,426.7
2017,6,21,7,30,654.0,82.0,3.8,28.0,342.0,604.57,474.65
2017,6,21,7,45,690.5,86.0,4.0,29.0,396.0,661.68,513.28
2017,6,21,8,0,727.0,90.0,4.2,30.0,450.0,716.26,548.98
2017,6,21,8,15,751.5,94.5,4.25,30.5,502.5,765.36,580.55
2017,6,21,8,30,776.0,99.0,4.3,31.0,555.0,813.7,610.98
2017,6,21,8,45,796.5,101.5,4.4,31.5,605.0,855.01,636.26
2017,6,21,9,0,817.0,104.0,4.5,32.0,655.0,894.79,660.21
2017,6,21,9,15,543.0,224.0,4.55,32.5,601.0,784.07,580.34
2017,6,21,9,30,269.0,344.0,4.6,33.0,547.0,644.78,474.21
2017,6,21,9,45,568.0,228.5,4.7,33.5,687.0,831.08,609.69
2017,6,21,10,0,867.0,113.0,4.8,34.0,827.0,992.01,714.38
2017,6,21,10,15,875.5,114.5,4.85,34.0,861.5,1006.8,722.07
2017,6,21,10,30,884.0,116.0,4.9,34.0,896.0,1018.54,728.87
2017,6,21,10,45,890.5,117.0,5.0,34.5,924.0,1024.58,731.0
2017,6,21,11,0,897.0,118.0,5.1,35.0,952.0,1027.4,731.21
2017,6,21,11,15,901.0,119.0,5.15,35.0,972.5,1024.43,728.99
2017,6,21,11,30,905.0,120.0,5.2,35.0,993.0,1018.18,724.82
2017,6,21,11,45,906.0,122.0,5.3,35.5,1005.5,1006.69,716.23
2017,6,21,12,0,907.0,124.0,5.4,36.0,1018.0,992.01,705.71
2017,6,21,12,15,907.5,124.0,5.45,36.0,1022.5,971.95,692.93
2017,6,21,12,30,908.0,124.0,5.5,36.0,1027.0,949.13,678.42
2017,6,21,12,45,690.5,278.0,5.55,36.5,963.0,879.73,630.73
2017,6,21,13,0,473.0,432.0,5.6,37.0,899.0,808.13,575.45
2017,6,21,13,15,688.5,277.0,5.6,37.0,948.5,824.15,592.75
2017,6,21,13,30,904.0,122.0,5.6,37.0,998.0,826.85,596.82
2017,6,21,13,45,730.5,238.5,5.65,37.0,937.5,763.26,552.2
2017,6,21,14,0,557.0,355.0,5.7,37.0,877.0,708.5,510.43
2017,6,21,14,15,547.5,345.5,5.7,37.0,846.5,665.54,480.57
2017,6,21,14,30,538.0,336.0,5.7,37.0,816.0,622.64,450.24
2017,6,21,14,45,518.0,324.0,5.7,37.0,772.0,571.78,413.85
2017,6,21,15,0,498.0,312.0,5.7,37.0,728.0,522.29,377.85
2017,6,21,15,15,495.0,293.0,5.7,36.5,690.0,476.96,344.99
2017,6,21,15,30,492.0,274.0,5.7,36.0,652.0,431.71,311.32
2017,6,21,15,45,351.0,295.0,5.7,36.0,557.0,371.74,267.12
2017,6,21,16,0,210.0,316.0,5.7,36.0,462.0,326.3,234.85
2017,6,21,16,15,323.0,267.5,5.7,35.5,472.5,298.5,210.99
2017,6,21,16,30,436.0,219.0,5.7,35.0,483.0,259.51,176.94
2017,6,21,16,45,480.0,184.0,5.7,34.5,450.0,214.11,139.9
2017,6,21,17,0,524.0,149.0,5.7,34.0,417.0,164.69,101.37
2017,6,21,17,15,583.0,116.0,5.55,33.5,383.5,111.66,64.37
2017,6,21,17,30,642.0,83.0,5.4,33.0,350.0,54.44,39.57
2017,6,21,17,45,592.0,79.5,5.3,32.5,298.0,52.48,38.17
2017,6,21,18,0,542.0,76.0,5.2,32.0,246.0,52.62,38.44
2017,6,21,18,15,484.0,67.0,4.95,31.0,196.5,48.16,34.83
2017,6,21,18,30,426.0,58.0,4.7,30.0,147.0,43.41,30.77
2017,6,21,18,45,340.0,46.0,4.5,29.5,103.5,35.53,23.81
2017,6,21,19,0,254.0,34.0,4.3,29.0,60.0,26.4,15.36
2017,6,21,19,15,127.0,17.0,4.1,28.5,30.0,13.32,0.0
2017,6,21,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,71.5,14.0,2.9,23.5,20.5,43.04,0.0
2017,6,22,6,0,143.0,28.0,3.0,24.0,41.0,125.57,85.03
2017,6,22,6,15,209.0,44.0,3.05,24.5,76.5,184.45,141.8
2017,6,22,6,30,275.0,60.0,3.1,25.0,112.0,249.7,197.48
2017,6,22,6,45,314.5,76.0,3.15,26.0,154.0,304.66,242.91
2017,6,22,7,0,354.0,92.0,3.2,27.0,196.0,362.59,288.88
2017,6,22,7,15,239.5,126.0,3.15,27.5,202.5,325.44,257.82
2017,6,22,7,30,125.0,160.0,3.1,28.0,209.0,277.81,217.62
2017,6,22,7,45,117.0,184.5,3.1,28.5,236.0,302.33,235.27
2017,6,22,8,0,109.0,209.0,3.1,29.0,263.0,325.62,251.33
2017,6,22,8,15,59.5,200.0,3.0,29.5,230.0,259.78,198.73
