Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,8,30,10.0,191.0,2.9,30.0,197.0,194.82,146.62
2017,6,22,8,45,134.0,245.5,2.85,30.5,335.5,390.09,296.1
2017,6,22,9,0,258.0,300.0,2.8,31.0,474.0,582.01,433.92
2017,6,22,9,15,309.0,310.0,2.85,31.5,533.0,643.59,475.01
2017,6,22,9,30,360.0,320.0,2.9,32.0,592.0,706.05,516.54
2017,6,22,9,45,604.0,214.5,2.95,32.5,699.5,851.58,618.59
2017,6,22,10,0,848.0,109.0,3.0,33.0,807.0,968.67,691.3
2017,6,22,10,15,856.0,110.5,3.0,33.5,841.0,982.92,696.77
2017,6,22,10,30,864.0,112.0,3.0,34.0,875.0,994.19,701.28
2017,6,22,10,45,872.5,112.0,3.05,34.5,902.5,1001.3,703.69
2017,6,22,11,0,881.0,112.0,3.1,35.0,930.0,1005.28,704.28
2017,6,22,11,15,885.0,112.5,3.0,35.5,950.5,1002.06,699.35
2017,6,22,11,30,889.0,113.0,2.9,36.0,971.0,995.64,692.61
2017,6,22,11,45,645.5,272.5,2.85,36.5,900.0,913.92,638.67
2017,6,22,12,0,402.0,432.0,2.8,37.0,829.0,813.61,565.96
2017,6,22,12,15,357.0,457.5,2.65,37.0,811.0,781.41,543.56
2017,6,22,12,30,312.0,483.0,2.5,37.0,793.0,748.9,520.49
2017,6,22,12,45,586.0,311.5,2.4,37.5,891.5,817.41,571.01
2017,6,22,13,0,860.0,140.0,2.3,38.0,990.0,868.48,603.98
2017,6,22,13,15,858.0,139.5,2.15,38.0,979.5,837.26,582.98
2017,6,22,13,30,856.0,139.0,2.0,38.0,969.0,803.96,561.33
2017,6,22,13,45,854.5,136.5,1.85,38.5,951.0,767.35,536.43
2017,6,22,14,0,853.0,134.0,1.7,39.0,933.0,728.85,510.24
2017,6,22,14,15,847.5,132.5,1.55,39.0,907.5,686.74,481.16
2017,6,22,14,30,842.0,131.0,1.4,39.0,882.0,643.37,450.75
2017,6,22,14,45,837.5,127.0,1.25,39.0,850.5,597.44,418.12
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,550.54,384.12
2017,6,22,15,15,823.0,120.5,1.0,38.5,780.5,501.4,348.83
2017,6,22,15,30,813.0,118.0,0.9,38.0,742.0,447.09,309.04
2017,6,22,15,45,799.5,115.0,0.8,38.0,698.5,395.8,269.57
2017,6,22,16,0,786.0,112.0,0.7,38.0,655.0,345.31,229.81
2017,6,22,16,15,768.5,108.5,0.75,38.0,607.5,294.31,189.68
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,244.94,150.6
2017,6,22,16,45,727.0,101.0,0.85,38.0,509.0,195.9,113.02
2017,6,22,17,0,703.0,97.0,0.9,38.0,458.0,144.2,76.3
2017,6,22,17,15,524.0,122.0,1.0,37.5,374.0,113.29,65.74
2017,6,22,17,30,345.0,147.0,1.1,37.0,290.0,108.57,82.22
2017,6,22,17,45,322.5,128.0,1.2,36.5,247.0,95.15,71.91
2017,6,22,18,0,300.0,109.0,1.3,36.0,204.0,82.68,62.14
2017,6,22,18,15,266.5,90.5,1.2,35.0,162.5,69.98,52.0
2017,6,22,18,30,233.0,72.0,1.1,34.0,121.0,56.74,41.11
2017,6,22,18,45,179.0,54.0,1.05,33.0,85.0,43.33,29.77
2017,6,22,19,0,125.0,36.0,1.0,32.0,49.0,29.46,17.57
2017,6,22,19,15,62.5,18.0,1.2,31.5,24.5,15.13,0.0
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,10.0,3.3,25.5,10.0,9.53,0.0
2017,6,23,6,0,0.0,20.0,3.6,26.0,20.0,18.56,7.64
2017,6,23,6,15,0.0,40.5,3.75,26.5,40.5,40.17,26.26
2017,6,23,6,30,0.0,61.0,3.9,27.0,61.0,61.73,44.18
2017,6,23,6,45,14.5,83.0,4.1,27.5,87.5,93.26,70.21
2017,6,23,7,0,29.0,105.0,4.3,28.0,114.0,133.46,102.85
2017,6,23,7,15,250.0,110.0,4.3,28.5,207.5,312.04,248.38
2017,6,23,7,30,471.0,115.0,4.3,29.0,301.0,502.75,396.61
2017,6,23,7,45,531.5,121.5,4.35,30.0,360.5,579.86,451.67
2017,6,23,8,0,592.0,128.0,4.4,31.0,420.0,654.97,503.8
2017,6,23,8,15,620.5,134.5,4.35,31.5,471.0,705.28,536.52
2017,6,23,8,30,649.0,141.0,4.3,32.0,522.0,755.36,568.42
2017,6,23,8,45,676.0,143.5,4.3,33.0,571.0,798.94,594.13
2017,6,23,9,0,703.0,146.0,4.3,34.0,620.0,841.57,618.66
2017,6,23,9,15,719.5,150.0,4.2,34.5,664.0,874.74,637.25
2017,6,23,9,30,736.0,154.0,4.1,35.0,708.0,905.98,654.36
2017,6,23,9,45,750.5,156.0,4.05,35.5,748.0,925.7,664.01
2017,6,23,10,0,765.0,158.0,4.0,36.0,788.0,948.36,675.61
2017,6,23,10,15,774.5,160.5,3.85,36.5,821.5,963.95,682.04
2017,6,23,10,30,784.0,163.0,3.7,37.0,855.0,976.72,686.69
2017,6,23,10,45,792.0,164.5,3.6,37.5,882.0,984.01,688.23
2017,6,23,11,0,800.0,166.0,3.5,38.0,909.0,988.29,687.99
2017,6,23,11,15,804.5,167.0,3.4,38.5,928.5,985.49,683.47
2017,6,23,11,30,809.0,168.0,3.3,39.0,948.0,979.63,677.23
2017,6,23,11,45,791.5,183.0,3.2,39.5,954.5,963.01,664.48
2017,6,23,12,0,774.0,198.0,3.1,40.0,961.0,943.47,650.15
2017,6,23,12,15,599.5,318.5,3.05,40.0,911.0,878.52,606.55
2017,6,23,12,30,425.0,439.0,3.0,40.0,861.0,812.63,559.4
2017,6,23,12,45,407.5,437.5,2.95,40.0,841.5,776.52,536.21
2017,6,23,13,0,390.0,436.0,2.9,40.0,822.0,741.79,513.54
2017,6,23,13,15,406.0,427.0,2.95,40.0,824.5,728.32,505.55
2017,6,23,13,30,422.0,418.0,3.0,40.0,827.0,710.76,494.71
2017,6,23,13,45,431.5,405.5,3.05,40.5,817.0,685.19,477.42
2017,6,23,14,0,441.0,393.0,3.1,41.0,807.0,658.36,459.14
2017,6,23,14,15,449.5,376.0,3.15,40.5,787.5,625.81,438.78
2017,6,23,14,30,458.0,359.0,3.2,40.0,768.0,592.12,417.13
2017,6,23,14,45,496.5,330.0,3.3,40.0,758.0,564.94,398.87
2017,6,23,15,0,535.0,301.0,3.4,40.0,748.0,533.92,377.19
2017,6,23,15,15,595.0,250.0,3.45,40.0,725.5,490.12,345.92
2017,6,23,15,30,655.0,199.0,3.5,40.0,703.0,441.2,309.6
2017,6,23,15,45,632.0,196.5,3.6,40.0,659.5,393.99,273.51
2017,6,23,16,0,609.0,194.0,3.7,40.0,616.0,348.87,238.32
2017,6,23,16,15,586.5,187.0,3.75,39.5,569.0,302.49,202.38
2017,6,23,16,30,564.0,180.0,3.8,39.0,522.0,259.18,168.74
2017,6,23,16,45,530.5,173.5,3.85,38.5,472.5,215.52,136.19
2017,6,23,17,0,497.0,167.0,3.9,38.0,423.0,175.54,108.54
2017,6,23,17,15,460.5,156.5,3.9,37.5,372.5,136.2,85.31
2017,6,23,17,30,424.0,146.0,3.9,37.0,322.0,101.03,76.46
2017,6,23,17,45,376.5,132.5,3.95,37.0,272.0,92.13,69.54
2017,6,23,18,0,329.0,119.0,4.0,37.0,222.0,89.6,67.61
2017,6,23,18,15,271.5,101.5,3.95,36.0,175.5,77.67,58.12
2017,6,23,18,30,214.0,84.0,3.9,35.0,129.0,65.26,47.91
2017,6,23,18,45,148.0,62.0,3.85,34.5,89.0,49.14,34.26
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,33.73,20.72
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,17.49,0.0
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,3.5,1.6,25.5,3.5,3.34,0.0
2017,6,24,6,0,0.0,7.0,1.7,26.0,7.0,6.48,0.0
2017,6,24,6,15,0.0,15.0,1.6,26.0,15.0,13.89,5.44
2017,6,24,6,30,0.0,23.0,1.5,26.0,23.0,21.32,11.71
2017,6,24,6,45,0.0,32.5,1.45,26.5,32.5,30.16,19.05
2017,6,24,7,0,0.0,42.0,1.4,27.0,42.0,39.0,26.29
2017,6,24,7,15,0.0,66.5,1.65,27.5,66.5,61.86,44.72
2017,6,24,7,30,0.0,91.0,1.9,28.0,91.0,86.26,64.05
2017,6,24,7,45,0.0,87.0,2.2,28.5,87.0,81.48,59.88
2017,6,24,8,0,0.0,83.0,2.5,29.0,83.0,77.29,56.22
2017,6,24,8,15,0.5,122.0,2.7,29.5,122.0,116.19,86.47
2017,6,24,8,30,1.0,161.0,2.9,30.0,161.0,155.7,116.54
2017,6,24,8,45,40.5,229.0,3.1,30.5,256.5,273.33,206.59
2017,6,24,9,0,80.0,297.0,3.3,31.0,352.0,384.95,288.91
2017,6,24,9,15,114.5,326.0,3.1,31.0,410.0,462.69,344.52
2017,6,24,9,30,149.0,355.0,2.9,31.0,468.0,526.81,389.28
2017,6,24,9,45,85.0,324.0,2.75,31.5,389.5,414.32,305.8
2017,6,24,10,0,21.0,293.0,2.6,32.0,311.0,303.89,223.12
2017,6,24,10,15,23.5,315.0,2.3,32.0,336.0,327.5,239.88
2017,6,24,10,30,26.0,337.0,2.0,32.0,361.0,363.25,264.53
2017,6,24,10,45,48.0,386.0,1.75,32.5,430.5,433.83,313.09
2017,6,24,11,0,70.0,435.0,1.5,33.0,500.0,503.4,358.98
2017,6,24,11,15,70.5,446.0,1.35,33.0,513.0,511.25,362.74
2017,6,24,11,30,71.0,457.0,1.2,33.0,526.0,518.62,366.51
2017,6,24,11,45,109.0,479.0,1.05,33.5,586.5,572.89,401.56
2017,6,24,12,0,147.0,501.0,0.9,34.0,647.0,631.2,437.53
2017,6,24,12,15,158.0,504.0,1.05,33.5,661.5,635.54,442.07
2017,6,24,12,30,169.0,507.0,1.2,33.0,676.0,638.61,446.25
2017,6,24,12,45,118.5,487.5,1.4,32.5,606.0,565.06,398.82
2017,6,24,13,0,68.0,468.0,1.6,32.0,536.0,493.98,351.92
2017,6,24,13,15,120.0,480.0,1.8,31.5,597.5,540.72,387.06
2017,6,24,13,30,172.0,492.0,2.0,31.0,659.0,582.69,417.97
2017,6,24,13,45,188.5,480.5,2.2,31.0,660.0,573.2,412.51
2017,6,24,14,0,205.0,469.0,2.4,31.0,661.0,562.35,406.23
2017,6,24,14,15,155.5,451.5,2.45,30.5,595.0,500.64,363.76
2017,6,24,14,30,106.0,434.0,2.5,30.0,529.0,448.85,327.83
2017,6,24,14,45,109.5,417.5,2.6,29.5,512.5,428.42,314.59
2017,6,24,15,0,113.0,401.0,2.7,29.0,496.0,401.09,295.99
2017,6,24,15,15,94.5,374.5,2.75,28.5,451.5,368.13,272.83
2017,6,24,15,30,76.0,348.0,2.8,28.0,407.0,330.7,246.22
2017,6,24,15,45,146.0,331.5,2.9,28.0,436.0,329.53,244.83
2017,6,24,16,0,216.0,315.0,3.0,28.0,465.0,328.15,242.03
2017,6,24,16,15,262.0,282.5,3.05,28.0,451.0,293.44,213.88
2017,6,24,16,30,308.0,250.0,3.1,28.0,437.0,261.89,187.33
2017,6,24,16,45,272.5,231.5,3.2,28.0,385.5,222.03,157.52
2017,6,24,17,0,237.0,213.0,3.3,28.0,334.0,186.16,131.92
2017,6,24,17,15,211.5,190.0,3.35,27.5,289.5,159.58,115.08
2017,6,24,17,30,186.0,167.0,3.4,27.0,245.0,128.31,102.44
2017,6,24,17,45,163.5,146.0,3.45,27.0,207.0,112.74,89.79
2017,6,24,18,0,141.0,125.0,3.5,27.0,169.0,97.96,77.56
2017,6,24,18,15,117.0,102.5,3.5,26.5,134.5,81.73,63.96
2017,6,24,18,30,93.0,80.0,3.5,26.0,100.0,65.0,49.62
2017,6,24,18,45,59.5,58.0,3.55,26.0,69.5,48.13,34.78
2017,6,24,19,0,26.0,36.0,3.6,26.0,39.0,31.87,20.09
2017,6,24,19,15,13.0,18.0,3.6,25.5,19.5,16.51,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,65.5,15.0,3.65,22.5,20.5,41.35,0.0
2017,6,25,6,0,131.0,30.0,3.7,23.0,41.0,123.19,82.03
2017,6,25,6,15,225.0,45.0,3.65,23.0,80.0,193.91,149.95
2017,6,25,6,30,319.0,60.0,3.6,23.0,119.0,273.93,218.55
2017,6,25,6,45,207.0,85.0,3.55,23.0,128.5,239.16,192.33
2017,6,25,7,0,95.0,110.0,3.5,23.0,138.0,193.39,154.62
2017,6,25,7,15,47.5,118.0,3.45,23.5,132.0,159.28,125.95
2017,6,25,7,30,0.0,126.0,3.4,24.0,126.0,124.07,95.69
2017,6,25,7,45,5.0,145.5,3.4,24.5,148.0,147.04,113.79
2017,6,25,8,0,10.0,165.0,3.4,25.0,170.0,170.28,131.71
2017,6,25,8,15,39.0,205.5,3.3,25.0,228.5,248.99,193.74
2017,6,25,8,30,68.0,246.0,3.2,25.0,287.0,319.24,247.69
2017,6,25,8,45,114.5,277.0,3.15,25.5,351.5,409.05,315.07
2017,6,25,9,0,161.0,308.0,3.1,26.0,416.0,486.87,371.66
2017,6,25,9,15,216.5,324.5,3.0,26.5,480.5,557.79,422.14
2017,6,25,9,30,272.0,341.0,2.9,27.0,545.0,644.32,481.91
2017,6,25,9,45,278.0,360.5,2.85,27.5,579.0,671.8,498.18
2017,6,25,10,0,284.0,380.0,2.8,28.0,613.0,698.03,513.74
2017,6,25,10,15,307.5,377.0,2.75,28.5,639.5,716.21,524.6
2017,6,25,10,30,331.0,374.0,2.7,29.0,666.0,733.65,534.92
2017,6,25,10,45,589.5,250.5,2.65,29.5,790.0,875.84,635.14
2017,6,25,11,0,848.0,127.0,2.6,30.0,914.0,987.69,704.52
2017,6,25,11,15,853.0,128.0,2.6,30.0,934.5,986.05,701.78
2017,6,25,11,30,858.0,129.0,2.6,30.0,955.0,981.26,698.23
2017,6,25,11,45,820.5,159.0,2.6,30.5,958.0,968.03,688.07
2017,6,25,12,0,783.0,189.0,2.6,31.0,961.0,944.0,671.25
2017,6,25,12,15,609.5,312.0,2.6,31.0,915.0,882.45,629.29
2017,6,25,12,30,436.0,435.0,2.6,31.0,869.0,819.56,582.97
2017,6,25,12,45,448.0,433.0,2.6,31.5,877.5,809.24,575.64
2017,6,25,13,0,460.0,431.0,2.6,32.0,886.0,797.25,566.79
2017,6,25,13,15,297.0,460.0,2.55,32.0,752.5,667.97,477.51
2017,6,25,13,30,134.0,489.0,2.5,32.0,619.0,550.09,394.37
2017,6,25,13,45,294.5,439.0,2.5,32.0,717.5,614.17,442.59
2017,6,25,14,0,455.0,389.0,2.5,32.0,816.0,665.62,479.85
2017,6,25,14,15,615.0,279.0,2.45,32.0,838.5,653.87,474.33
2017,6,25,14,30,775.0,169.0,2.4,32.0,861.0,632.93,461.77
2017,6,25,14,45,731.5,188.0,2.4,32.0,821.5,582.76,425.06
2017,6,25,15,0,688.0,207.0,2.4,32.0,782.0,537.32,391.16
2017,6,25,15,15,674.5,202.5,2.4,31.5,744.5,490.23,356.51
2017,6,25,15,30,661.0,198.0,2.4,31.0,707.0,443.83,321.34
2017,6,25,15,45,649.5,189.5,2.4,31.0,665.0,395.8,283.47
2017,6,25,16,0,638.0,181.0,2.4,31.0,623.0,348.63,245.45
2017,6,25,16,15,616.0,175.0,2.4,30.5,576.5,301.61,207.74
2017,6,25,16,30,594.0,169.0,2.4,30.0,530.0,256.9,171.78
2017,6,25,16,45,567.5,160.5,2.4,30.0,480.5,211.87,136.39
2017,6,25,17,0,541.0,152.0,2.4,30.0,431.0,170.27,106.05
2017,6,25,17,15,506.0,142.5,2.2,29.5,380.5,129.5,81.22
2017,6,25,17,30,471.0,133.0,2.0,29.0,330.0,92.74,72.12
2017,6,25,17,45,421.5,122.0,1.85,29.0,279.0,84.57,65.58
2017,6,25,18,0,372.0,111.0,1.7,29.0,228.0,79.07,61.09
2017,6,25,18,15,314.0,95.5,1.55,28.5,181.0,69.73,53.34
2017,6,25,18,30,256.0,80.0,1.4,28.0,134.0,62.52,47.1
2017,6,25,18,45,182.5,60.0,1.25,27.5,93.0,47.75,34.24
2017,6,25,19,0,109.0,40.0,1.1,27.0,52.0,32.48,20.52
2017,6,25,19,15,54.5,20.0,1.15,26.5,26.0,16.71,0.0
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,34.5,14.0,1.65,23.5,17.0,27.56,0.0
2017,6,26,6,0,69.0,28.0,1.9,24.0,34.0,80.13,50.91
2017,6,26,6,15,124.5,47.0,1.9,24.0,66.5,134.89,102.32
2017,6,26,6,30,180.0,66.0,1.9,24.0,99.0,193.34,152.19
2017,6,26,6,45,218.5,84.5,1.95,24.5,138.5,245.39,195.61
2017,6,26,7,0,257.0,103.0,2.0,25.0,178.0,300.41,240.07
2017,6,26,7,15,282.5,122.0,1.95,25.5,220.0,349.79,278.33
2017,6,26,7,30,308.0,141.0,1.9,26.0,262.0,400.5,316.28
2017,6,26,7,45,259.0,172.0,1.85,26.5,284.0,409.48,320.0
2017,6,26,8,0,210.0,203.0,1.8,27.0,306.0,400.21,310.12
2017,6,26,8,15,235.0,225.0,1.75,27.5,353.0,464.34,355.82
2017,6,26,8,30,260.0,247.0,1.7,28.0,400.0,515.9,390.96
2017,6,26,8,45,263.5,271.0,1.7,29.0,437.5,550.74,412.31
2017,6,26,9,0,267.0,295.0,1.7,30.0,475.0,584.51,432.52
2017,6,26,9,15,224.5,324.5,1.75,30.0,483.0,565.38,416.88
2017,6,26,9,30,182.0,354.0,1.8,30.0,491.0,557.65,409.28
2017,6,26,9,45,91.0,247.0,1.9,30.5,315.5,350.17,260.1
2017,6,26,10,0,0.0,140.0,2.0,31.0,140.0,131.91,95.62
2017,6,26,10,15,1.5,144.5,2.05,31.0,146.0,137.68,100.26
2017,6,26,10,30,3.0,149.0,2.1,31.0,152.0,143.46,104.53
2017,6,26,10,45,97.0,306.0,2.2,31.5,396.5,411.87,303.52
2017,6,26,11,0,191.0,463.0,2.3,32.0,641.0,665.06,476.61
2017,6,26,11,15,514.0,304.0,2.4,32.0,796.0,838.77,599.71
2017,6,26,11,30,837.0,145.0,2.5,32.0,951.0,976.19,689.89
2017,6,26,11,45,600.0,295.5,2.6,32.5,877.0,892.45,632.57
2017,6,26,12,0,363.0,446.0,2.7,33.0,803.0,790.58,558.89
2017,6,26,12,15,234.0,471.0,2.75,33.0,701.5,675.6,480.59
2017,6,26,12,30,105.0,496.0,2.8,33.0,600.0,566.67,404.17
2017,6,26,12,45,185.0,493.0,2.9,33.0,675.5,629.52,449.77
2017,6,26,13,0,265.0,490.0,3.0,33.0,751.0,683.78,488.03
2017,6,26,13,15,536.0,328.5,3.0,33.0,850.0,748.47,538.55
2017,6,26,13,30,807.0,167.0,3.0,33.0,949.0,793.36,573.19
2017,6,26,13,45,526.5,314.5,3.05,33.0,821.0,679.89,491.49
2017,6,26,14,0,246.0,462.0,3.1,33.0,693.0,581.64,418.53
2017,6,26,14,15,514.0,311.5,3.15,33.0,776.5,616.31,448.37
2017,6,26,14,30,782.0,161.0,3.2,33.0,860.0,630.92,461.9
2017,6,26,14,45,755.5,169.5,3.25,33.0,824.0,584.49,427.59
2017,6,26,15,0,729.0,178.0,3.3,33.0,788.0,535.68,391.3
2017,6,26,15,15,646.5,214.0,3.3,32.5,736.0,486.47,354.36
2017,6,26,15,30,564.0,250.0,3.3,32.0,684.0,445.79,323.31
2017,6,26,15,45,402.0,281.0,3.35,32.0,581.5,375.32,271.46
2017,6,26,16,0,240.0,312.0,3.4,32.0,479.0,334.23,242.37
2017,6,26,16,15,285.5,278.5,3.4,31.5,463.0,297.4,213.42
2017,6,26,16,30,331.0,245.0,3.4,31.0,447.0,263.82,185.9
2017,6,26,16,45,281.0,229.5,3.4,30.5,390.0,222.42,155.96
2017,6,26,17,0,231.0,214.0,3.4,30.0,333.0,186.47,131.33
2017,6,26,17,15,218.5,190.0,3.2,29.5,292.5,160.31,114.4
2017,6,26,17,30,206.0,166.0,3.0,29.0,252.0,128.15,101.42
2017,6,26,17,45,179.5,146.0,2.85,29.0,213.5,112.82,89.07
2017,6,26,18,0,153.0,126.0,2.7,29.0,175.0,98.66,77.46
2017,6,26,18,15,127.5,103.5,2.6,28.5,139.0,82.44,64.0
2017,6,26,18,30,102.0,81.0,2.5,28.0,103.0,65.73,49.8
2017,6,26,18,45,68.5,59.0,2.4,27.5,72.0,48.87,35.18
2017,6,26,19,0,35.0,37.0,2.3,27.0,41.0,32.65,20.66
2017,6,26,19,15,17.5,18.5,2.35,26.5,20.5,16.93,0.0
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.75,23.0,8.5,8.1,0.0
2017,6,27,6,0,0.0,17.0,2.0,23.0,17.0,15.77,5.45
2017,6,27,6,15,0.0,33.5,2.1,23.0,33.5,31.52,19.7
2017,6,27,6,30,0.0,50.0,2.2,23.0,50.0,48.36,34.01
2017,6,27,6,45,0.0,69.5,2.3,23.5,69.5,68.31,50.65
2017,6,27,7,0,0.0,89.0,2.4,24.0,89.0,87.9,66.68
2017,6,27,7,15,0.0,85.0,2.4,24.5,85.0,81.2,61.05
2017,6,27,7,30,0.0,81.0,2.4,25.0,81.0,75.98,56.54
2017,6,27,7,45,34.5,140.5,2.45,25.5,157.5,173.08,135.01
2017,6,27,8,0,69.0,200.0,2.5,26.0,234.0,269.68,210.25
2017,6,27,8,15,42.5,201.0,2.5,26.5,223.0,246.76,190.39
2017,6,27,8,30,16.0,202.0,2.5,27.0,212.0,211.87,161.7
2017,6,27,8,45,108.0,253.5,2.5,27.5,326.0,375.89,287.69
2017,6,27,9,0,200.0,305.0,2.5,28.0,440.0,519.58,392.4
2017,6,27,9,15,232.5,323.5,2.55,28.5,490.5,571.83,427.75
2017,6,27,9,30,265.0,342.0,2.6,29.0,541.0,638.66,472.78
2017,6,27,9,45,296.5,354.5,2.65,29.5,589.0,683.35,501.98
2017,6,27,10,0,328.0,367.0,2.7,30.0,637.0,727.6,530.55
2017,6,27,10,15,275.5,398.0,2.75,30.0,631.0,706.83,513.69
2017,6,27,10,30,223.0,429.0,2.8,30.0,625.0,671.11,487.35
2017,6,27,10,45,218.5,445.0,2.9,30.5,642.0,679.22,491.49
2017,6,27,11,0,214.0,461.0,3.0,31.0,659.0,686.15,494.6
2017,6,27,11,15,263.0,463.0,3.05,31.0,712.0,740.61,531.97
2017,6,27,11,30,312.0,465.0,3.1,31.0,765.0,782.44,560.4
2017,6,27,11,45,250.5,483.0,3.2,31.5,726.0,729.82,522.31
2017,6,27,12,0,189.0,501.0,3.3,32.0,687.0,671.8,481.0
2017,6,27,12,15,513.0,326.0,3.35,32.0,835.0,807.74,582.64
2017,6,27,12,30,837.0,151.0,3.4,32.0,983.0,910.3,653.55
2017,6,27,12,45,447.5,304.0,3.45,32.5,749.0,691.7,501.73
2017,6,27,13,0,58.0,457.0,3.5,33.0,515.0,475.5,341.86
2017,6,27,13,15,445.5,302.5,3.55,33.0,735.5,650.52,474.95
2017,6,27,13,30,833.0,148.0,3.6,33.0,956.0,795.33,577.96
2017,6,27,13,45,491.5,309.5,3.7,33.0,784.0,649.37,472.63
2017,6,27,14,0,150.0,471.0,3.8,33.0,612.0,525.11,379.39
2017,6,27,14,15,131.5,454.0,3.85,32.5,575.0,486.93,353.83
2017,6,27,14,30,113.0,437.0,3.9,32.0,538.0,450.49,328.83
2017,6,27,14,45,455.0,287.5,3.95,32.0,671.5,507.23,374.03
2017,6,27,15,0,797.0,138.0,4.0,32.0,805.0,542.39,400.01
2017,6,27,15,15,400.0,153.0,4.0,31.5,488.0,316.98,234.86
2017,6,27,15,30,3.0,168.0,4.0,31.0,171.0,155.69,114.39
2017,6,27,15,45,9.0,201.0,4.05,31.0,208.0,186.13,137.9
2017,6,27,16,0,15.0,234.0,4.1,31.0,245.0,214.48,159.47
2017,6,27,16,15,300.5,199.5,4.05,30.5,383.5,242.73,173.65
2017,6,27,16,30,586.0,165.0,4.0,30.0,522.0,252.44,169.62
2017,6,27,16,45,469.0,179.0,4.0,30.0,448.5,210.34,139.7
2017,6,27,17,0,352.0,193.0,4.0,30.0,375.0,186.16,126.3
2017,6,27,17,15,216.5,180.5,3.85,29.5,288.5,146.25,103.54
2017,6,27,17,30,81.0,168.0,3.7,29.0,202.0,135.41,107.49
2017,6,27,17,45,74.0,144.5,3.6,28.5,172.0,117.4,93.11
2017,6,27,18,0,67.0,121.0,3.5,28.0,142.0,99.81,78.78
2017,6,27,18,15,235.5,90.5,3.15,27.5,144.0,69.89,53.73
2017,6,27,18,30,404.0,60.0,2.8,27.0,146.0,44.95,32.52
2017,6,27,18,45,320.5,47.5,2.45,26.5,103.5,36.05,24.64
2017,6,27,19,0,237.0,35.0,2.1,26.0,61.0,27.12,16.32
2017,6,27,19,15,118.5,17.5,2.0,25.5,30.5,13.69,0.0
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,77.0,14.5,2.1,22.5,20.5,45.42,0.0
2017,6,28,6,0,154.0,29.0,2.3,23.0,41.0,131.01,84.97
2017,6,28,6,15,254.5,42.5,2.35,23.0,81.5,205.06,158.02
2017,6,28,6,30,355.0,56.0,2.4,23.0,122.0,287.96,228.85
2017,6,28,6,45,177.5,61.0,2.5,23.5,94.0,188.0,150.43
2017,6,28,7,0,0.0,66.0,2.6,24.0,66.0,62.23,45.62
2017,6,28,7,15,292.5,79.5,2.6,24.5,193.5,315.43,255.35
2017,6,28,7,30,585.0,93.0,2.6,25.0,321.0,564.62,448.05
2017,6,28,7,45,310.5,140.0,2.65,26.0,262.5,409.59,323.46
2017,6,28,8,0,36.0,187.0,2.7,27.0,204.0,227.32,175.2
2017,6,28,8,15,114.0,221.0,2.7,27.5,286.0,343.82,265.92
2017,6,28,8,30,192.0,255.0,2.7,28.0,368.0,451.92,346.35
2017,6,28,8,45,240.5,272.5,2.7,28.5,426.0,531.66,402.87
2017,6,28,9,0,289.0,290.0,2.7,29.0,484.0,599.09,449.44
2017,6,28,9,15,277.0,315.5,2.75,29.5,512.5,619.28,460.61
2017,6,28,9,30,265.0,341.0,2.8,30.0,541.0,637.54,470.63
2017,6,28,9,45,543.5,233.0,2.85,30.5,670.0,806.28,592.07
2017,6,28,10,0,822.0,125.0,2.9,31.0,799.0,959.54,690.82
2017,6,28,10,15,572.0,265.0,2.9,31.0,743.5,877.36,633.11
2017,6,28,10,30,322.0,405.0,2.9,31.0,688.0,757.67,545.68
2017,6,28,10,45,300.5,426.0,2.95,31.5,697.0,753.57,541.3
2017,6,28,11,0,279.0,447.0,3.0,32.0,706.0,747.73,535.08
2017,6,28,11,15,162.0,434.5,3.05,32.5,585.5,601.3,432.55
2017,6,28,11,30,45.0,422.0,3.1,33.0,465.0,458.0,329.76
2017,6,28,11,45,45.0,428.5,3.15,33.5,472.5,460.68,331.37
2017,6,28,12,0,45.0,435.0,3.2,34.0,480.0,462.99,332.16
2017,6,28,12,15,130.5,469.5,3.2,34.0,599.5,577.23,413.03
2017,6,28,12,30,216.0,504.0,3.2,34.0,719.0,679.39,483.02
2017,6,28,12,45,124.0,454.0,3.25,34.0,578.0,539.47,386.11
2017,6,28,13,0,32.0,404.0,3.3,34.0,437.0,404.36,290.62
2017,6,28,13,15,458.0,262.0,3.3,34.0,707.0,624.6,456.06
2017,6,28,13,30,884.0,120.0,3.3,34.0,977.0,812.11,585.58
2017,6,28,13,45,880.5,119.0,3.3,34.5,958.5,774.47,558.59
2017,6,28,14,0,877.0,118.0,3.3,35.0,940.0,735.0,531.83
2017,6,28,14,15,871.5,116.5,3.3,35.0,914.5,692.08,502.39
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,647.83,470.87
2017,6,28,14,45,570.0,254.0,3.35,35.0,756.0,544.65,394.74
2017,6,28,15,0,274.0,393.0,3.4,35.0,623.0,474.79,342.22
2017,6,28,15,15,493.0,283.0,3.4,34.5,672.5,470.26,340.07
2017,6,28,15,30,712.0,173.0,3.4,34.0,722.0,446.72,321.3
2017,6,28,15,45,567.5,219.0,3.4,34.0,640.0,389.45,277.79
2017,6,28,16,0,423.0,265.0,3.4,34.0,558.0,345.53,245.24
2017,6,28,16,15,530.5,209.0,3.4,33.5,549.5,306.58,211.97
2017,6,28,16,30,638.0,153.0,3.4,33.0,541.0,254.68,167.13
2017,6,28,16,45,612.0,146.0,3.4,33.0,491.0,208.46,130.74
2017,6,28,17,0,586.0,139.0,3.4,33.0,441.0,165.25,99.23
2017,6,28,17,15,551.0,130.5,3.35,32.5,389.5,123.41,74.01
2017,6,28,17,30,516.0,122.0,3.3,32.0,338.0,86.01,65.76
2017,6,28,17,45,469.5,112.0,3.25,31.5,287.0,77.47,59.07
2017,6,28,18,0,423.0,102.0,3.2,31.0,236.0,72.47,55.14
2017,6,28,18,15,362.0,88.5,3.0,30.5,188.0,64.44,48.51
2017,6,28,18,30,301.0,75.0,2.8,30.0,140.0,55.98,41.27
2017,6,28,18,45,225.0,57.5,2.65,29.5,98.0,43.83,30.71
2017,6,28,19,0,149.0,40.0,2.5,29.0,56.0,32.53,20.38
2017,6,28,19,15,74.5,20.0,2.6,28.5,28.0,16.73,0.17
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,1.55,24.5,19.0,36.75,0.0
2017,6,29,6,0,112.0,29.0,1.8,25.0,38.0,101.45,63.39
2017,6,29,6,15,204.5,46.0,1.9,25.5,77.5,184.66,140.24
2017,6,29,6,30,297.0,63.0,2.0,26.0,117.0,265.0,207.48
2017,6,29,6,45,379.0,73.0,2.1,26.5,166.0,338.39,267.81
2017,6,29,7,0,461.0,83.0,2.2,27.0,215.0,419.03,331.74
2017,6,29,7,15,511.5,91.5,2.3,27.5,267.0,487.92,384.16
2017,6,29,7,30,562.0,100.0,2.4,28.0,319.0,555.58,433.93
2017,6,29,7,45,358.0,153.0,2.5,28.5,300.0,475.92,369.68
2017,6,29,8,0,154.0,206.0,2.6,29.0,281.0,358.52,276.34
2017,6,29,8,15,206.5,226.0,2.65,29.5,339.5,427.78,328.17
2017,6,29,8,30,259.0,246.0,2.7,30.0,398.0,513.69,389.69
2017,6,29,8,45,278.5,267.0,2.8,30.5,443.0,559.47,420.49
2017,6,29,9,0,298.0,288.0,2.9,31.0,488.0,605.08,450.83
2017,6,29,9,15,308.0,308.0,2.95,31.5,527.5,640.13,472.98
2017,6,29,9,30,318.0,328.0,3.0,32.0,567.0,674.19,494.21
2017,6,29,9,45,571.5,227.0,3.05,32.5,685.0,832.26,605.89
2017,6,29,10,0,825.0,126.0,3.1,33.0,803.0,963.46,689.01
2017,6,29,10,15,834.0,128.0,3.15,33.5,837.0,979.09,695.65
2017,6,29,10,30,843.0,130.0,3.2,34.0,871.0,991.8,701.46
2017,6,29,10,45,851.5,130.0,3.3,34.5,899.0,998.91,704.21
2017,6,29,11,0,860.0,130.0,3.4,35.0,927.0,1002.96,705.16
2017,6,29,11,15,864.5,131.0,3.45,35.0,947.5,1000.85,703.49
2017,6,29,11,30,869.0,132.0,3.5,35.0,968.0,995.56,699.97
2017,6,29,11,45,875.5,130.0,3.55,35.5,982.0,986.16,692.56
2017,6,29,12,0,882.0,128.0,3.6,36.0,996.0,973.65,683.33
2017,6,29,12,15,883.0,128.0,3.6,36.0,1001.0,954.77,671.29
2017,6,29,12,30,884.0,128.0,3.6,36.0,1006.0,933.18,657.62
2017,6,29,12,45,883.5,128.0,3.65,36.5,1003.0,907.76,640.5
2017,6,29,13,0,883.0,128.0,3.7,37.0,1000.0,880.06,621.95
2017,6,29,13,15,881.0,127.5,3.7,37.0,989.5,848.37,601.86
2017,6,29,13,30,879.0,127.0,3.7,37.0,979.0,814.51,580.3
2017,6,29,13,45,875.5,125.5,3.7,37.0,960.5,776.6,555.94
2017,6,29,14,0,872.0,124.0,3.7,37.0,942.0,736.86,530.22
2017,6,29,14,15,866.0,122.5,3.7,37.0,916.5,693.77,500.61
2017,6,29,14,30,860.0,121.0,3.7,37.0,891.0,649.41,469.14
2017,6,29,14,45,852.5,119.0,3.75,37.0,858.5,602.66,435.42
2017,6,29,15,0,845.0,117.0,3.8,37.0,826.0,555.15,400.28
2017,6,29,15,15,835.0,115.0,3.85,37.0,787.5,505.86,362.92
2017,6,29,15,30,825.0,113.0,3.9,37.0,749.0,456.46,324.46
2017,6,29,15,45,809.5,111.0,3.95,37.0,704.5,399.39,279.64
2017,6,29,16,0,794.0,109.0,4.0,37.0,660.0,348.46,238.26
2017,6,29,16,15,566.0,177.0,4.05,36.5,555.5,290.4,197.08
2017,6,29,16,30,338.0,245.0,4.1,36.0,451.0,265.85,183.71
2017,6,29,16,45,522.5,171.0,4.15,36.0,456.5,213.87,136.83
2017,6,29,17,0,707.0,97.0,4.2,36.0,462.0,147.06,79.41
2017,6,29,17,15,675.5,92.0,4.15,35.5,409.0,101.57,52.36
2017,6,29,17,30,644.0,87.0,4.1,35.0,356.0,59.82,43.59
2017,6,29,17,45,595.5,81.5,4.1,34.5,303.0,53.79,38.89
2017,6,29,18,0,547.0,76.0,4.1,34.0,250.0,52.4,37.9
2017,6,29,18,15,484.5,68.0,4.1,33.0,200.0,48.78,35.03
2017,6,29,18,30,422.0,60.0,4.1,32.0,150.0,44.96,31.8
2017,6,29,18,45,319.0,49.0,4.1,31.5,105.5,37.21,25.01
2017,6,29,19,0,216.0,38.0,4.1,31.0,61.0,29.52,17.8
2017,6,29,19,15,108.0,19.0,4.15,30.5,30.5,14.89,0.0
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,3.75,25.5,19.5,39.15,0.0
2017,6,30,6,0,124.0,29.0,3.9,26.0,39.0,116.41,72.18
2017,6,30,6,15,226.0,44.0,4.15,26.5,79.0,192.63,146.29
2017,6,30,6,30,328.0,59.0,4.4,27.0,119.0,276.66,217.23
2017,6,30,6,45,172.5,79.5,4.7,27.5,112.0,210.45,166.1
2017,6,30,7,0,17.0,100.0,5.0,28.0,105.0,112.23,85.51
2017,6,30,7,15,28.5,123.0,5.1,28.5,133.5,152.85,118.14
2017,6,30,7,30,40.0,146.0,5.2,29.0,162.0,186.47,144.53
2017,6,30,7,45,66.5,174.5,5.3,29.5,205.5,239.01,185.6
2017,6,30,8,0,93.0,203.0,5.4,30.0,249.0,292.93,226.88
2017,6,30,8,15,124.0,229.5,5.4,30.5,298.0,362.54,279.18
2017,6,30,8,30,155.0,256.0,5.4,31.0,347.0,420.81,321.89
2017,6,30,8,45,462.0,186.0,5.4,31.5,489.0,646.16,493.51
2017,6,30,9,0,769.0,116.0,5.4,32.0,631.0,861.81,644.16
2017,6,30,9,15,396.5,197.0,5.4,32.5,463.5,613.62,462.84
2017,6,30,9,30,24.0,278.0,5.4,33.0,296.0,293.84,217.57
2017,6,30,9,45,190.0,317.5,5.4,33.5,472.5,524.15,390.03
2017,6,30,10,0,356.0,357.0,5.4,34.0,649.0,744.5,545.26
2017,6,30,10,15,595.0,245.5,5.4,34.0,757.5,880.37,642.88
2017,6,30,10,30,834.0,134.0,5.4,34.0,866.0,986.87,712.85
2017,6,30,10,45,836.5,138.0,5.4,34.5,892.5,992.0,713.15
2017,6,30,11,0,839.0,142.0,5.4,35.0,919.0,993.99,712.1
2017,6,30,11,15,519.5,313.5,5.4,35.5,798.0,854.3,614.26
2017,6,30,11,30,200.0,485.0,5.4,36.0,677.0,683.73,488.19
2017,6,30,11,45,151.5,487.5,5.4,36.5,634.5,631.01,450.29
2017,6,30,12,0,103.0,490.0,5.4,37.0,592.0,572.54,407.92
2017,6,30,12,15,134.5,498.5,5.4,37.0,632.0,608.92,433.65
2017,6,30,12,30,166.0,507.0,5.4,37.0,672.0,636.63,453.05
2017,6,30,12,45,493.0,337.5,5.4,37.0,825.5,763.76,548.76
2017,6,30,13,0,820.0,168.0,5.4,37.0,979.0,866.1,621.75
2017,6,30,13,15,493.0,330.0,5.4,37.0,816.5,715.12,514.62
2017,6,30,13,30,166.0,492.0,5.4,37.0,654.0,578.73,413.09
2017,6,30,13,45,480.0,332.0,5.45,37.0,785.5,660.8,477.99
2017,6,30,14,0,794.0,172.0,5.5,37.0,917.0,722.37,525.89
2017,6,30,14,15,787.0,170.0,5.45,36.5,891.0,680.13,496.38
2017,6,30,14,30,780.0,168.0,5.4,36.0,865.0,636.97,465.99
2017,6,30,14,45,731.0,189.5,5.4,36.0,824.0,585.43,427.7
2017,6,30,15,0,682.0,211.0,5.4,36.0,783.0,539.03,392.52
2017,6,30,15,15,668.0,207.0,5.4,35.5,745.0,492.34,357.7
2017,6,30,15,30,654.0,203.0,5.4,35.0,707.0,446.38,322.52
2017,6,30,15,45,496.0,247.5,5.4,35.0,617.0,386.05,276.98
2017,6,30,16,0,338.0,292.0,5.4,35.0,527.0,344.7,246.77
2017,6,30,16,15,451.5,237.0,5.35,34.5,526.5,306.33,214.18
2017,6,30,16,30,565.0,182.0,5.3,34.0,526.0,262.78,175.76
2017,6,30,16,45,538.0,173.0,5.25,34.0,477.0,218.14,140.9
2017,6,30,17,0,511.0,164.0,5.2,34.0,428.0,176.5,110.66
2017,6,30,17,15,472.5,154.5,5.1,33.5,377.5,136.85,86.63
2017,6,30,17,30,434.0,145.0,5.0,33.0,327.0,101.57,78.28
2017,6,30,17,45,393.0,130.5,4.9,32.5,277.5,90.55,69.63
2017,6,30,18,0,352.0,116.0,4.8,32.0,228.0,82.66,63.38
2017,6,30,18,15,287.5,100.5,4.6,31.5,180.5,77.01,58.76
2017,6,30,18,30,223.0,85.0,4.4,31.0,133.0,65.99,49.4
2017,6,30,18,45,155.0,64.0,4.2,30.5,93.0,50.61,36.15
2017,6,30,19,0,87.0,43.0,4.0,30.0,53.0,35.95,23.01
2017,6,30,19,15,43.5,21.5,3.95,29.5,26.5,18.69,0.97
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,7.0,13.0,2.75,25.5,14.0,15.24,0.0
2017,7,1,6,0,14.0,26.0,2.9,26.0,28.0,36.32,18.41
2017,7,1,6,15,67.0,53.0,2.95,26.0,64.5,108.02,79.85
2017,7,1,6,30,120.0,80.0,3.0,26.0,101.0,172.9,134.19
2017,7,1,6,45,190.5,99.5,3.15,26.5,147.0,249.56,197.23
2017,7,1,7,0,261.0,119.0,3.3,27.0,193.0,324.16,257.41
2017,7,1,7,15,145.0,130.5,3.3,27.5,173.0,253.87,200.44
2017,7,1,7,30,29.0,142.0,3.3,28.0,153.0,173.5,134.01
2017,7,1,7,45,251.5,153.5,3.3,28.5,274.0,380.35,299.18
2017,7,1,8,0,474.0,165.0,3.3,29.0,395.0,594.5,459.73
2017,7,1,8,15,507.0,173.5,3.3,29.0,445.5,646.27,495.09
2017,7,1,8,30,540.0,182.0,3.3,29.0,496.0,698.59,530.99
2017,7,1,8,45,573.0,185.5,3.35,29.5,545.0,745.32,561.59
2017,7,1,9,0,606.0,189.0,3.4,30.0,594.0,798.0,595.52
2017,7,1,9,15,626.0,194.5,3.45,30.5,639.0,834.32,617.28
2017,7,1,9,30,646.0,200.0,3.5,31.0,684.0,869.01,637.82
2017,7,1,9,45,592.0,243.0,3.6,31.5,705.0,868.77,634.05
2017,7,1,10,0,538.0,286.0,3.7,32.0,726.0,861.45,625.28
2017,7,1,10,15,524.5,309.5,3.8,32.5,754.0,873.75,630.82
2017,7,1,10,30,511.0,333.0,3.9,33.0,782.0,883.22,634.42
2017,7,1,10,45,623.0,272.0,4.0,33.5,837.0,931.52,667.83
2017,7,1,11,0,735.0,211.0,4.1,34.0,892.0,975.78,695.66
2017,7,1,11,15,741.5,213.0,4.1,34.0,913.0,975.89,694.76
2017,7,1,11,30,748.0,215.0,4.1,34.0,934.0,973.04,692.39
2017,7,1,11,45,737.0,227.0,4.2,34.5,943.5,960.08,682.78
2017,7,1,12,0,726.0,239.0,4.3,35.0,953.0,944.27,671.49
2017,7,1,12,15,727.5,239.5,4.35,35.0,958.5,926.58,660.2
2017,7,1,12,30,729.0,240.0,4.4,35.0,964.0,906.39,647.34
2017,7,1,12,45,727.5,240.5,4.45,35.5,961.5,881.31,630.01
2017,7,1,13,0,726.0,241.0,4.5,36.0,959.0,854.38,611.48
2017,7,1,13,15,723.5,240.0,4.5,36.0,948.5,823.56,590.93
2017,7,1,13,30,721.0,239.0,4.5,36.0,938.0,791.17,569.13
2017,7,1,13,45,594.5,314.0,4.5,36.0,883.5,728.88,524.01
2017,7,1,14,0,468.0,389.0,4.5,36.0,829.0,676.37,485.3
2017,7,1,14,15,582.5,308.5,4.55,36.0,840.5,661.26,477.35
2017,7,1,14,30,697.0,228.0,4.6,36.0,852.0,633.41,459.66
2017,7,1,14,45,691.5,221.5,4.65,36.0,821.0,589.27,427.75
2017,7,1,15,0,686.0,215.0,4.7,36.0,790.0,544.71,394.88
2017,7,1,15,15,672.0,210.5,4.7,36.0,752.0,497.38,359.17
2017,7,1,15,30,658.0,206.0,4.7,36.0,714.0,450.78,323.21
2017,7,1,15,45,469.0,255.5,4.75,36.0,607.0,382.05,272.54
2017,7,1,16,0,280.0,305.0,4.8,36.0,500.0,335.22,239.44
2017,7,1,16,15,432.5,241.5,4.75,35.5,517.5,304.57,212.14
2017,7,1,16,30,585.0,178.0,4.7,35.0,535.0,263.51,174.63
2017,7,1,16,45,564.0,167.0,4.7,35.0,486.0,218.23,139.19
2017,7,1,17,0,543.0,156.0,4.7,35.0,437.0,174.47,107.27
2017,7,1,17,15,504.5,147.5,4.55,34.0,385.5,133.89,83.08
2017,7,1,17,30,466.0,139.0,4.4,33.0,334.0,97.67,75.05
2017,7,1,17,45,425.5,125.0,4.3,32.5,284.0,86.65,66.4
2017,7,1,18,0,385.0,111.0,4.2,32.0,234.0,79.01,60.34
2017,7,1,18,15,318.5,97.0,3.95,31.0,185.5,70.81,53.72
2017,7,1,18,30,252.0,83.0,3.7,30.0,137.0,64.64,48.49
2017,7,1,18,45,176.5,63.5,3.5,29.5,96.0,50.28,36.04
2017,7,1,19,0,101.0,44.0,3.3,29.0,55.0,35.46,22.73
2017,7,1,19,15,50.5,22.0,3.25,28.5,27.5,18.28,0.86
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
