Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,5,45,21.5,14.5,2.05,24.5,16.0,22.56,0.0
2017,7,2,6,0,43.0,29.0,2.2,25.0,32.0,61.93,34.78
2017,7,2,6,15,121.5,50.0,2.35,25.0,69.5,139.13,104.6
2017,7,2,6,30,200.0,71.0,2.5,25.0,107.0,212.08,166.25
2017,7,2,6,45,278.0,85.0,2.65,25.5,154.0,281.59,224.12
2017,7,2,7,0,356.0,99.0,2.8,26.0,201.0,370.49,295.34
2017,7,2,7,15,178.0,100.0,2.95,26.5,151.0,248.52,197.77
2017,7,2,7,30,0.0,101.0,3.1,27.0,101.0,97.03,72.85
2017,7,2,7,45,0.0,65.0,3.3,28.0,65.0,60.46,43.23
2017,7,2,8,0,0.0,29.0,3.5,29.0,29.0,26.93,16.04
2017,7,2,8,15,312.0,87.5,3.55,29.5,268.5,377.63,298.33
2017,7,2,8,30,624.0,146.0,3.6,30.0,508.0,736.64,559.72
2017,7,2,8,45,443.0,219.5,3.65,30.5,488.0,666.9,502.29
2017,7,2,9,0,262.0,293.0,3.7,31.0,468.0,577.41,432.01
2017,7,2,9,15,492.5,224.5,3.7,31.0,582.5,735.35,548.5
2017,7,2,9,30,723.0,156.0,3.7,31.0,697.0,894.18,656.44
2017,7,2,9,45,570.0,242.0,3.7,31.5,682.5,841.83,616.23
2017,7,2,10,0,417.0,328.0,3.7,32.0,668.0,785.94,571.64
2017,7,2,10,15,601.5,243.0,3.7,32.5,758.0,884.2,640.89
2017,7,2,10,30,786.0,158.0,3.7,33.0,848.0,973.21,696.62
2017,7,2,10,45,520.0,304.5,3.7,33.5,767.5,859.05,615.87
2017,7,2,11,0,254.0,451.0,3.7,34.0,687.0,727.1,518.59
2017,7,2,11,15,345.0,429.0,3.7,34.0,756.5,788.28,562.16
2017,7,2,11,30,436.0,407.0,3.7,34.0,826.0,854.43,606.99
2017,7,2,11,45,414.0,419.0,3.75,34.5,821.5,832.43,590.12
2017,7,2,12,0,392.0,431.0,3.8,35.0,817.0,804.64,570.2
2017,7,2,12,15,622.5,286.5,3.8,35.0,903.0,872.51,621.75
2017,7,2,12,30,853.0,142.0,3.8,35.0,989.0,918.03,652.32
2017,7,2,12,45,852.0,142.0,3.8,35.0,986.0,892.82,635.74
2017,7,2,13,0,851.0,142.0,3.8,35.0,983.0,865.47,618.23
2017,7,2,13,15,849.0,141.5,3.8,35.0,972.5,834.7,598.46
2017,7,2,13,30,847.0,141.0,3.8,35.0,962.0,801.86,577.26
2017,7,2,13,45,842.0,140.5,3.8,35.5,944.0,764.76,551.99
2017,7,2,14,0,837.0,140.0,3.8,36.0,926.0,726.03,525.37
2017,7,2,14,15,831.0,138.5,3.8,36.0,900.5,684.31,496.15
2017,7,2,14,30,825.0,137.0,3.8,36.0,875.0,641.37,465.5
2017,7,2,14,45,804.5,142.5,3.8,36.0,840.0,592.05,429.63
2017,7,2,15,0,784.0,148.0,3.8,36.0,805.0,545.24,394.72
2017,7,2,15,15,772.5,145.0,3.8,35.5,767.0,496.53,358.51
2017,7,2,15,30,761.0,142.0,3.8,35.0,729.0,448.05,321.38
2017,7,2,15,45,748.5,137.5,3.85,35.0,686.5,398.38,281.83
2017,7,2,16,0,736.0,133.0,3.9,35.0,644.0,349.46,241.99
2017,7,2,16,15,522.0,192.0,3.9,35.0,541.5,291.79,200.45
2017,7,2,16,30,308.0,251.0,3.9,35.0,439.0,263.65,183.79
2017,7,2,16,45,478.0,183.0,3.9,35.0,444.5,215.43,140.28
2017,7,2,17,0,648.0,115.0,3.9,35.0,450.0,154.0,87.36
2017,7,2,17,15,614.0,109.0,3.8,34.5,398.0,110.65,61.48
2017,7,2,17,30,580.0,103.0,3.7,34.0,346.0,71.35,53.24
2017,7,2,17,45,536.5,94.5,3.65,33.5,294.5,63.81,47.33
2017,7,2,18,0,493.0,86.0,3.6,33.0,243.0,60.51,44.79
2017,7,2,18,15,428.5,76.5,3.55,32.0,193.5,55.53,40.8
2017,7,2,18,30,364.0,67.0,3.5,31.0,144.0,49.86,36.02
2017,7,2,18,45,273.0,53.0,3.5,30.5,101.5,40.3,27.67
2017,7,2,19,0,182.0,39.0,3.5,30.0,59.0,30.3,18.52
2017,7,2,19,15,91.0,19.5,3.55,29.5,29.5,15.29,0.0
2017,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,3,5,45,47.5,14.0,3.0,24.5,18.0,32.61,0.0
2017,7,3,6,0,95.0,28.0,3.2,25.0,36.0,91.23,52.63
2017,7,3,6,15,194.0,45.0,3.4,25.5,75.0,177.77,134.62
2017,7,3,6,30,293.0,62.0,3.6,26.0,114.0,260.78,204.75
2017,7,3,6,45,384.0,70.5,3.8,26.5,163.5,337.1,268.36
2017,7,3,7,0,475.0,79.0,4.0,27.0,213.0,426.15,339.94
2017,7,3,7,15,526.5,87.0,4.05,27.5,265.5,491.56,390.68
2017,7,3,7,30,578.0,95.0,4.1,28.0,318.0,559.87,441.83
2017,7,3,7,45,630.5,96.0,4.15,28.5,373.0,623.06,486.97
2017,7,3,8,0,683.0,97.0,4.2,29.0,428.0,688.24,531.62
2017,7,3,8,15,709.5,101.5,4.2,29.5,480.5,737.59,563.64
2017,7,3,8,30,736.0,106.0,4.2,30.0,533.0,782.79,592.11
2017,7,3,8,45,764.0,106.0,4.2,30.5,584.0,827.21,619.52
2017,7,3,9,0,792.0,106.0,4.2,31.0,635.0,870.57,645.74
2017,7,3,9,15,807.0,109.0,4.15,31.5,680.0,903.79,664.51
2017,7,3,9,30,822.0,112.0,4.1,32.0,725.0,926.47,676.14
2017,7,3,9,45,836.5,112.0,4.1,32.5,766.5,951.23,689.41
2017,7,3,10,0,851.0,112.0,4.1,33.0,808.0,973.49,700.98
2017,7,3,10,15,612.5,246.0,4.1,33.5,758.0,898.24,648.32
2017,7,3,10,30,374.0,380.0,4.1,34.0,708.0,783.53,563.1
2017,7,3,10,45,401.5,368.5,4.1,34.5,731.0,805.65,577.27
2017,7,3,11,0,429.0,357.0,4.1,35.0,754.0,815.78,582.88
2017,7,3,11,15,659.5,237.5,4.05,35.0,863.5,919.29,656.3
2017,7,3,11,30,890.0,118.0,4.0,35.0,973.0,1002.86,708.41
2017,7,3,11,45,873.5,132.0,4.0,35.5,980.5,986.59,695.59
2017,7,3,12,0,857.0,146.0,4.0,36.0,988.0,967.12,681.6
2017,7,3,12,15,857.0,146.0,4.0,36.0,992.5,947.58,669.07
2017,7,3,12,30,857.0,146.0,4.0,36.0,997.0,925.45,654.94
2017,7,3,12,45,855.5,146.0,4.0,36.5,993.5,899.65,637.15
2017,7,3,13,0,854.0,146.0,4.0,37.0,990.0,871.73,618.08
2017,7,3,13,15,851.0,145.5,3.95,37.0,979.0,840.0,597.6
2017,7,3,13,30,848.0,145.0,3.9,37.0,968.0,806.26,575.78
2017,7,3,13,45,841.5,145.0,3.9,37.5,948.5,768.38,550.17
2017,7,3,14,0,835.0,145.0,3.9,38.0,929.0,728.96,523.17
2017,7,3,14,15,828.0,143.5,3.9,37.5,903.0,686.61,494.79
2017,7,3,14,30,821.0,142.0,3.9,37.0,877.0,643.13,464.92
2017,7,3,14,45,541.5,269.0,3.9,37.0,746.5,543.73,391.68
2017,7,3,15,0,262.0,396.0,3.9,37.0,616.0,471.28,337.69
2017,7,3,15,15,208.5,381.5,3.9,37.0,551.5,422.95,303.37
2017,7,3,15,30,155.0,367.0,3.9,37.0,487.0,373.12,267.96
2017,7,3,15,45,262.0,325.0,3.95,37.0,513.5,362.51,259.09
2017,7,3,16,0,369.0,283.0,4.0,37.0,540.0,348.48,245.88
2017,7,3,16,15,534.5,203.5,4.05,36.5,545.5,304.11,207.91
2017,7,3,16,30,700.0,124.0,4.1,36.0,551.0,246.49,157.26
2017,7,3,16,45,472.0,168.5,4.2,35.5,445.5,203.64,131.48
2017,7,3,17,0,244.0,213.0,4.3,35.0,340.0,187.72,129.23
2017,7,3,17,15,408.0,159.0,4.3,34.5,342.5,136.02,87.53
2017,7,3,17,30,572.0,105.0,4.3,34.0,345.0,72.77,54.39
2017,7,3,17,45,524.0,97.5,4.35,33.5,293.0,66.21,49.32
2017,7,3,18,0,476.0,90.0,4.4,33.0,241.0,63.78,47.5
2017,7,3,18,15,412.0,79.5,4.35,32.5,192.0,57.74,42.55
2017,7,3,18,30,348.0,69.0,4.3,32.0,143.0,51.38,37.11
2017,7,3,18,45,257.5,54.5,4.25,31.5,100.5,41.47,28.5
2017,7,3,19,0,167.0,40.0,4.2,31.0,58.0,31.1,19.05
2017,7,3,19,15,83.5,20.0,4.15,30.5,29.0,16.73,0.14
2017,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,10.5,2.6,25.0,10.5,10.01,0.0
2017,7,4,6,0,0.0,21.0,2.7,25.0,21.0,19.82,6.77
2017,7,4,6,15,18.5,41.5,2.9,25.5,45.0,56.8,39.34
2017,7,4,6,30,37.0,62.0,3.1,26.0,69.0,90.7,67.93
2017,7,4,6,45,58.5,83.5,3.35,26.5,98.5,128.53,99.49
2017,7,4,7,0,80.0,105.0,3.6,27.0,128.0,177.53,139.42
2017,7,4,7,15,88.5,129.5,3.75,27.5,159.5,213.75,168.1
2017,7,4,7,30,97.0,154.0,3.9,28.0,191.0,250.0,196.09
2017,7,4,7,45,152.5,176.5,4.05,28.5,245.5,319.94,250.69
2017,7,4,8,0,208.0,199.0,4.2,29.0,300.0,393.46,306.62
2017,7,4,8,15,455.0,156.5,4.25,29.5,409.5,581.93,450.81
2017,7,4,8,30,702.0,114.0,4.3,30.0,519.0,766.37,581.89
2017,7,4,8,45,515.5,196.0,4.35,30.5,508.0,705.05,533.18
2017,7,4,9,0,329.0,278.0,4.4,31.0,497.0,622.0,467.1
2017,7,4,9,15,553.0,203.0,4.4,31.5,602.0,773.82,577.65
2017,7,4,9,30,777.0,128.0,4.4,32.0,707.0,909.47,667.16
2017,7,4,9,45,640.5,212.0,4.4,32.5,707.0,883.43,646.07
2017,7,4,10,0,504.0,296.0,4.4,33.0,707.0,838.26,609.49
2017,7,4,10,15,475.0,322.0,4.35,33.0,723.0,837.33,606.77
2017,7,4,10,30,446.0,348.0,4.3,33.0,739.0,833.44,601.92
2017,7,4,10,45,641.0,244.0,4.3,33.5,826.0,921.21,664.07
2017,7,4,11,0,836.0,140.0,4.3,34.0,913.0,988.98,705.38
2017,7,4,11,15,841.0,141.0,4.3,34.0,933.5,987.52,703.28
2017,7,4,11,30,846.0,142.0,4.3,34.0,954.0,982.94,699.79
2017,7,4,11,45,850.5,141.5,4.3,34.5,968.0,973.31,691.78
2017,7,4,12,0,855.0,141.0,4.3,35.0,982.0,960.65,681.98
2017,7,4,12,15,856.5,141.5,4.25,35.0,987.5,943.13,670.33
2017,7,4,12,30,858.0,142.0,4.2,35.0,993.0,922.93,657.06
2017,7,4,12,45,857.5,141.5,4.2,35.5,990.0,897.62,639.45
2017,7,4,13,0,857.0,141.0,4.2,36.0,987.0,870.12,620.52
2017,7,4,13,15,855.0,140.5,4.15,36.0,976.5,839.18,600.41
2017,7,4,13,30,853.0,140.0,4.1,36.0,966.0,806.15,578.9
2017,7,4,13,45,849.0,138.5,4.1,36.0,948.0,768.74,554.58
2017,7,4,14,0,845.0,137.0,4.1,36.0,930.0,729.62,528.9
2017,7,4,14,15,839.0,135.5,4.05,36.0,904.5,687.57,499.22
2017,7,4,14,30,833.0,134.0,4.0,36.0,879.0,644.29,468.12
2017,7,4,14,45,825.0,131.5,4.0,36.0,846.5,597.96,434.37
2017,7,4,15,0,817.0,129.0,4.0,36.0,814.0,550.95,399.32
2017,7,4,15,15,593.5,227.5,3.95,35.5,713.0,473.48,342.0
2017,7,4,15,30,370.0,326.0,3.9,35.0,612.0,428.41,308.62
2017,7,4,15,45,322.5,316.5,3.85,35.0,555.0,379.42,272.47
2017,7,4,16,0,275.0,307.0,3.8,35.0,498.0,335.16,239.8
2017,7,4,16,15,204.0,289.5,3.75,34.5,425.5,291.11,208.62
2017,7,4,16,30,133.0,272.0,3.7,34.0,353.0,246.94,178.03
2017,7,4,16,45,404.5,188.0,3.7,34.0,403.5,206.55,137.05
2017,7,4,17,0,676.0,104.0,3.7,34.0,454.0,148.85,82.66
2017,7,4,17,15,643.5,98.5,3.55,33.5,401.5,104.42,56.0
2017,7,4,17,30,611.0,93.0,3.4,33.0,349.0,63.86,47.3
2017,7,4,17,45,565.0,86.5,3.3,33.0,297.0,57.53,42.25
2017,7,4,18,0,519.0,80.0,3.2,33.0,245.0,55.56,40.69
2017,7,4,18,15,456.0,71.0,3.0,32.5,195.5,51.27,37.17
2017,7,4,18,30,393.0,62.0,2.8,32.0,146.0,46.07,32.72
2017,7,4,18,45,300.0,49.5,2.65,31.5,103.0,37.58,25.31
2017,7,4,19,0,207.0,37.0,2.5,31.0,60.0,28.7,17.16
2017,7,4,19,15,103.5,18.5,2.75,30.5,30.0,14.49,0.0
2017,7,4,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,5,45,45.5,13.5,2.55,25.0,16.5,31.23,0.0
2017,7,5,6,0,91.0,27.0,2.7,25.0,33.0,87.26,47.44
2017,7,5,6,15,188.5,43.5,2.8,25.5,72.0,172.81,130.3
2017,7,5,6,30,286.0,60.0,2.9,26.0,111.0,253.91,198.83
2017,7,5,6,45,367.5,71.0,3.05,26.5,159.0,327.38,259.91
2017,7,5,7,0,449.0,82.0,3.2,27.0,207.0,408.12,324.81
2017,7,5,7,15,233.5,108.5,3.2,27.0,174.5,297.52,236.69
2017,7,5,7,30,18.0,135.0,3.2,27.0,142.0,148.06,114.04
2017,7,5,7,45,253.0,141.0,3.25,27.5,262.0,365.68,289.54
2017,7,5,8,0,488.0,147.0,3.3,28.0,382.0,583.51,454.49
2017,7,5,8,15,599.0,131.0,3.3,28.5,453.0,679.4,521.88
2017,7,5,8,30,710.0,115.0,3.3,29.0,524.0,774.2,585.24
2017,7,5,8,45,740.0,114.5,3.35,29.5,575.5,814.8,609.76
2017,7,5,9,0,770.0,114.0,3.4,30.0,627.0,858.95,636.67
2017,7,5,9,15,786.0,117.5,3.3,30.5,672.5,893.23,655.7
2017,7,5,9,30,802.0,121.0,3.2,31.0,718.0,925.4,673.08
2017,7,5,9,45,818.0,121.0,3.15,31.5,759.5,951.28,686.46
2017,7,5,10,0,834.0,121.0,3.1,32.0,801.0,966.1,692.69
2017,7,5,10,15,843.0,123.0,2.95,32.5,836.0,982.1,699.01
2017,7,5,10,30,852.0,125.0,2.8,33.0,871.0,995.16,703.38
2017,7,5,10,45,860.5,125.0,2.65,33.5,899.5,1002.58,704.21
2017,7,5,11,0,869.0,125.0,2.5,34.0,928.0,1006.9,703.16
2017,7,5,11,15,873.5,126.0,2.35,34.5,949.0,1005.03,698.37
2017,7,5,11,30,878.0,127.0,2.2,35.0,970.0,999.95,691.74
2017,7,5,11,45,864.5,139.0,2.05,35.5,978.5,984.65,678.98
2017,7,5,12,0,851.0,151.0,1.9,36.0,987.0,966.2,664.53
2017,7,5,12,15,852.0,151.5,1.85,36.0,992.5,948.13,652.94
2017,7,5,12,30,853.0,152.0,1.8,36.0,998.0,927.42,639.8
2017,7,5,12,45,855.0,149.5,1.75,36.5,996.0,902.58,622.91
2017,7,5,13,0,857.0,147.0,1.7,37.0,994.0,875.49,604.74
2017,7,5,13,15,854.5,146.5,1.75,37.0,983.0,844.07,586.17
2017,7,5,13,30,852.0,146.0,1.8,37.0,972.0,810.6,566.17
2017,7,5,13,45,849.5,144.0,1.9,37.0,954.0,773.9,544.3
2017,7,5,14,0,847.0,142.0,2.0,37.0,936.0,735.38,520.74
2017,7,5,14,15,840.5,140.5,2.1,37.0,910.5,692.86,492.66
2017,7,5,14,30,834.0,139.0,2.2,37.0,885.0,649.15,463.0
2017,7,5,14,45,823.5,138.0,2.35,37.5,852.0,602.48,429.74
2017,7,5,15,0,813.0,137.0,2.5,38.0,819.0,551.96,393.01
2017,7,5,15,15,801.5,134.5,2.6,37.5,780.5,502.23,357.15
2017,7,5,15,30,790.0,132.0,2.7,37.0,742.0,452.68,320.14
2017,7,5,15,45,775.0,129.0,2.85,37.0,698.0,401.75,280.44
2017,7,5,16,0,760.0,126.0,3.0,37.0,654.0,351.79,240.47
2017,7,5,16,15,741.0,122.0,3.1,36.5,606.0,301.07,199.81
2017,7,5,16,30,722.0,118.0,3.2,36.0,558.0,246.77,156.39
2017,7,5,16,45,694.0,114.5,3.35,36.0,506.5,198.25,118.28
2017,7,5,17,0,666.0,111.0,3.5,36.0,455.0,152.86,85.39
2017,7,5,17,15,633.0,105.0,3.55,35.5,402.5,108.52,59.03
2017,7,5,17,30,600.0,99.0,3.6,35.0,350.0,68.13,50.37
2017,7,5,17,45,550.0,92.5,3.65,34.5,297.5,62.25,45.84
2017,7,5,18,0,500.0,86.0,3.7,34.0,245.0,60.54,44.62
2017,7,5,18,15,436.5,76.0,3.65,33.0,195.0,55.18,40.33
2017,7,5,18,30,373.0,66.0,3.6,32.0,145.0,49.11,35.24
2017,7,5,18,45,282.0,52.0,3.6,31.5,102.0,39.53,26.91
2017,7,5,19,0,191.0,38.0,3.6,31.0,59.0,29.51,17.77
2017,7,5,19,15,95.5,19.0,3.65,30.5,29.5,14.89,0.0
2017,7,5,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.0,13.0,1.4,24.5,17.0,36.95,0.0
2017,7,6,6,0,122.0,26.0,1.6,25.0,34.0,108.11,57.94
2017,7,6,6,15,226.0,40.5,1.65,25.5,73.0,187.17,140.9
2017,7,6,6,30,330.0,55.0,1.7,26.0,112.0,271.1,211.49
2017,7,6,6,45,413.0,63.5,1.8,26.5,161.0,348.31,274.86
2017,7,6,7,0,496.0,72.0,1.9,27.0,210.0,430.45,339.87
2017,7,6,7,15,546.0,79.5,1.85,27.5,262.0,494.87,388.48
2017,7,6,7,30,596.0,87.0,1.8,28.0,314.0,562.15,437.12
2017,7,6,7,45,397.5,143.0,1.8,28.5,304.5,493.05,381.08
2017,7,6,8,0,199.0,199.0,1.8,29.0,295.0,386.19,296.8
2017,7,6,8,15,468.0,150.0,1.7,29.5,410.5,584.67,445.6
2017,7,6,8,30,737.0,101.0,1.6,30.0,526.0,776.72,574.72
2017,7,6,8,45,759.5,103.5,1.55,30.5,575.5,819.21,597.44
2017,7,6,9,0,782.0,106.0,1.5,31.0,625.0,860.4,620.22
2017,7,6,9,15,796.5,109.0,1.4,31.5,670.0,893.03,636.43
2017,7,6,9,30,811.0,112.0,1.3,32.0,715.0,923.49,650.95
2017,7,6,9,45,562.5,239.5,1.25,32.5,669.0,831.31,587.98
2017,7,6,10,0,314.0,367.0,1.2,33.0,623.0,713.79,503.4
2017,7,6,10,15,582.5,243.5,1.15,33.0,743.5,865.49,607.44
2017,7,6,10,30,851.0,120.0,1.1,33.0,864.0,988.79,680.39
2017,7,6,10,45,602.0,268.5,1.05,33.5,803.5,906.88,624.99
2017,7,6,11,0,353.0,417.0,1.0,34.0,743.0,791.52,544.52
2017,7,6,11,15,613.5,270.5,1.1,34.0,852.5,906.63,625.54
2017,7,6,11,30,874.0,124.0,1.2,34.0,962.0,993.06,678.4
2017,7,6,11,45,864.5,133.0,1.3,34.5,972.0,978.95,668.7
2017,7,6,12,0,855.0,142.0,1.4,35.0,982.0,961.74,658.32
2017,7,6,12,15,856.0,142.0,1.5,35.0,987.0,943.32,648.53
2017,7,6,12,30,857.0,142.0,1.6,35.0,992.0,922.24,637.03
2017,7,6,12,45,855.5,142.5,1.75,35.5,989.0,896.97,622.08
2017,7,6,13,0,854.0,143.0,1.9,36.0,986.0,869.53,605.58
2017,7,6,13,15,851.5,142.5,1.95,36.0,975.5,838.25,586.82
2017,7,6,13,30,849.0,142.0,2.0,36.0,965.0,804.92,566.62
2017,7,6,13,45,845.0,140.5,2.15,36.0,947.0,767.64,544.37
2017,7,6,14,0,841.0,139.0,2.3,36.0,929.0,728.65,520.47
2017,7,6,14,15,835.0,137.5,2.35,36.0,903.5,686.74,492.11
2017,7,6,14,30,829.0,136.0,2.4,36.0,878.0,643.6,462.23
2017,7,6,14,45,821.0,134.0,2.45,36.0,846.0,597.81,429.76
2017,7,6,15,0,813.0,132.0,2.5,36.0,814.0,547.79,393.55
2017,7,6,15,15,470.5,248.5,2.55,35.5,639.0,432.57,310.89
2017,7,6,15,30,128.0,365.0,2.6,35.0,464.0,359.84,259.41
2017,7,6,15,45,445.5,243.0,2.65,35.0,557.5,363.42,258.91
2017,7,6,16,0,763.0,121.0,2.7,35.0,651.0,348.63,239.96
2017,7,6,16,15,745.0,117.0,2.7,34.5,603.5,298.0,198.84
2017,7,6,16,30,727.0,113.0,2.7,34.0,556.0,249.06,159.01
2017,7,6,16,45,626.0,131.0,2.75,34.0,488.5,199.23,122.53
2017,7,6,17,0,525.0,149.0,2.8,34.0,421.0,166.99,102.48
2017,7,6,17,15,262.5,127.0,2.75,33.5,263.0,112.19,74.0
2017,7,6,17,30,0.0,105.0,2.7,33.0,105.0,95.11,72.9
2017,7,6,17,45,0.0,89.0,2.65,33.0,89.0,81.16,61.69
2017,7,6,18,0,0.0,73.0,2.6,33.0,73.0,67.1,50.22
2017,7,6,18,15,0.0,58.5,2.35,32.5,58.5,54.17,39.57
2017,7,6,18,30,0.0,44.0,2.1,32.0,44.0,40.89,28.42
2017,7,6,18,45,0.0,31.0,1.9,31.5,31.0,28.78,18.08
2017,7,6,19,0,0.0,18.0,1.7,31.0,18.0,16.69,7.62
2017,7,6,19,15,0.0,9.0,1.85,30.5,9.0,8.33,0.0
2017,7,6,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,5,45,63.5,12.5,0.75,24.5,16.5,37.41,0.0
2017,7,7,6,0,127.0,25.0,0.9,25.0,33.0,108.31,55.73
2017,7,7,6,15,230.5,39.0,1.0,25.0,72.0,187.13,140.59
2017,7,7,6,30,334.0,53.0,1.1,25.0,111.0,270.31,210.89
2017,7,7,6,45,413.5,62.0,1.25,25.5,159.5,346.54,273.42
2017,7,7,7,0,493.0,71.0,1.4,26.0,208.0,426.93,337.05
2017,7,7,7,15,432.5,98.0,1.4,26.5,237.5,433.79,341.17
2017,7,7,7,30,372.0,125.0,1.4,27.0,267.0,438.98,343.12
2017,7,7,7,45,523.0,109.5,1.4,27.5,342.5,555.0,429.42
2017,7,7,8,0,674.0,94.0,1.4,28.0,418.0,675.63,512.38
2017,7,7,8,15,700.5,98.5,1.3,28.5,469.5,724.77,541.25
2017,7,7,8,30,727.0,103.0,1.2,29.0,521.0,769.99,567.11
2017,7,7,8,45,749.0,105.5,1.15,29.5,570.5,811.78,590.54
2017,7,7,9,0,771.0,108.0,1.1,30.0,620.0,852.28,612.56
2017,7,7,9,15,620.5,187.5,1.05,30.5,618.5,820.32,588.05
2017,7,7,9,30,470.0,267.0,1.0,31.0,617.0,766.52,546.83
2017,7,7,9,45,648.5,192.5,0.95,31.5,704.0,869.75,613.71
2017,7,7,10,0,827.0,118.0,0.9,32.0,791.0,955.55,661.81
2017,7,7,10,15,835.5,120.0,0.95,32.0,825.5,971.12,669.79
2017,7,7,10,30,844.0,122.0,1.0,32.0,860.0,983.75,677.03
2017,7,7,10,45,851.0,123.0,1.1,32.5,888.0,990.8,680.57
2017,7,7,11,0,858.0,124.0,1.2,33.0,916.0,994.75,682.36
2017,7,7,11,15,862.5,125.0,1.25,33.0,936.5,993.02,681.43
2017,7,7,11,30,867.0,126.0,1.3,33.0,957.0,988.12,678.76
2017,7,7,11,45,863.0,131.5,1.4,33.5,968.5,976.07,671.27
2017,7,7,12,0,859.0,137.0,1.5,34.0,980.0,960.95,661.98
2017,7,7,12,15,860.0,137.5,1.6,34.0,985.5,943.02,652.31
2017,7,7,12,30,861.0,138.0,1.7,34.0,991.0,922.39,640.92
2017,7,7,12,45,860.0,138.0,1.8,34.5,988.5,897.08,625.24
2017,7,7,13,0,859.0,138.0,1.9,35.0,986.0,869.56,608.11
2017,7,7,13,15,856.5,137.0,1.95,35.0,975.5,837.73,588.92
2017,7,7,13,30,854.0,136.0,2.0,35.0,965.0,803.84,568.27
2017,7,7,13,45,849.5,135.5,2.15,35.0,946.5,766.89,546.14
2017,7,7,14,0,845.0,135.0,2.3,35.0,928.0,728.23,522.48
2017,7,7,14,15,839.0,133.5,2.4,35.0,902.5,686.16,494.13
2017,7,7,14,30,833.0,132.0,2.5,35.0,877.0,642.86,464.18
2017,7,7,14,45,812.0,138.0,2.6,35.0,842.0,593.13,428.86
2017,7,7,15,0,791.0,144.0,2.7,35.0,807.0,546.05,394.4
2017,7,7,15,15,779.5,141.0,2.8,34.5,769.0,496.92,358.39
2017,7,7,15,30,768.0,138.0,2.9,34.0,731.0,447.99,321.3
2017,7,7,15,45,753.0,135.0,3.0,34.0,688.0,398.14,281.8
2017,7,7,16,0,738.0,132.0,3.1,34.0,645.0,349.27,242.14
2017,7,7,16,15,719.0,128.0,3.1,34.0,597.5,294.39,197.56
2017,7,7,16,30,700.0,124.0,3.1,34.0,550.0,246.16,157.94
2017,7,7,16,45,350.0,129.5,3.15,34.0,342.5,153.66,99.08
2017,7,7,17,0,0.0,135.0,3.2,34.0,135.0,122.07,89.44
2017,7,7,17,15,0.0,83.0,3.15,33.5,83.0,77.27,55.2
2017,7,7,17,30,0.0,31.0,3.1,33.0,31.0,28.78,18.31
2017,7,7,17,45,0.0,26.5,3.1,32.5,26.5,24.59,14.94
2017,7,7,18,0,0.0,22.0,3.1,32.0,22.0,20.4,11.5
2017,7,7,18,15,0.0,17.5,2.85,31.5,17.5,16.22,8.0
2017,7,7,18,30,0.0,13.0,2.6,31.0,13.0,12.04,4.45
2017,7,7,18,45,0.0,9.0,2.4,30.5,9.0,8.33,1.25
2017,7,7,19,0,0.0,5.0,2.2,30.0,5.0,4.62,0.0
2017,7,7,19,15,0.0,2.5,2.2,29.5,2.5,2.31,0.0
2017,7,7,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,5,45,65.0,12.0,1.6,24.5,16.0,37.47,0.0
2017,7,8,6,0,130.0,24.0,1.8,25.0,32.0,107.58,52.82
2017,7,8,6,15,233.0,38.0,1.95,25.5,71.0,186.82,140.3
2017,7,8,6,30,336.0,52.0,2.1,26.0,110.0,269.8,210.69
2017,7,8,6,45,413.0,61.5,2.25,26.5,158.0,345.29,273.11
2017,7,8,7,0,490.0,71.0,2.4,27.0,206.0,424.58,336.45
2017,7,8,7,15,540.0,78.5,2.4,27.5,257.5,488.71,385.55
2017,7,8,7,30,590.0,86.0,2.4,28.0,309.0,555.72,434.84
2017,7,8,7,45,630.0,90.0,2.4,29.0,362.0,613.23,473.57
2017,7,8,8,0,670.0,94.0,2.4,30.0,415.0,672.01,511.51
2017,7,8,8,15,696.5,98.5,2.4,30.5,466.5,721.03,542.47
2017,7,8,8,30,723.0,103.0,2.4,31.0,518.0,766.13,570.05
2017,7,8,8,45,744.5,106.0,2.4,31.5,567.0,807.98,594.9
2017,7,8,9,0,766.0,109.0,2.4,32.0,616.0,848.51,618.45
2017,7,8,9,15,781.0,112.0,2.4,32.0,661.0,881.32,637.88
2017,7,8,9,30,796.0,115.0,2.4,32.0,706.0,912.01,655.88
2017,7,8,9,45,807.5,117.5,2.4,32.5,746.0,936.38,668.41
2017,7,8,10,0,819.0,120.0,2.4,33.0,786.0,949.61,673.88
2017,7,8,10,15,828.0,122.0,2.35,33.5,820.5,965.61,680.79
2017,7,8,10,30,837.0,124.0,2.3,34.0,855.0,978.71,685.88
2017,7,8,10,45,842.5,126.0,2.3,34.5,882.5,985.27,687.48
2017,7,8,11,0,848.0,128.0,2.3,35.0,910.0,988.73,687.34
2017,7,8,11,15,852.5,129.0,2.3,35.0,931.0,987.01,685.58
2017,7,8,11,30,857.0,130.0,2.3,35.0,952.0,982.15,682.05
2017,7,8,11,45,861.5,129.5,2.3,35.5,965.5,972.69,674.44
2017,7,8,12,0,866.0,129.0,2.3,36.0,979.0,960.15,665.1
2017,7,8,12,15,867.0,129.5,2.25,36.0,984.5,942.25,653.49
2017,7,8,12,30,868.0,130.0,2.2,36.0,990.0,921.62,640.31
2017,7,8,12,45,866.0,131.0,2.2,36.0,987.5,896.25,624.69
2017,7,8,13,0,864.0,132.0,2.2,36.0,985.0,868.66,607.7
2017,7,8,13,15,862.0,131.0,2.15,36.0,974.5,837.13,587.78
2017,7,8,13,30,860.0,130.0,2.1,36.0,964.0,803.5,566.49
2017,7,8,13,45,854.5,130.0,2.05,36.0,945.5,766.03,542.65
2017,7,8,14,0,849.0,130.0,2.0,36.0,927.0,726.91,517.62
2017,7,8,14,15,843.0,129.0,1.95,36.0,902.0,685.12,489.08
2017,7,8,14,30,837.0,128.0,1.9,36.0,877.0,642.06,458.97
2017,7,8,14,45,832.5,124.0,1.85,36.0,845.5,596.34,426.43
2017,7,8,15,0,828.0,120.0,1.8,36.0,814.0,549.6,392.37
2017,7,8,15,15,818.0,117.5,1.75,36.0,776.0,500.58,355.8
2017,7,8,15,30,808.0,115.0,1.7,36.0,738.0,451.45,318.17
2017,7,8,15,45,794.5,112.5,1.7,36.0,695.0,395.46,274.94
2017,7,8,16,0,781.0,110.0,1.7,36.0,652.0,345.36,234.81
2017,7,8,16,15,763.0,106.5,1.7,35.5,604.5,294.15,193.76
2017,7,8,16,30,745.0,103.0,1.7,35.0,557.0,244.6,153.78
2017,7,8,16,45,723.0,98.5,1.7,35.0,507.0,195.4,114.94
2017,7,8,17,0,701.0,94.0,1.7,35.0,457.0,148.68,80.92
2017,7,8,17,15,670.5,89.0,1.6,34.5,404.5,98.22,50.22
2017,7,8,17,30,640.0,84.0,1.5,34.0,352.0,56.51,41.03
2017,7,8,17,45,599.0,78.0,1.4,34.0,300.0,51.14,36.78
2017,7,8,18,0,558.0,72.0,1.3,34.0,248.0,49.24,35.27
2017,7,8,18,15,497.5,64.0,1.2,33.0,198.0,45.48,32.28
2017,7,8,18,30,437.0,56.0,1.1,32.0,148.0,41.48,28.92
2017,7,8,18,45,348.5,44.5,1.0,31.5,104.5,34.02,22.39
2017,7,8,19,0,260.0,33.0,0.9,31.0,61.0,26.1,15.05
2017,7,8,19,15,130.0,16.5,1.0,30.5,30.5,12.9,0.0
2017,7,8,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.25,30.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.5,2.4,25.5,15.5,34.73,0.0
2017,7,9,6,0,119.0,23.0,2.5,26.0,31.0,100.56,46.1
2017,7,9,6,15,219.0,38.0,2.5,26.0,69.0,179.83,134.54
2017,7,9,6,30,319.0,53.0,2.5,26.0,107.0,261.72,204.49
2017,7,9,6,45,392.0,63.5,2.5,26.5,154.5,330.91,262.13
2017,7,9,7,0,465.0,74.0,2.5,27.0,202.0,411.63,326.49
2017,7,9,7,15,515.5,82.0,2.4,27.5,253.0,475.71,375.5
2017,7,9,7,30,566.0,90.0,2.3,28.0,304.0,542.71,424.64
2017,7,9,7,45,606.0,95.5,2.25,29.0,356.5,601.21,464.37
2017,7,9,8,0,646.0,101.0,2.2,30.0,409.0,661.02,502.87
2017,7,9,8,15,673.0,106.0,2.1,30.5,460.5,710.27,533.38
2017,7,9,8,30,700.0,111.0,2.0,31.0,512.0,759.23,562.81
2017,7,9,8,45,723.5,113.5,1.95,31.5,561.0,797.49,584.65
2017,7,9,9,0,747.0,116.0,1.9,32.0,610.0,838.79,608.1
2017,7,9,9,15,763.0,119.5,1.9,32.0,655.0,872.69,628.02
2017,7,9,9,30,779.0,123.0,1.9,32.0,700.0,904.55,646.55
2017,7,9,9,45,793.0,124.5,1.95,32.5,740.5,929.93,660.07
2017,7,9,10,0,807.0,126.0,2.0,33.0,781.0,952.83,672.06
2017,7,9,10,15,816.0,128.0,2.0,33.5,815.5,959.86,673.65
2017,7,9,10,30,825.0,130.0,2.0,34.0,850.0,972.83,679.18
2017,7,9,10,45,831.5,132.0,2.0,34.5,878.0,980.31,681.33
2017,7,9,11,0,838.0,134.0,2.0,35.0,906.0,984.7,681.76
2017,7,9,11,15,843.0,135.0,2.0,35.0,927.0,983.47,680.29
2017,7,9,11,30,848.0,136.0,2.0,35.0,948.0,979.1,677.09
2017,7,9,11,45,851.5,136.5,2.05,35.5,961.5,969.65,670.07
2017,7,9,12,0,855.0,137.0,2.1,36.0,975.0,957.15,661.33
2017,7,9,12,15,856.0,137.0,2.1,36.0,981.0,938.87,650.0
2017,7,9,12,30,857.0,137.0,2.1,36.0,987.0,917.92,637.12
2017,7,9,12,45,855.5,138.0,2.1,36.0,984.5,893.17,621.92
2017,7,9,13,0,854.0,139.0,2.1,36.0,982.0,866.22,605.35
2017,7,9,13,15,852.0,138.5,2.1,36.0,971.5,835.37,586.29
2017,7,9,13,30,850.0,138.0,2.1,36.0,961.0,802.43,565.83
2017,7,9,13,45,845.0,137.5,2.1,36.0,943.0,765.21,542.48
2017,7,9,14,0,840.0,137.0,2.1,36.0,925.0,726.32,517.81
2017,7,9,14,15,834.0,135.5,2.05,36.0,900.0,684.43,489.02
2017,7,9,14,30,828.0,134.0,2.0,36.0,875.0,641.29,458.83
2017,7,9,14,45,817.5,133.5,1.95,36.0,842.5,595.27,425.98
2017,7,9,15,0,807.0,133.0,1.9,36.0,810.0,545.26,389.7
2017,7,9,15,15,796.0,130.5,1.85,36.0,772.0,496.01,353.0
2017,7,9,15,30,785.0,128.0,1.8,36.0,734.0,446.88,315.4
2017,7,9,15,45,768.5,126.0,1.75,36.0,690.0,396.37,275.92
2017,7,9,16,0,752.0,124.0,1.7,36.0,646.0,346.97,236.42
2017,7,9,16,15,733.0,120.5,1.65,35.5,599.0,296.97,196.46
2017,7,9,16,30,714.0,117.0,1.6,35.0,552.0,243.44,153.85
2017,7,9,16,45,686.0,113.5,1.6,35.0,501.0,195.26,116.21
2017,7,9,17,0,658.0,110.0,1.6,35.0,450.0,150.2,83.78
2017,7,9,17,15,625.5,104.0,1.45,34.5,398.0,106.23,57.88
2017,7,9,17,30,593.0,98.0,1.3,34.0,346.0,66.16,48.91
2017,7,9,17,45,546.5,91.0,1.2,33.5,294.0,61.11,45.06
2017,7,9,18,0,500.0,84.0,1.1,33.0,242.0,58.94,43.45
2017,7,9,18,15,437.5,74.0,1.05,32.5,192.5,53.73,39.19
2017,7,9,18,30,375.0,64.0,1.0,32.0,143.0,47.62,33.99
2017,7,9,18,45,287.5,50.5,1.0,31.5,100.5,38.4,25.97
2017,7,9,19,0,200.0,37.0,1.0,31.0,58.0,28.74,17.12
2017,7,9,19,15,100.0,18.5,1.15,30.5,29.0,14.52,0.0
2017,7,9,19,30,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,5,45,64.5,11.0,2.4,24.5,15.5,36.18,0.0
2017,7,10,6,0,129.0,22.0,2.7,25.0,31.0,102.96,44.32
2017,7,10,6,15,232.5,36.5,2.9,25.5,69.5,184.22,138.02
2017,7,10,6,30,336.0,51.0,3.1,26.0,108.0,268.0,209.69
2017,7,10,6,45,413.0,60.5,3.35,26.5,156.0,343.38,272.67
2017,7,10,7,0,490.0,70.0,3.6,27.0,204.0,422.57,336.73
2017,7,10,7,15,540.5,77.5,3.65,27.5,255.5,486.99,386.9
2017,7,10,7,30,591.0,85.0,3.7,28.0,307.0,554.36,437.42
2017,7,10,7,45,631.5,89.5,3.75,29.0,360.5,612.91,477.84
2017,7,10,8,0,672.0,94.0,3.8,30.0,414.0,672.79,517.56
2017,7,10,8,15,698.5,99.0,3.75,30.5,466.0,722.54,549.61
2017,7,10,8,30,725.0,104.0,3.7,31.0,518.0,768.26,578.11
2017,7,10,8,45,747.5,106.5,3.7,32.0,567.5,810.55,602.66
2017,7,10,9,0,770.0,109.0,3.7,33.0,617.0,851.55,625.81
2017,7,10,9,15,785.5,112.0,3.65,33.5,662.5,884.98,644.53
2017,7,10,9,30,801.0,115.0,3.6,34.0,708.0,916.3,661.66
2017,7,10,9,45,814.0,116.5,3.55,34.5,749.0,932.65,668.92
2017,7,10,10,0,827.0,118.0,3.5,35.0,790.0,954.96,680.13
2017,7,10,10,15,836.0,120.0,3.45,35.0,824.5,971.12,688.75
2017,7,10,10,30,845.0,122.0,3.4,35.0,859.0,984.35,695.6
2017,7,10,10,45,852.0,123.0,3.35,35.5,887.5,991.49,697.27
2017,7,10,11,0,859.0,124.0,3.3,36.0,916.0,995.51,697.13
2017,7,10,11,15,863.5,125.5,3.25,36.0,937.0,994.36,695.33
2017,7,10,11,30,868.0,127.0,3.2,36.0,958.0,989.99,691.69
2017,7,10,11,45,866.5,130.5,3.2,36.5,970.5,978.49,682.67
2017,7,10,12,0,865.0,134.0,3.2,37.0,983.0,963.91,671.92
2017,7,10,12,15,866.5,134.5,3.2,37.0,988.5,946.44,660.87
2017,7,10,12,30,868.0,135.0,3.2,37.0,994.0,926.21,648.17
2017,7,10,12,45,867.5,134.5,3.2,37.5,991.5,900.76,630.9
2017,7,10,13,0,867.0,134.0,3.2,38.0,989.0,873.04,612.27
2017,7,10,13,15,864.5,133.5,3.2,38.0,979.0,841.4,592.43
2017,7,10,13,30,862.0,133.0,3.2,38.0,969.0,807.66,571.16
2017,7,10,13,45,858.0,132.5,3.25,38.0,951.0,770.78,547.96
2017,7,10,14,0,854.0,132.0,3.3,38.0,933.0,732.12,523.38
2017,7,10,14,15,848.0,130.5,3.3,38.0,907.5,689.65,494.23
2017,7,10,14,30,842.0,129.0,3.3,38.0,882.0,645.91,463.48
2017,7,10,14,45,835.5,126.5,3.3,38.0,850.0,599.96,430.52
2017,7,10,15,0,829.0,124.0,3.3,38.0,818.0,553.17,396.14
2017,7,10,15,15,818.0,121.5,3.3,38.0,780.0,503.52,358.85
2017,7,10,15,30,807.0,119.0,3.3,38.0,742.0,448.84,317.11
2017,7,10,15,45,792.5,116.5,3.3,38.0,698.5,397.56,276.7
2017,7,10,16,0,778.0,114.0,3.3,38.0,655.0,347.14,236.05
2017,7,10,16,15,760.0,110.5,3.35,37.5,607.0,296.02,194.89
2017,7,10,16,30,742.0,107.0,3.4,37.0,559.0,246.56,154.9
2017,7,10,16,45,717.5,103.0,3.45,37.0,508.0,197.45,116.23
2017,7,10,17,0,693.0,99.0,3.5,37.0,457.0,145.59,78.54
2017,7,10,17,15,661.5,94.0,3.5,36.5,404.5,100.56,52.19
2017,7,10,17,30,630.0,89.0,3.5,36.0,352.0,59.27,42.94
2017,7,10,17,45,584.5,83.0,3.55,35.5,299.5,54.97,39.68
2017,7,10,18,0,539.0,77.0,3.6,35.0,247.0,53.27,38.44
2017,7,10,18,15,477.0,68.0,3.5,34.0,197.0,48.87,34.93
2017,7,10,18,30,415.0,59.0,3.4,33.0,147.0,44.18,30.99
2017,7,10,18,45,322.0,47.0,3.3,32.5,103.0,35.7,23.63
2017,7,10,19,0,229.0,35.0,3.2,32.0,59.0,27.17,15.75
2017,7,10,19,15,114.5,17.5,3.3,31.5,29.5,13.72,0.0
2017,7,10,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,2.35,24.5,14.5,30.83,0.0
2017,7,11,6,0,100.0,23.0,2.6,25.0,29.0,91.23,35.39
2017,7,11,6,15,201.5,39.0,2.8,25.5,67.0,172.69,128.78
2017,7,11,6,30,303.0,55.0,3.0,26.0,105.0,255.46,199.5
2017,7,11,6,45,392.0,63.5,3.25,26.5,154.0,330.39,262.27
2017,7,11,7,0,481.0,72.0,3.5,27.0,203.0,418.73,333.52
2017,7,11,7,15,532.0,80.0,3.5,27.5,255.0,483.77,384.04
2017,7,11,7,30,583.0,88.0,3.5,28.0,307.0,551.78,434.89
2017,7,11,7,45,628.0,91.5,3.55,28.5,361.0,612.29,477.85
2017,7,11,8,0,673.0,95.0,3.6,29.0,415.0,674.42,520.23
2017,7,11,8,15,699.5,100.0,3.55,29.5,467.0,724.23,552.31
2017,7,11,8,30,726.0,105.0,3.5,30.0,519.0,769.9,580.78
2017,7,11,8,45,749.5,107.0,3.5,30.5,569.0,812.56,606.81
2017,7,11,9,0,773.0,109.0,3.5,31.0,619.0,853.97,631.56
2017,7,11,9,15,787.5,112.0,3.5,31.5,664.0,886.56,650.05
2017,7,11,9,30,802.0,115.0,3.5,32.0,709.0,916.98,666.98
2017,7,11,9,45,814.0,117.5,3.5,32.5,749.5,933.51,674.7
2017,7,11,10,0,826.0,120.0,3.5,33.0,790.0,955.93,686.39
2017,7,11,10,15,834.5,122.0,3.5,33.5,824.5,971.58,693.65
2017,7,11,10,30,843.0,124.0,3.5,34.0,859.0,984.29,699.14
2017,7,11,10,45,848.0,126.0,3.5,34.5,886.5,990.45,700.55
2017,7,11,11,0,853.0,128.0,3.5,35.0,914.0,993.46,700.15
2017,7,11,11,15,857.5,129.5,3.45,35.0,934.5,992.29,698.36
2017,7,11,11,30,862.0,131.0,3.4,35.0,955.0,987.93,694.71
2017,7,11,11,45,873.5,125.0,3.4,35.5,970.5,979.95,687.85
2017,7,11,12,0,885.0,119.0,3.4,36.0,986.0,968.82,679.17
2017,7,11,12,15,885.5,119.0,3.4,36.0,991.0,949.84,667.06
2017,7,11,12,30,886.0,119.0,3.4,36.0,996.0,928.08,653.3
2017,7,11,12,45,884.0,120.0,3.4,36.0,993.5,902.42,637.1
2017,7,11,13,0,882.0,121.0,3.4,36.0,991.0,874.43,619.41
2017,7,11,13,15,879.5,120.5,3.4,36.0,980.0,842.43,599.1
2017,7,11,13,30,877.0,120.0,3.4,36.0,969.0,808.28,577.31
2017,7,11,13,45,871.5,120.0,3.45,36.0,950.5,770.22,553.05
2017,7,11,14,0,866.0,120.0,3.5,36.0,932.0,730.46,527.44
2017,7,11,14,15,860.0,119.0,3.55,36.0,906.5,687.97,498.44
2017,7,11,14,30,854.0,118.0,3.6,36.0,881.0,644.18,467.38
2017,7,11,14,45,837.0,122.0,3.65,36.0,846.5,596.97,433.07
2017,7,11,15,0,820.0,126.0,3.7,36.0,812.0,549.77,397.94
2017,7,11,15,15,577.5,231.0,3.75,36.0,703.5,468.18,337.25
2017,7,11,15,30,335.0,336.0,3.8,36.0,595.0,420.47,301.74
2017,7,11,15,45,253.0,328.0,3.9,36.0,517.5,360.96,258.94
2017,7,11,16,0,171.0,320.0,4.0,36.0,440.0,317.41,228.04
2017,7,11,16,15,449.0,215.5,4.05,35.5,496.5,288.53,199.6
2017,7,11,16,30,727.0,111.0,4.1,35.0,553.0,246.08,156.57
2017,7,11,16,45,700.0,107.5,4.2,35.0,502.0,192.34,114.17
2017,7,11,17,0,673.0,104.0,4.3,35.0,451.0,146.59,80.89
2017,7,11,17,15,641.0,98.5,4.25,34.5,399.0,102.19,54.72
2017,7,11,17,30,609.0,93.0,4.2,34.0,347.0,61.62,45.27
2017,7,11,17,45,563.0,86.5,4.2,34.0,294.5,57.66,42.17
2017,7,11,18,0,517.0,80.0,4.2,34.0,242.0,55.71,40.64
2017,7,11,18,15,454.5,70.5,4.05,33.5,193.0,51.0,36.78
2017,7,11,18,30,392.0,61.0,3.9,33.0,144.0,45.38,31.98
2017,7,11,18,45,300.0,48.5,3.8,32.5,101.0,36.87,24.57
2017,7,11,19,0,208.0,36.0,3.7,32.0,58.0,27.97,16.34
2017,7,11,19,15,104.0,18.0,3.65,31.5,29.0,14.13,0.0
2017,7,11,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,6.5,2.55,25.5,6.5,6.2,0.0
