Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,6,0,0.0,13.0,2.7,26.0,13.0,12.05,0.0
2017,7,12,6,15,0.0,31.0,2.85,26.0,31.0,29.9,17.63
2017,7,12,6,30,0.0,49.0,3.0,26.0,49.0,48.68,33.57
2017,7,12,6,45,5.5,71.0,3.15,26.5,72.5,75.0,55.37
2017,7,12,7,0,11.0,93.0,3.3,27.0,96.0,101.19,76.81
2017,7,12,7,15,18.5,114.0,3.3,27.5,120.5,127.62,98.07
2017,7,12,7,30,26.0,135.0,3.3,28.0,145.0,163.72,126.52
2017,7,12,7,45,246.5,141.5,3.35,28.5,257.0,360.69,284.54
2017,7,12,8,0,467.0,148.0,3.4,29.0,369.0,566.02,439.96
2017,7,12,8,15,398.0,186.5,3.4,29.5,390.5,567.56,435.95
2017,7,12,8,30,329.0,225.0,3.4,30.0,412.0,548.79,418.4
2017,7,12,8,45,277.5,259.5,3.45,30.5,427.0,549.2,415.07
2017,7,12,9,0,226.0,294.0,3.5,31.0,442.0,530.88,398.46
2017,7,12,9,15,383.5,267.5,3.5,31.5,541.0,664.74,495.34
2017,7,12,9,30,541.0,241.0,3.5,32.0,640.0,805.62,592.23
2017,7,12,9,45,426.0,303.5,3.55,32.5,629.0,766.65,559.1
2017,7,12,10,0,311.0,366.0,3.6,33.0,618.0,709.69,515.2
2017,7,12,10,15,574.5,245.0,3.6,33.0,736.0,858.52,622.41
2017,7,12,10,30,838.0,124.0,3.6,33.0,854.0,979.11,700.24
2017,7,12,10,45,844.5,125.5,3.6,33.5,882.5,986.27,701.5
2017,7,12,11,0,851.0,127.0,3.6,34.0,911.0,990.32,701.76
2017,7,12,11,15,640.0,266.0,3.6,34.0,863.0,928.52,660.84
2017,7,12,11,30,429.0,405.0,3.6,34.0,815.0,846.1,600.17
2017,7,12,11,45,642.0,271.5,3.6,34.5,896.0,911.74,648.61
2017,7,12,12,0,855.0,138.0,3.6,35.0,977.0,957.99,676.91
2017,7,12,12,15,644.5,285.5,3.55,35.0,920.0,893.07,633.12
2017,7,12,12,30,434.0,433.0,3.5,35.0,863.0,818.32,577.69
2017,7,12,12,45,647.0,284.5,3.45,35.5,923.5,851.0,604.57
2017,7,12,13,0,860.0,136.0,3.4,36.0,984.0,868.68,616.08
2017,7,12,13,15,858.0,135.5,3.35,36.0,974.0,837.63,595.77
2017,7,12,13,30,856.0,135.0,3.3,36.0,964.0,804.46,574.37
2017,7,12,13,45,606.0,279.0,3.25,36.0,860.5,708.41,506.99
2017,7,12,14,0,356.0,423.0,3.2,36.0,757.0,628.97,447.75
2017,7,12,14,15,597.5,275.5,3.2,36.0,817.5,641.35,461.27
2017,7,12,14,30,839.0,128.0,3.2,36.0,878.0,642.86,465.23
2017,7,12,14,45,813.0,137.0,3.2,36.0,842.0,592.29,428.39
2017,7,12,15,0,787.0,146.0,3.2,36.0,806.0,544.89,393.2
2017,7,12,15,15,542.0,246.0,3.25,36.0,690.5,464.86,334.0
2017,7,12,15,30,297.0,346.0,3.3,36.0,575.0,411.45,294.9
2017,7,12,15,45,345.0,312.0,3.35,36.0,563.0,384.02,273.88
2017,7,12,16,0,393.0,278.0,3.4,36.0,551.0,351.85,248.26
2017,7,12,16,15,264.0,274.5,3.45,35.5,452.0,288.36,203.92
2017,7,12,16,30,135.0,271.0,3.5,35.0,353.0,246.1,176.5
2017,7,12,16,45,110.0,243.5,3.6,34.5,306.5,210.62,151.42
2017,7,12,17,0,85.0,216.0,3.7,34.0,260.0,185.75,134.59
2017,7,12,17,15,42.5,169.5,3.7,33.5,191.5,142.66,104.55
2017,7,12,17,30,0.0,123.0,3.7,33.0,123.0,109.31,84.53
2017,7,12,17,45,0.0,104.0,3.75,33.0,104.0,93.15,71.57
2017,7,12,18,0,0.0,85.0,3.8,33.0,85.0,76.84,58.28
2017,7,12,18,15,0.0,67.5,3.75,32.5,67.5,61.58,45.71
2017,7,12,18,30,0.0,50.0,3.7,32.0,50.0,46.15,32.76
2017,7,12,18,45,0.0,34.5,3.7,31.5,34.5,32.05,20.72
2017,7,12,19,0,0.0,19.0,3.7,31.0,19.0,17.62,8.25
2017,7,12,19,15,0.0,9.5,3.7,30.5,9.5,8.8,0.0
2017,7,12,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,50.0,11.0,1.15,24.5,14.0,30.24,0.0
2017,7,13,6,0,100.0,22.0,1.4,25.0,28.0,88.78,26.35
2017,7,13,6,15,210.5,37.0,1.5,25.5,66.0,174.15,128.91
2017,7,13,6,30,321.0,52.0,1.6,26.0,104.0,260.73,202.44
2017,7,13,6,45,404.5,61.0,1.75,26.5,152.5,337.72,266.04
2017,7,13,7,0,488.0,70.0,1.9,27.0,201.0,420.01,331.65
2017,7,13,7,15,540.0,77.5,1.95,27.5,253.0,485.35,381.68
2017,7,13,7,30,592.0,85.0,2.0,28.0,305.0,553.77,432.01
2017,7,13,7,45,369.5,141.0,2.1,28.5,286.0,467.73,363.26
2017,7,13,8,0,147.0,197.0,2.2,29.0,267.0,342.13,263.67
2017,7,13,8,15,216.0,215.0,2.2,29.5,331.0,422.2,324.0
2017,7,13,8,30,285.0,233.0,2.2,30.0,395.0,520.11,394.17
2017,7,13,8,45,257.0,262.5,2.25,30.5,419.0,534.33,400.79
2017,7,13,9,0,229.0,292.0,2.3,31.0,443.0,531.31,395.9
2017,7,13,9,15,517.5,202.5,2.3,31.5,575.5,732.46,540.9
2017,7,13,9,30,806.0,113.0,2.3,32.0,708.0,917.95,660.41
2017,7,13,9,45,461.5,249.0,2.3,32.5,594.5,742.25,537.79
2017,7,13,10,0,117.0,385.0,2.3,33.0,481.0,524.95,379.06
2017,7,13,10,15,481.0,254.0,2.25,33.5,669.5,770.42,555.41
2017,7,13,10,30,845.0,123.0,2.2,34.0,858.0,984.9,690.75
2017,7,13,10,45,849.5,125.5,2.2,34.5,885.5,991.13,690.13
2017,7,13,11,0,854.0,128.0,2.2,35.0,913.0,994.21,689.72
2017,7,13,11,15,625.5,270.0,2.2,35.0,852.5,917.99,640.86
2017,7,13,11,30,397.0,412.0,2.2,35.0,792.0,814.22,568.28
2017,7,13,11,45,405.5,417.0,2.25,35.5,810.0,822.89,573.36
2017,7,13,12,0,414.0,422.0,2.3,36.0,828.0,822.32,571.85
2017,7,13,12,15,637.5,280.5,2.3,36.0,909.5,881.78,616.2
2017,7,13,12,30,861.0,139.0,2.3,36.0,991.0,923.29,642.84
2017,7,13,12,45,860.0,139.0,2.35,36.5,988.5,897.96,625.77
2017,7,13,13,0,859.0,139.0,2.4,37.0,986.0,870.37,607.87
2017,7,13,13,15,856.5,138.5,2.45,37.0,975.5,838.88,588.71
2017,7,13,13,30,854.0,138.0,2.5,37.0,965.0,805.32,568.1
2017,7,13,13,45,850.0,137.0,2.55,37.0,947.0,768.21,545.02
2017,7,13,14,0,846.0,136.0,2.6,37.0,929.0,729.35,520.52
2017,7,13,14,15,840.0,134.5,2.65,37.0,903.5,687.12,491.85
2017,7,13,14,30,834.0,133.0,2.7,37.0,878.0,643.62,461.64
2017,7,13,14,45,825.0,131.5,2.8,37.0,845.5,597.29,428.87
2017,7,13,15,0,816.0,130.0,2.9,37.0,813.0,550.35,394.72
2017,7,13,15,15,495.5,248.0,2.95,37.0,657.0,443.59,317.29
2017,7,13,15,30,175.0,366.0,3.0,37.0,501.0,380.71,272.21
2017,7,13,15,45,469.0,243.5,3.1,37.0,575.5,371.81,262.77
2017,7,13,16,0,763.0,121.0,3.2,37.0,650.0,346.79,236.9
2017,7,13,16,15,556.0,181.0,3.2,36.5,551.5,289.61,196.16
2017,7,13,16,30,349.0,241.0,3.2,36.0,453.0,264.29,181.7
2017,7,13,16,45,509.5,173.5,3.25,36.0,452.0,211.65,135.37
2017,7,13,17,0,670.0,106.0,3.3,36.0,451.0,146.72,80.72
2017,7,13,17,15,528.5,122.5,3.25,35.5,375.5,113.05,66.48
2017,7,13,17,30,387.0,139.0,3.2,35.0,300.0,94.37,71.72
2017,7,13,17,45,357.0,122.5,3.2,34.5,254.5,84.78,64.28
2017,7,13,18,0,327.0,106.0,3.2,34.0,209.0,75.29,56.74
2017,7,13,18,15,285.5,89.0,2.85,33.5,166.0,64.78,48.14
2017,7,13,18,30,244.0,72.0,2.5,33.0,123.0,56.76,41.33
2017,7,13,18,45,182.5,54.0,2.2,32.5,86.0,43.33,29.81
2017,7,13,19,0,121.0,36.0,1.9,32.0,49.0,29.44,17.42
2017,7,13,19,15,60.5,18.0,1.95,31.5,24.5,15.11,0.0
2017,7,13,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.5,1.0,24.5,13.5,30.5,0.0
2017,7,14,6,0,104.0,21.0,1.2,25.0,27.0,88.52,21.36
2017,7,14,6,15,214.5,35.5,1.3,25.5,65.0,173.81,128.21
2017,7,14,6,30,325.0,50.0,1.4,26.0,103.0,259.89,201.48
2017,7,14,6,45,411.0,59.0,1.55,26.5,151.5,338.91,266.58
2017,7,14,7,0,497.0,68.0,1.7,27.0,200.0,422.94,333.41
2017,7,14,7,15,549.0,75.0,1.7,27.5,252.0,487.99,382.89
2017,7,14,7,30,601.0,82.0,1.7,28.0,304.0,556.12,432.58
2017,7,14,7,45,648.0,84.0,1.7,28.5,359.0,616.84,473.91
2017,7,14,8,0,695.0,86.0,1.7,29.0,414.0,679.35,514.89
2017,7,14,8,15,721.0,90.5,1.6,29.5,466.0,725.79,542.74
2017,7,14,8,30,747.0,95.0,1.5,30.0,518.0,775.11,571.69
2017,7,14,8,45,769.5,97.0,1.45,31.0,568.5,817.51,594.45
2017,7,14,9,0,792.0,99.0,1.4,32.0,619.0,858.6,615.76
2017,7,14,9,15,807.0,101.5,1.25,32.5,664.5,891.65,631.35
2017,7,14,9,30,822.0,104.0,1.1,33.0,710.0,914.49,640.12
2017,7,14,9,45,833.0,106.5,1.0,33.5,750.5,939.08,650.51
2017,7,14,10,0,844.0,109.0,0.9,34.0,791.0,961.0,659.01
2017,7,14,10,15,852.5,111.0,0.85,34.5,826.0,977.07,664.81
2017,7,14,10,30,861.0,113.0,0.8,35.0,861.0,990.13,668.9
2017,7,14,10,45,866.5,114.5,0.75,35.5,889.5,996.55,669.18
2017,7,14,11,0,872.0,116.0,0.7,36.0,918.0,999.79,667.77
2017,7,14,11,15,876.5,117.0,0.75,36.5,939.0,998.28,665.83
2017,7,14,11,30,881.0,118.0,0.8,37.0,960.0,993.53,662.18
2017,7,14,11,45,880.0,121.5,0.85,37.5,972.5,982.6,655.08
2017,7,14,12,0,879.0,125.0,0.9,38.0,985.0,968.53,646.3
2017,7,14,12,15,879.5,125.0,0.9,38.0,990.5,949.58,635.21
2017,7,14,12,30,880.0,125.0,0.9,38.0,996.0,927.86,622.6
2017,7,14,12,45,877.5,126.5,0.95,38.0,993.0,902.25,608.52
2017,7,14,13,0,875.0,128.0,1.0,38.0,990.0,874.34,592.98
2017,7,14,13,15,872.5,127.5,1.05,38.0,979.5,842.44,574.89
2017,7,14,13,30,870.0,127.0,1.1,38.0,969.0,808.4,555.31
2017,7,14,13,45,864.0,127.5,1.2,38.5,950.5,770.53,532.53
2017,7,14,14,0,858.0,128.0,1.3,39.0,932.0,730.99,508.37
2017,7,14,14,15,852.0,127.0,1.35,39.0,906.5,688.71,481.18
2017,7,14,14,30,846.0,126.0,1.4,39.0,881.0,645.12,452.18
2017,7,14,14,45,818.0,136.0,1.5,39.0,844.0,596.57,419.1
2017,7,14,15,0,790.0,146.0,1.6,39.0,807.0,545.9,383.69
2017,7,14,15,15,778.5,143.0,1.75,38.5,769.0,496.6,349.17
2017,7,14,15,30,767.0,140.0,1.9,38.0,731.0,447.51,313.34
2017,7,14,15,45,746.5,139.5,2.05,38.0,686.5,397.46,275.01
2017,7,14,16,0,726.0,139.0,2.2,38.0,642.0,343.82,233.22
2017,7,14,16,15,706.5,134.5,2.35,37.5,594.5,293.63,193.62
2017,7,14,16,30,687.0,130.0,2.5,37.0,547.0,245.34,155.25
2017,7,14,16,45,657.5,125.5,2.65,37.0,495.5,197.44,118.27
2017,7,14,17,0,628.0,121.0,2.8,37.0,444.0,152.89,86.68
2017,7,14,17,15,593.5,114.5,2.85,36.5,392.0,109.99,62.05
2017,7,14,17,30,559.0,108.0,2.9,36.0,340.0,71.26,52.68
2017,7,14,17,45,510.5,99.5,2.95,35.5,288.0,68.14,50.44
2017,7,14,18,0,462.0,91.0,3.0,35.0,236.0,64.64,47.77
2017,7,14,18,15,398.5,79.5,2.85,34.5,187.0,57.88,42.26
2017,7,14,18,30,335.0,68.0,2.7,34.0,138.0,50.75,36.22
2017,7,14,18,45,248.5,52.5,2.6,33.5,96.0,40.03,26.99
2017,7,14,19,0,162.0,37.0,2.5,33.0,54.0,28.8,16.78
2017,7,14,19,15,81.0,18.5,2.6,32.5,27.0,15.5,0.0
2017,7,14,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,10.0,2.05,25.5,12.5,28.4,0.0
2017,7,15,6,0,96.0,20.0,2.3,26.0,25.0,82.93,14.23
2017,7,15,6,15,199.5,35.5,2.35,26.5,62.5,166.49,122.07
2017,7,15,6,30,303.0,51.0,2.4,27.0,100.0,249.26,193.05
2017,7,15,6,45,380.0,62.0,2.45,28.0,147.0,320.23,251.69
2017,7,15,7,0,457.0,73.0,2.5,29.0,194.0,402.9,316.96
2017,7,15,7,15,509.5,81.0,2.25,29.5,245.5,467.93,366.25
2017,7,15,7,30,562.0,89.0,2.0,30.0,297.0,536.09,415.42
2017,7,15,7,45,600.0,95.5,1.75,31.0,349.5,594.15,453.55
2017,7,15,8,0,638.0,102.0,1.5,32.0,402.0,653.41,489.67
2017,7,15,8,15,666.0,107.0,1.2,32.5,453.5,703.34,517.9
2017,7,15,8,30,694.0,112.0,0.9,33.0,505.0,753.06,544.09
2017,7,15,8,45,713.5,117.0,0.6,34.0,553.5,794.65,561.86
2017,7,15,9,0,733.0,122.0,0.3,35.0,602.0,830.78,574.63
2017,7,15,9,15,749.0,125.5,0.4,35.5,647.5,864.52,593.6
2017,7,15,9,30,765.0,129.0,0.5,36.0,693.0,896.25,611.32
2017,7,15,9,45,525.0,250.0,0.6,36.5,647.0,805.06,552.68
2017,7,15,10,0,285.0,371.0,0.7,37.0,601.0,689.42,474.08
2017,7,15,10,15,544.0,257.5,0.8,37.0,721.0,836.8,574.73
2017,7,15,10,30,803.0,144.0,0.9,37.0,841.0,973.7,657.52
2017,7,15,10,45,806.0,148.0,1.05,37.5,868.0,979.57,659.57
2017,7,15,11,0,809.0,152.0,1.2,38.0,895.0,982.32,661.42
2017,7,15,11,15,814.0,153.5,1.3,38.0,916.0,981.32,661.68
2017,7,15,11,30,819.0,155.0,1.4,38.0,937.0,977.18,660.17
2017,7,15,11,45,823.5,154.5,1.5,38.0,950.5,959.03,650.36
2017,7,15,12,0,828.0,154.0,1.6,38.0,964.0,946.75,644.16
2017,7,15,12,15,829.0,154.0,1.7,38.0,969.5,928.75,634.4
2017,7,15,12,30,830.0,154.0,1.8,38.0,975.0,908.14,623.02
2017,7,15,12,45,823.5,158.5,1.9,38.5,971.0,888.28,610.75
2017,7,15,13,0,817.0,163.0,2.0,39.0,967.0,859.84,593.09
2017,7,15,13,15,814.5,162.0,2.05,38.5,956.5,827.83,575.18
2017,7,15,13,30,812.0,161.0,2.1,38.0,946.0,793.91,555.83
2017,7,15,13,45,801.5,164.0,2.15,38.0,927.0,755.63,532.27
2017,7,15,14,0,791.0,167.0,2.2,38.0,908.0,716.2,506.58
2017,7,15,14,15,784.5,165.0,2.25,37.5,882.5,674.24,479.51
2017,7,15,14,30,778.0,163.0,2.3,37.0,857.0,631.28,450.97
2017,7,15,14,45,759.5,166.0,2.4,37.0,823.0,584.73,418.28
2017,7,15,15,0,741.0,169.0,2.5,37.0,789.0,538.65,385.04
2017,7,15,15,15,376.5,203.5,2.55,36.5,518.5,349.39,251.48
2017,7,15,15,30,12.0,238.0,2.6,36.0,248.0,220.7,159.37
2017,7,15,15,45,40.0,270.0,2.7,36.0,299.0,248.77,180.15
2017,7,15,16,0,68.0,302.0,2.8,36.0,350.0,277.21,200.41
2017,7,15,16,15,34.0,200.5,2.85,35.5,224.5,183.34,132.72
2017,7,15,16,30,0.0,99.0,2.9,35.0,99.0,92.03,65.48
2017,7,15,16,45,0.0,71.0,2.95,34.5,71.0,66.11,45.93
2017,7,15,17,0,0.0,43.0,3.0,34.0,43.0,39.97,25.81
2017,7,15,17,15,0.0,26.0,2.95,33.5,26.0,24.14,13.49
2017,7,15,17,30,0.0,9.0,2.9,33.0,9.0,8.34,1.31
2017,7,15,17,45,0.0,7.5,2.9,32.5,7.5,6.95,0.17
2017,7,15,18,0,0.0,6.0,2.9,32.0,6.0,5.56,0.0
2017,7,15,18,15,0.0,4.5,2.85,31.5,4.5,4.16,0.0
2017,7,15,18,30,0.0,3.0,2.8,31.0,3.0,2.77,0.0
2017,7,15,18,45,0.0,2.0,2.75,30.5,2.0,1.85,0.0
2017,7,15,19,0,0.0,1.0,2.7,30.0,1.0,0.92,0.0
2017,7,15,19,15,0.0,0.5,2.65,29.5,0.5,0.46,0.0
2017,7,15,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,5,45,42.5,9.5,0.85,25.0,11.5,25.71,0.0
2017,7,16,6,0,85.0,19.0,1.0,25.0,23.0,76.05,7.02
2017,7,16,6,15,183.0,35.5,1.1,25.0,59.5,158.47,115.96
2017,7,16,6,30,281.0,52.0,1.2,25.0,96.0,238.67,185.16
2017,7,16,6,45,355.5,64.0,1.35,25.5,142.5,308.33,243.19
2017,7,16,7,0,430.0,76.0,1.5,26.0,189.0,384.76,304.59
2017,7,16,7,15,482.5,85.0,1.6,26.0,239.5,453.83,358.51
2017,7,16,7,30,535.0,94.0,1.7,26.0,290.0,522.12,410.17
2017,7,16,7,45,571.5,101.5,1.8,26.5,342.0,579.26,451.12
2017,7,16,8,0,608.0,109.0,1.9,27.0,394.0,637.51,490.96
2017,7,16,8,15,637.0,115.0,1.95,27.5,445.0,688.49,524.12
2017,7,16,8,30,666.0,121.0,2.0,28.0,496.0,739.37,556.47
2017,7,16,8,45,684.0,127.5,2.05,28.5,544.5,780.59,581.58
2017,7,16,9,0,702.0,134.0,2.1,29.0,593.0,820.45,605.45
2017,7,16,9,15,719.5,138.0,2.1,29.0,638.0,855.29,626.51
2017,7,16,9,30,737.0,142.0,2.1,29.0,683.0,883.54,643.12
2017,7,16,9,45,748.0,146.5,2.15,29.5,723.0,908.75,656.93
2017,7,16,10,0,759.0,151.0,2.2,30.0,763.0,931.43,669.09
2017,7,16,10,15,769.0,153.5,2.2,30.0,798.0,948.28,678.42
2017,7,16,10,30,779.0,156.0,2.2,30.0,833.0,962.33,686.09
2017,7,16,10,45,786.0,159.0,2.2,30.5,861.0,970.97,689.08
2017,7,16,11,0,793.0,162.0,2.2,31.0,889.0,976.57,690.3
2017,7,16,11,15,798.5,163.0,2.2,31.0,910.0,975.51,688.89
2017,7,16,11,30,804.0,164.0,2.2,31.0,931.0,971.36,685.74
2017,7,16,11,45,805.5,166.5,2.2,31.5,944.5,961.71,677.91
2017,7,16,12,0,807.0,169.0,2.2,32.0,958.0,949.04,668.37
2017,7,16,12,15,808.5,169.5,2.2,32.0,963.5,931.53,657.27
2017,7,16,12,30,810.0,170.0,2.2,32.0,969.0,911.31,644.56
2017,7,16,12,45,806.5,171.5,2.2,32.5,966.5,885.07,626.79
2017,7,16,13,0,803.0,173.0,2.2,33.0,964.0,856.73,607.78
2017,7,16,13,15,800.5,172.5,2.2,33.0,954.0,825.48,588.12
2017,7,16,13,30,798.0,172.0,2.2,33.0,944.0,792.34,567.15
2017,7,16,13,45,791.0,172.5,2.2,33.0,925.5,754.89,543.22
2017,7,16,14,0,784.0,173.0,2.2,33.0,907.0,716.12,516.89
2017,7,16,14,15,777.0,171.0,2.2,33.0,881.5,674.04,487.89
2017,7,16,14,30,770.0,169.0,2.2,33.0,856.0,631.03,457.64
2017,7,16,14,45,748.0,174.5,2.25,33.0,821.5,584.86,424.52
2017,7,16,15,0,726.0,180.0,2.3,33.0,787.0,535.88,388.74
2017,7,16,15,15,713.5,176.0,2.3,32.5,749.5,487.58,353.18
2017,7,16,15,30,701.0,172.0,2.3,32.0,712.0,439.74,316.86
2017,7,16,15,45,681.0,169.5,2.35,32.0,668.5,390.89,278.36
2017,7,16,16,0,661.0,167.0,2.4,32.0,625.0,343.66,240.31
2017,7,16,16,15,640.0,161.0,2.4,32.0,578.0,295.21,200.94
2017,7,16,16,30,619.0,155.0,2.4,32.0,531.0,248.9,163.36
2017,7,16,16,45,589.5,149.0,2.4,32.0,480.5,203.54,127.99
2017,7,16,17,0,560.0,143.0,2.4,32.0,430.0,161.61,98.01
2017,7,16,17,15,514.5,133.0,2.2,31.5,373.5,119.73,73.68
2017,7,16,17,30,469.0,123.0,2.0,31.0,317.0,82.88,63.42
2017,7,16,17,45,429.5,113.5,1.8,30.5,271.5,78.64,60.26
2017,7,16,18,0,390.0,104.0,1.6,30.0,226.0,74.1,56.7
2017,7,16,18,15,330.0,89.5,1.5,29.5,178.0,65.39,49.47
2017,7,16,18,30,270.0,75.0,1.4,29.0,130.0,56.18,41.56
2017,7,16,18,45,193.5,56.0,1.35,28.5,89.0,44.8,31.55
2017,7,16,19,0,117.0,37.0,1.3,28.0,48.0,30.16,18.2
2017,7,16,19,15,58.5,18.5,1.35,28.0,24.0,15.48,0.0
2017,7,16,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,45,22.5,8.5,0.7,24.5,9.5,16.9,0.0
2017,7,17,6,0,45.0,17.0,0.8,25.0,19.0,47.33,0.0
2017,7,17,6,15,122.0,37.5,0.8,25.5,54.0,121.45,87.38
2017,7,17,6,30,199.0,58.0,0.8,26.0,89.0,192.61,148.06
2017,7,17,6,45,276.0,73.0,0.8,26.5,135.0,273.47,213.72
2017,7,17,7,0,353.0,88.0,0.8,27.0,181.0,351.3,275.08
2017,7,17,7,15,180.0,105.5,0.75,27.5,153.5,256.49,200.48
2017,7,17,7,30,7.0,123.0,0.7,28.0,126.0,127.36,96.26
2017,7,17,7,45,12.0,144.0,0.7,28.5,150.0,152.11,115.63
2017,7,17,8,0,17.0,165.0,0.7,29.0,174.0,177.09,134.3
2017,7,17,8,15,317.0,152.5,0.75,29.5,330.5,459.57,350.84
2017,7,17,8,30,617.0,140.0,0.8,30.0,487.0,718.93,529.81
2017,7,17,8,45,645.0,143.0,0.9,30.5,536.5,763.62,554.63
2017,7,17,9,0,673.0,146.0,1.0,31.0,586.0,807.55,581.06
2017,7,17,9,15,456.0,241.5,1.1,31.0,549.0,717.74,518.24
2017,7,17,9,30,239.0,337.0,1.2,31.0,512.0,593.69,429.92
2017,7,17,9,45,132.5,320.5,1.35,31.5,418.5,471.52,343.78
2017,7,17,10,0,26.0,304.0,1.5,32.0,325.0,333.58,243.04
2017,7,17,10,15,397.0,233.0,1.6,32.0,576.5,663.51,484.23
2017,7,17,10,30,768.0,162.0,1.7,32.0,828.0,957.47,675.1
2017,7,17,10,45,781.5,160.0,1.85,32.5,857.5,967.31,677.5
2017,7,17,11,0,795.0,158.0,2.0,33.0,887.0,974.22,681.19
2017,7,17,11,15,800.5,159.5,2.1,33.0,908.5,973.72,681.22
2017,7,17,11,30,806.0,161.0,2.2,33.0,930.0,970.12,679.47
2017,7,17,11,45,787.5,178.0,2.3,33.5,938.0,955.38,669.48
2017,7,17,12,0,769.0,195.0,2.4,34.0,946.0,937.59,657.72
2017,7,17,12,15,770.5,195.0,2.45,34.0,952.0,919.93,646.99
2017,7,17,12,30,772.0,195.0,2.5,34.0,958.0,899.7,634.65
2017,7,17,12,45,514.5,342.0,2.65,34.5,850.5,787.97,557.82
2017,7,17,13,0,257.0,489.0,2.8,35.0,743.0,677.75,478.22
2017,7,17,13,15,515.0,338.5,2.9,35.0,839.0,741.65,528.82
2017,7,17,13,30,773.0,188.0,3.0,35.0,935.0,786.38,564.06
2017,7,17,13,45,768.0,187.0,3.1,35.0,917.5,749.89,539.88
2017,7,17,14,0,763.0,186.0,3.2,35.0,900.0,712.01,514.36
2017,7,17,14,15,756.0,183.5,3.25,35.0,875.0,670.27,485.49
2017,7,17,14,30,749.0,181.0,3.3,35.0,850.0,627.65,455.41
2017,7,17,14,45,403.0,276.0,3.4,35.0,634.5,467.39,339.75
2017,7,17,15,0,57.0,371.0,3.5,35.0,419.0,353.82,255.93
2017,7,17,15,15,387.0,266.5,3.55,34.5,566.0,404.64,294.39
2017,7,17,15,30,717.0,162.0,3.6,34.0,713.0,438.07,315.53
2017,7,17,15,45,699.5,158.5,3.65,34.0,670.0,388.55,275.88
2017,7,17,16,0,682.0,155.0,3.7,34.0,627.0,340.38,236.78
2017,7,17,16,15,661.5,150.0,3.7,33.5,580.0,291.73,197.4
2017,7,17,16,30,641.0,145.0,3.7,33.0,533.0,245.14,159.66
2017,7,17,16,45,616.0,137.5,3.7,33.0,483.0,198.08,122.62
2017,7,17,17,0,591.0,130.0,3.7,33.0,433.0,153.92,90.74
2017,7,17,17,15,364.0,149.0,3.5,32.5,329.0,122.22,79.97
2017,7,17,17,30,137.0,168.0,3.3,32.0,225.0,127.39,99.66
2017,7,17,17,45,121.0,145.0,3.15,32.0,190.0,111.87,87.23
2017,7,17,18,0,105.0,122.0,3.0,32.0,155.0,95.8,74.14
2017,7,17,18,15,85.5,99.0,2.8,31.5,122.0,79.17,60.47
2017,7,17,18,30,66.0,76.0,2.6,31.0,89.0,62.03,46.02
2017,7,17,18,45,40.0,54.0,2.45,30.5,61.5,46.71,32.8
2017,7,17,19,0,14.0,32.0,2.3,30.0,34.0,28.58,16.69
2017,7,17,19,15,7.0,16.0,2.35,29.5,17.0,14.7,0.0
2017,7,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,5,45,53.0,9.0,0.95,24.5,12.0,29.24,0.0
2017,7,18,6,0,106.0,18.0,1.1,25.0,24.0,82.86,0.0
2017,7,18,6,15,221.5,32.0,1.25,25.5,61.0,171.84,124.84
2017,7,18,6,30,337.0,46.0,1.4,26.0,98.0,262.66,202.99
2017,7,18,6,45,420.5,55.0,1.55,26.5,146.5,338.27,265.76
2017,7,18,7,0,504.0,64.0,1.7,27.0,195.0,420.79,331.7
2017,7,18,7,15,556.0,70.5,1.75,27.5,247.0,485.36,381.25
2017,7,18,7,30,608.0,77.0,1.8,28.0,299.0,553.07,431.09
2017,7,18,7,45,649.0,81.0,1.9,29.0,353.0,611.97,470.77
2017,7,18,8,0,690.0,85.0,2.0,30.0,407.0,672.29,510.04
2017,7,18,8,15,716.5,89.5,2.05,30.5,459.0,719.06,539.48
2017,7,18,8,30,743.0,94.0,2.1,31.0,511.0,768.76,570.34
2017,7,18,8,45,761.5,98.0,2.15,31.5,560.5,809.96,594.86
2017,7,18,9,0,780.0,102.0,2.2,32.0,610.0,849.65,618.07
2017,7,18,9,15,794.5,104.5,2.25,32.5,655.5,882.04,636.23
2017,7,18,9,30,809.0,107.0,2.3,33.0,701.0,904.11,647.66
2017,7,18,9,45,819.5,110.0,2.35,33.5,741.5,928.61,660.73
2017,7,18,10,0,830.0,113.0,2.4,34.0,782.0,950.46,672.06
2017,7,18,10,15,838.5,115.0,2.45,34.0,816.5,966.42,681.12
2017,7,18,10,30,847.0,117.0,2.5,34.0,851.0,979.42,688.48
2017,7,18,10,45,852.0,119.5,2.6,34.5,879.0,986.36,691.22
2017,7,18,11,0,857.0,122.0,2.7,35.0,907.0,990.12,692.13
2017,7,18,11,15,861.5,123.0,2.75,35.0,928.0,988.63,690.9
2017,7,18,11,30,866.0,124.0,2.8,35.0,949.0,983.94,687.84
2017,7,18,11,45,867.0,126.0,2.9,35.5,962.5,973.6,680.38
2017,7,18,12,0,868.0,128.0,3.0,36.0,976.0,960.15,671.08
2017,7,18,12,15,869.0,128.5,3.1,36.0,981.5,942.3,660.47
2017,7,18,12,30,870.0,129.0,3.2,36.0,987.0,921.65,648.11
2017,7,18,12,45,465.0,293.0,3.3,36.0,752.0,698.33,499.03
2017,7,18,13,0,60.0,457.0,3.4,36.0,517.0,477.9,339.26
2017,7,18,13,15,460.0,293.5,3.45,36.0,739.0,655.56,472.74
2017,7,18,13,30,860.0,130.0,3.5,36.0,961.0,802.0,574.94
2017,7,18,13,45,853.0,131.0,3.55,36.0,942.5,764.03,549.47
2017,7,18,14,0,846.0,132.0,3.6,36.0,924.0,724.49,523.9
2017,7,18,14,15,486.5,285.0,3.6,36.0,738.0,575.93,416.09
2017,7,18,14,30,127.0,438.0,3.6,36.0,552.0,460.25,329.79
2017,7,18,14,45,457.0,291.0,3.6,36.0,677.0,510.9,369.87
2017,7,18,15,0,787.0,144.0,3.6,36.0,802.0,540.81,391.49
2017,7,18,15,15,775.5,141.5,3.6,36.0,764.0,491.95,354.02
2017,7,18,15,30,764.0,139.0,3.6,36.0,726.0,443.29,316.09
2017,7,18,15,45,749.0,135.5,3.6,36.0,682.5,392.88,276.03
2017,7,18,16,0,734.0,132.0,3.6,36.0,639.0,343.46,235.92
2017,7,18,16,15,714.0,128.0,3.6,35.5,591.5,288.11,191.58
2017,7,18,16,30,694.0,124.0,3.6,35.0,544.0,239.6,152.29
2017,7,18,16,45,561.5,149.0,3.6,35.0,468.5,197.65,123.41
2017,7,18,17,0,429.0,174.0,3.6,35.0,393.0,169.75,108.45
2017,7,18,17,15,500.5,138.0,3.55,34.5,365.0,121.18,74.8
2017,7,18,17,30,572.0,102.0,3.5,34.0,337.0,66.55,49.31
2017,7,18,17,45,521.5,94.5,3.45,33.5,285.0,64.33,47.78
2017,7,18,18,0,471.0,87.0,3.4,33.0,233.0,61.88,45.92
2017,7,18,18,15,404.5,76.0,3.2,32.5,183.5,55.39,40.57
2017,7,18,18,30,338.0,65.0,3.0,32.0,134.0,48.56,34.71
2017,7,18,18,45,243.0,50.5,2.85,31.5,92.0,38.56,25.98
2017,7,18,19,0,148.0,36.0,2.7,31.0,50.0,28.08,16.14
2017,7,18,19,15,74.0,18.0,2.85,30.5,25.0,15.07,0.0
2017,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,9.0,0.95,24.5,10.5,20.63,0.0
2017,7,19,6,0,62.0,18.0,1.1,25.0,21.0,56.37,0.0
2017,7,19,6,15,166.0,35.0,1.25,25.5,57.0,149.74,107.77
2017,7,19,6,30,270.0,52.0,1.4,26.0,93.0,232.44,179.29
2017,7,19,6,45,358.5,62.5,1.6,26.5,140.5,307.38,241.66
2017,7,19,7,0,447.0,73.0,1.8,27.0,188.0,394.87,311.73
2017,7,19,7,15,501.5,81.5,1.85,27.5,239.5,461.4,363.0
2017,7,19,7,30,556.0,90.0,1.9,28.0,291.0,531.23,414.75
2017,7,19,7,45,600.0,95.0,1.95,28.5,345.0,591.84,457.64
2017,7,19,8,0,644.0,100.0,2.0,29.0,399.0,654.06,499.42
2017,7,19,8,15,672.5,105.0,2.0,29.5,451.0,704.68,531.56
2017,7,19,8,30,701.0,110.0,2.0,30.0,503.0,755.1,562.8
2017,7,19,8,45,725.0,112.5,2.05,30.5,553.0,794.0,585.97
2017,7,19,9,0,749.0,115.0,2.1,31.0,603.0,836.03,610.95
2017,7,19,9,15,765.5,118.5,2.1,31.5,648.5,870.72,630.31
2017,7,19,9,30,782.0,122.0,2.1,32.0,694.0,903.38,648.17
2017,7,19,9,45,796.0,123.5,2.15,32.5,735.5,929.07,661.91
2017,7,19,10,0,810.0,125.0,2.2,33.0,777.0,952.25,674.08
2017,7,19,10,15,819.5,127.5,2.25,33.5,812.0,960.63,677.0
2017,7,19,10,30,829.0,130.0,2.3,34.0,847.0,974.86,683.82
2017,7,19,10,45,837.5,130.5,2.35,34.5,876.0,983.0,686.86
2017,7,19,11,0,846.0,131.0,2.4,35.0,905.0,988.06,688.16
2017,7,19,11,15,850.5,132.0,2.45,35.0,926.5,986.48,686.92
2017,7,19,11,30,855.0,133.0,2.5,35.0,948.0,981.72,683.89
2017,7,19,11,45,847.0,142.0,2.6,35.5,958.5,969.3,675.27
2017,7,19,12,0,839.0,151.0,2.7,36.0,969.0,953.78,664.84
2017,7,19,12,15,840.0,151.0,2.75,36.0,975.0,935.61,653.79
2017,7,19,12,30,841.0,151.0,2.8,36.0,981.0,914.79,641.11
2017,7,19,12,45,840.5,151.0,2.9,36.5,979.0,890.17,625.07
2017,7,19,13,0,840.0,151.0,3.0,37.0,977.0,863.3,607.59
2017,7,19,13,15,837.5,150.5,3.05,37.0,966.5,832.13,588.26
2017,7,19,13,30,835.0,150.0,3.1,37.0,956.0,798.95,567.52
2017,7,19,13,45,830.5,149.0,3.2,37.0,938.0,761.89,544.31
2017,7,19,14,0,826.0,148.0,3.3,37.0,920.0,723.17,519.2
2017,7,19,14,15,571.0,280.5,3.35,37.0,807.5,626.09,448.68
2017,7,19,14,30,316.0,413.0,3.4,37.0,695.0,552.81,394.1
2017,7,19,14,45,548.5,281.5,3.45,37.0,748.5,556.01,399.35
2017,7,19,15,0,781.0,150.0,3.5,37.0,802.0,542.09,390.21
2017,7,19,15,15,769.5,147.0,3.5,36.5,763.5,493.04,353.77
2017,7,19,15,30,758.0,144.0,3.5,36.0,725.0,444.21,316.52
2017,7,19,15,45,443.5,230.5,3.55,36.0,565.5,349.69,248.45
2017,7,19,16,0,129.0,317.0,3.6,36.0,406.0,300.06,216.01
2017,7,19,16,15,408.5,222.0,3.55,35.5,474.5,279.36,193.45
2017,7,19,16,30,688.0,127.0,3.5,35.0,543.0,239.82,152.57
2017,7,19,16,45,509.0,161.0,3.5,35.0,453.5,199.04,126.5
2017,7,19,17,0,330.0,195.0,3.5,35.0,364.0,181.14,121.01
2017,7,19,17,15,450.0,149.0,3.4,34.5,350.5,125.66,79.87
2017,7,19,17,30,570.0,103.0,3.3,34.0,337.0,67.4,50.01
2017,7,19,17,45,526.5,94.0,3.2,34.0,285.5,64.02,47.41
2017,7,19,18,0,483.0,85.0,3.1,34.0,234.0,60.34,44.44
2017,7,19,18,15,417.5,74.5,2.8,33.0,184.5,54.33,39.6
2017,7,19,18,30,352.0,64.0,2.5,32.0,135.0,47.85,34.11
2017,7,19,18,45,263.0,49.0,2.2,31.5,93.0,37.42,25.04
2017,7,19,19,0,174.0,34.0,1.9,31.0,51.0,26.5,14.83
2017,7,19,19,15,87.0,17.0,1.95,30.5,25.5,13.42,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.0,8.5,1.65,25.5,10.0,19.35,0.0
2017,7,20,6,0,58.0,17.0,1.9,26.0,20.0,52.78,0.0
2017,7,20,6,15,161.0,34.0,2.05,26.5,55.5,145.88,104.05
2017,7,20,6,30,264.0,51.0,2.2,27.0,91.0,227.73,175.31
2017,7,20,6,45,350.0,62.0,2.4,27.5,138.0,301.52,236.99
2017,7,20,7,0,436.0,73.0,2.6,28.0,185.0,383.36,303.14
2017,7,20,7,15,491.0,81.5,2.6,28.5,236.5,453.88,357.77
2017,7,20,7,30,546.0,90.0,2.6,29.0,288.0,523.63,409.77
2017,7,20,7,45,591.0,95.5,2.6,29.5,341.5,585.2,453.74
2017,7,20,8,0,636.0,101.0,2.6,30.0,395.0,648.5,496.49
2017,7,20,8,15,664.5,106.0,2.55,30.5,447.0,698.85,528.57
2017,7,20,8,30,693.0,111.0,2.5,31.0,499.0,749.03,559.72
2017,7,20,8,45,718.0,114.0,2.5,31.5,549.0,793.17,586.3
2017,7,20,9,0,743.0,117.0,2.5,32.0,599.0,832.45,609.19
2017,7,20,9,15,759.5,120.0,2.4,32.5,645.0,866.45,627.53
2017,7,20,9,30,776.0,123.0,2.3,33.0,691.0,898.43,644.23
2017,7,20,9,45,791.0,125.0,2.25,33.5,732.5,925.58,658.02
2017,7,20,10,0,806.0,127.0,2.2,34.0,774.0,950.25,670.14
2017,7,20,10,15,815.5,129.0,2.15,34.5,809.0,957.95,671.62
2017,7,20,10,30,825.0,131.0,2.1,35.0,844.0,971.63,677.04
2017,7,20,10,45,833.5,131.5,2.05,35.5,873.5,979.75,679.02
2017,7,20,11,0,842.0,132.0,2.0,36.0,903.0,984.81,679.25
2017,7,20,11,15,847.0,133.5,2.0,36.0,924.5,984.23,678.17
2017,7,20,11,30,852.0,135.0,2.0,36.0,946.0,980.47,675.32
2017,7,20,11,45,868.5,126.0,2.05,36.5,963.5,974.55,670.46
2017,7,20,12,0,885.0,117.0,2.1,37.0,981.0,965.39,663.74
2017,7,20,12,15,886.0,117.5,2.15,37.0,987.0,947.4,653.11
2017,7,20,12,30,887.0,118.0,2.2,37.0,993.0,926.54,640.8
2017,7,20,12,45,887.5,117.0,2.25,37.5,991.0,901.18,624.4
2017,7,20,13,0,888.0,116.0,2.3,38.0,989.0,873.31,606.46
2017,7,20,13,15,886.5,115.5,2.35,38.0,979.0,841.79,587.44
2017,7,20,13,30,885.0,115.0,2.4,38.0,969.0,807.99,566.85
2017,7,20,13,45,881.5,114.0,2.5,38.5,951.0,770.07,542.59
2017,7,20,14,0,878.0,113.0,2.6,39.0,933.0,730.26,516.9
2017,7,20,14,15,872.5,112.0,2.65,39.0,908.0,687.37,488.52
2017,7,20,14,30,867.0,111.0,2.7,39.0,883.0,643.08,457.9
2017,7,20,14,45,859.0,109.5,2.75,39.0,850.5,595.71,424.38
2017,7,20,15,0,851.0,108.0,2.8,39.0,818.0,547.56,389.38
2017,7,20,15,15,841.0,106.0,2.85,38.5,779.5,497.47,352.75
2017,7,20,15,30,831.0,104.0,2.9,38.0,741.0,447.22,314.74
2017,7,20,15,45,816.0,102.5,2.95,38.0,697.0,395.52,273.95
2017,7,20,16,0,801.0,101.0,3.0,38.0,653.0,338.37,228.39
2017,7,20,16,15,784.0,97.5,3.05,37.5,605.0,285.99,186.07
2017,7,20,16,30,767.0,94.0,3.1,37.0,557.0,235.14,144.87
2017,7,20,16,45,742.5,91.0,3.2,37.0,505.5,185.2,105.77
2017,7,20,17,0,718.0,88.0,3.3,37.0,454.0,138.0,72.4
2017,7,20,17,15,686.5,83.5,3.25,36.5,401.0,87.05,43.4
2017,7,20,17,30,655.0,79.0,3.2,36.0,348.0,49.81,35.25
2017,7,20,17,45,610.0,73.5,3.2,36.0,294.5,48.27,34.11
2017,7,20,18,0,565.0,68.0,3.2,36.0,241.0,46.6,32.79
2017,7,20,18,15,500.0,60.5,3.05,35.0,190.5,43.12,30.02
2017,7,20,18,30,435.0,53.0,2.9,34.0,140.0,39.46,26.9
2017,7,20,18,45,332.5,42.0,2.75,33.5,96.5,32.35,20.67
2017,7,20,19,0,230.0,31.0,2.6,33.0,53.0,24.15,12.78
2017,7,20,19,15,115.0,15.5,2.85,32.5,26.5,12.22,0.0
2017,7,20,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.35,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.6,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,1.95,25.5,9.5,16.8,0.0
2017,7,21,6,0,45.0,17.0,2.2,26.0,19.0,47.04,0.0
2017,7,21,6,15,147.5,34.5,2.35,26.5,54.0,140.3,99.32
2017,7,21,6,30,250.0,52.0,2.5,27.0,89.0,221.58,170.45
2017,7,21,6,45,345.0,62.0,2.65,27.5,137.0,298.4,234.66
2017,7,21,7,0,440.0,72.0,2.8,28.0,185.0,388.49,307.27
2017,7,21,7,15,496.0,80.5,2.8,28.5,236.5,455.67,359.54
2017,7,21,7,30,552.0,89.0,2.8,29.0,288.0,526.31,412.38
2017,7,21,7,45,597.5,94.0,2.8,30.0,342.0,587.87,455.48
2017,7,21,8,0,643.0,99.0,2.8,31.0,396.0,651.18,497.25
2017,7,21,8,15,672.0,104.0,2.65,31.5,448.0,702.19,529.3
2017,7,21,8,30,701.0,109.0,2.5,32.0,500.0,753.06,560.24
2017,7,21,8,45,725.0,112.0,2.45,33.0,550.0,792.62,582.08
2017,7,21,9,0,749.0,115.0,2.4,34.0,600.0,835.26,605.45
2017,7,21,9,15,765.5,118.0,2.3,34.5,646.0,869.42,623.58
2017,7,21,9,30,782.0,121.0,2.2,35.0,692.0,901.55,640.11
2017,7,21,9,45,795.0,123.5,2.1,35.5,733.0,927.44,652.41
2017,7,21,10,0,808.0,126.0,2.0,36.0,774.0,950.78,662.97
2017,7,21,10,15,817.5,128.0,2.05,36.0,809.5,958.57,666.86
2017,7,21,10,30,827.0,130.0,2.1,36.0,845.0,972.28,674.67
2017,7,21,10,45,834.5,131.5,2.15,36.5,873.5,980.46,677.72
2017,7,21,11,0,842.0,133.0,2.2,37.0,902.0,985.54,679.03
2017,7,21,11,15,847.0,134.0,2.3,37.5,923.5,984.45,677.22
2017,7,21,11,30,852.0,135.0,2.4,38.0,945.0,980.18,673.61
2017,7,21,11,45,850.5,139.0,2.5,38.5,958.0,969.3,666.06
2017,7,21,12,0,849.0,143.0,2.6,39.0,971.0,955.33,656.73
2017,7,21,12,15,850.5,143.0,2.7,39.0,977.0,937.57,646.49
2017,7,21,12,30,852.0,143.0,2.8,39.0,983.0,917.07,634.56
2017,7,21,12,45,851.5,143.0,2.9,39.0,981.0,892.24,619.89
2017,7,21,13,0,851.0,143.0,3.0,39.0,979.0,865.09,603.68
2017,7,21,13,15,849.0,142.5,3.1,39.0,969.0,834.01,584.85
2017,7,21,13,30,847.0,142.0,3.2,39.0,959.0,800.82,564.52
2017,7,21,13,45,842.5,141.0,3.3,39.5,940.5,763.31,540.02
2017,7,21,14,0,838.0,140.0,3.4,40.0,922.0,724.08,513.94
2017,7,21,14,15,831.5,138.5,3.45,39.5,897.0,681.54,485.95
2017,7,21,14,30,825.0,137.0,3.5,39.0,872.0,637.79,456.35
2017,7,21,14,45,494.0,271.5,3.55,39.0,707.0,515.26,367.87
2017,7,21,15,0,163.0,406.0,3.6,39.0,542.0,431.27,306.22
2017,7,21,15,15,469.5,270.0,3.65,39.0,635.0,445.76,317.28
2017,7,21,15,30,776.0,134.0,3.7,39.0,728.0,442.17,311.41
2017,7,21,15,45,758.5,132.0,3.75,39.0,684.0,391.33,271.29
2017,7,21,16,0,741.0,130.0,3.8,39.0,640.0,341.73,231.47
2017,7,21,16,15,721.5,126.0,3.85,38.5,592.0,286.11,187.36
2017,7,21,16,30,702.0,122.0,3.9,38.0,544.0,237.21,148.2
2017,7,21,16,45,671.5,118.5,4.0,37.5,492.5,189.0,111.31
2017,7,21,17,0,641.0,115.0,4.1,37.0,441.0,144.24,80.29
2017,7,21,17,15,606.5,108.5,4.15,36.5,388.5,100.58,56.36
2017,7,21,17,30,572.0,102.0,4.2,36.0,336.0,66.8,49.11
2017,7,21,17,45,522.0,94.5,4.3,36.0,283.5,64.6,47.48
2017,7,21,18,0,472.0,87.0,4.4,36.0,231.0,62.01,45.43
2017,7,21,18,15,406.0,75.5,4.35,35.5,181.5,55.15,39.82
2017,7,21,18,30,340.0,64.0,4.3,35.0,132.0,47.91,33.67
2017,7,21,18,45,249.5,48.5,4.25,34.5,90.0,37.08,24.35
2017,7,21,19,0,159.0,33.0,4.2,34.0,48.0,25.74,13.79
2017,7,21,19,15,79.5,16.5,4.25,33.5,24.0,13.04,0.0
2017,7,21,19,30,0.0,0.0,4.3,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.35,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
