Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,2,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,5,45,22.5,8.0,2.65,25.5,9.0,7.63,0.0
2017,7,22,6,0,45.0,16.0,2.9,26.0,18.0,45.23,0.0
2017,7,22,6,15,143.5,34.0,3.1,26.5,53.0,137.77,96.85
2017,7,22,6,30,242.0,52.0,3.3,27.0,88.0,217.26,167.17
2017,7,22,6,45,334.5,63.5,3.55,27.5,136.0,294.14,231.75
2017,7,22,7,0,427.0,75.0,3.8,28.0,184.0,379.76,301.52
2017,7,22,7,15,483.5,84.5,3.8,28.5,235.5,451.4,357.71
2017,7,22,7,30,540.0,94.0,3.8,29.0,287.0,523.13,411.94
2017,7,22,7,45,589.0,98.5,3.85,29.5,341.5,586.42,458.2
2017,7,22,8,0,638.0,103.0,3.9,30.0,396.0,651.65,503.29
2017,7,22,8,15,667.0,108.0,3.8,30.5,448.5,702.52,536.31
2017,7,22,8,30,696.0,113.0,3.7,31.0,501.0,753.24,568.37
2017,7,22,8,45,722.0,115.5,3.65,32.0,552.0,797.76,594.37
2017,7,22,9,0,748.0,118.0,3.6,33.0,603.0,837.38,616.44
2017,7,22,9,15,765.0,121.5,3.5,33.5,649.0,872.57,636.12
2017,7,22,9,30,782.0,125.0,3.4,34.0,695.0,905.73,654.16
2017,7,22,9,45,796.5,127.0,3.3,35.0,736.5,932.51,666.43
2017,7,22,10,0,811.0,129.0,3.2,36.0,778.0,956.76,676.9
2017,7,22,10,15,820.5,131.0,3.1,36.0,813.5,973.32,685.22
2017,7,22,10,30,830.0,133.0,3.0,36.0,849.0,978.11,686.23
2017,7,22,10,45,838.0,134.0,2.95,36.5,878.5,986.24,688.49
2017,7,22,11,0,846.0,135.0,2.9,37.0,908.0,991.26,688.88
2017,7,22,11,15,851.0,136.0,2.9,37.5,929.5,990.11,685.99
2017,7,22,11,30,856.0,137.0,2.9,38.0,951.0,985.77,681.32
2017,7,22,11,45,866.5,132.5,2.95,38.5,966.5,978.28,675.26
2017,7,22,12,0,877.0,128.0,3.0,39.0,982.0,967.61,667.37
2017,7,22,12,15,878.0,128.0,3.05,39.0,988.0,949.09,656.13
2017,7,22,12,30,879.0,128.0,3.1,39.0,994.0,927.74,643.22
2017,7,22,12,45,879.5,127.0,3.2,39.0,992.0,902.4,628.12
2017,7,22,13,0,880.0,126.0,3.3,39.0,990.0,874.57,611.39
2017,7,22,13,15,877.5,125.5,3.4,39.0,979.5,842.29,591.69
2017,7,22,13,30,875.0,125.0,3.5,39.0,969.0,807.84,570.45
2017,7,22,13,45,871.5,124.0,3.6,39.5,951.0,770.13,545.72
2017,7,22,14,0,868.0,123.0,3.7,40.0,933.0,730.55,519.62
2017,7,22,14,15,862.0,121.5,3.75,39.5,907.5,687.16,491.14
2017,7,22,14,30,856.0,120.0,3.8,39.0,882.0,642.44,460.74
2017,7,22,14,45,848.0,118.5,3.9,39.0,849.0,595.42,427.04
2017,7,22,15,0,840.0,117.0,4.0,39.0,816.0,547.64,391.88
2017,7,22,15,15,665.0,194.5,4.05,39.0,732.0,475.81,338.63
2017,7,22,15,30,490.0,272.0,4.1,39.0,648.0,427.63,302.52
2017,7,22,15,45,639.0,190.5,4.2,39.0,649.0,388.08,270.63
2017,7,22,16,0,788.0,109.0,4.3,39.0,650.0,338.78,228.71
2017,7,22,16,15,769.5,105.5,4.35,38.5,602.0,286.58,186.52
2017,7,22,16,30,751.0,102.0,4.4,38.0,554.0,236.1,145.74
2017,7,22,16,45,722.0,100.0,4.45,37.5,501.5,187.09,107.93
2017,7,22,17,0,693.0,98.0,4.5,37.0,449.0,135.78,71.99
2017,7,22,17,15,660.0,92.5,4.5,36.5,396.0,90.12,47.28
2017,7,22,17,30,627.0,87.0,4.5,36.0,343.0,55.66,40.04
2017,7,22,17,45,576.5,81.5,4.55,36.0,289.5,54.43,39.17
2017,7,22,18,0,526.0,76.0,4.6,36.0,236.0,53.13,38.16
2017,7,22,18,15,459.0,66.5,4.55,35.0,185.5,48.3,34.27
2017,7,22,18,30,392.0,57.0,4.5,34.0,135.0,43.15,29.91
2017,7,22,18,45,290.0,44.5,4.5,33.5,92.0,34.0,21.95
2017,7,22,19,0,188.0,32.0,4.5,33.0,49.0,24.98,13.18
2017,7,22,19,15,94.0,16.0,4.45,32.5,24.5,12.66,0.0
2017,7,22,19,30,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,5,45,11.5,7.0,3.15,26.0,7.5,6.67,0.0
2017,7,23,6,0,23.0,14.0,3.3,26.0,15.0,27.77,0.0
2017,7,23,6,15,110.0,34.0,3.45,26.0,49.0,111.35,76.97
2017,7,23,6,30,197.0,54.0,3.6,26.0,83.0,185.96,143.18
2017,7,23,6,45,280.5,68.5,3.75,26.5,129.0,269.34,212.76
2017,7,23,7,0,364.0,83.0,3.9,27.0,175.0,350.44,279.2
2017,7,23,7,15,422.0,94.0,3.95,27.5,226.0,417.0,332.16
2017,7,23,7,30,480.0,105.0,4.0,28.0,277.0,487.8,386.5
2017,7,23,7,45,526.5,112.0,4.05,28.5,330.0,554.43,435.72
2017,7,23,8,0,573.0,119.0,4.1,29.0,383.0,618.56,481.68
2017,7,23,8,15,605.0,125.5,4.1,29.5,434.5,671.59,517.38
2017,7,23,8,30,637.0,132.0,4.1,30.0,486.0,724.73,552.2
2017,7,23,8,45,662.5,136.5,4.1,30.5,536.0,769.56,580.42
2017,7,23,9,0,688.0,141.0,4.1,31.0,586.0,813.46,607.54
2017,7,23,9,15,706.5,145.5,4.0,31.5,632.0,849.59,628.5
2017,7,23,9,30,725.0,150.0,3.9,32.0,678.0,883.92,647.95
2017,7,23,9,45,739.5,153.5,3.85,32.5,719.0,905.97,659.27
2017,7,23,10,0,754.0,157.0,3.8,33.0,760.0,930.97,672.55
2017,7,23,10,15,764.5,159.5,3.7,33.0,795.5,948.33,681.85
2017,7,23,10,30,775.0,162.0,3.6,33.0,831.0,962.87,689.41
2017,7,23,10,45,783.5,164.0,3.55,33.5,860.0,971.95,692.43
2017,7,23,11,0,792.0,166.0,3.5,34.0,889.0,977.99,693.63
2017,7,23,11,15,798.0,167.5,3.45,34.5,911.0,977.9,691.07
2017,7,23,11,30,804.0,169.0,3.4,35.0,933.0,974.69,686.71
2017,7,23,11,45,799.5,176.0,3.35,35.5,945.0,963.56,677.5
2017,7,23,12,0,795.0,183.0,3.3,36.0,957.0,949.41,666.59
2017,7,23,12,15,796.5,183.5,3.3,36.0,963.5,931.86,655.37
2017,7,23,12,30,798.0,184.0,3.3,36.0,970.0,911.61,642.51
2017,7,23,12,45,798.5,183.5,3.35,36.5,968.0,887.04,625.94
2017,7,23,13,0,799.0,183.0,3.4,37.0,966.0,860.22,607.97
2017,7,23,13,15,797.0,182.0,3.45,37.0,956.5,828.72,588.22
2017,7,23,13,30,795.0,181.0,3.5,37.0,947.0,795.31,567.13
2017,7,23,13,45,560.5,309.0,3.6,37.0,844.0,700.22,499.56
2017,7,23,14,0,326.0,437.0,3.7,37.0,741.0,617.52,439.03
2017,7,23,14,15,548.5,306.0,3.65,37.0,800.5,633.48,454.3
2017,7,23,14,30,771.0,175.0,3.6,37.0,860.0,633.11,456.51
2017,7,23,14,45,518.0,283.5,3.6,37.0,736.0,538.07,386.71
2017,7,23,15,0,265.0,392.0,3.6,37.0,612.0,467.18,334.38
2017,7,23,15,15,253.5,373.5,3.55,37.0,576.5,428.82,307.08
2017,7,23,15,30,242.0,355.0,3.5,37.0,541.0,391.65,280.18
2017,7,23,15,45,196.0,336.0,3.5,37.0,480.5,349.93,250.2
2017,7,23,16,0,150.0,317.0,3.5,37.0,420.0,305.8,218.73
2017,7,23,16,15,75.0,232.5,3.45,36.5,284.0,218.48,157.12
2017,7,23,16,30,0.0,148.0,3.4,36.0,148.0,134.66,97.57
2017,7,23,16,45,5.5,159.5,3.4,36.0,162.5,144.07,104.92
2017,7,23,17,0,11.0,171.0,3.4,36.0,177.0,151.67,110.85
2017,7,23,17,15,7.0,151.5,3.2,35.5,155.5,133.36,97.74
2017,7,23,17,30,3.0,132.0,3.0,35.0,134.0,115.86,89.11
2017,7,23,17,45,1.5,111.5,2.9,34.5,112.5,98.66,75.59
2017,7,23,18,0,0.0,91.0,2.8,34.0,91.0,81.28,61.63
2017,7,23,18,15,0.0,71.0,2.5,33.0,71.0,64.11,47.63
2017,7,23,18,30,0.0,51.0,2.2,32.0,51.0,46.73,33.13
2017,7,23,18,45,0.0,34.0,1.95,31.5,34.0,31.59,20.19
2017,7,23,19,0,0.0,17.0,1.7,31.0,17.0,15.76,6.25
2017,7,23,19,15,0.0,8.5,1.95,30.5,8.5,8.1,0.0
2017,7,23,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,25.0,2.0,1.91,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.81,0.0
2017,7,24,6,15,13.0,30.0,3.2,25.5,32.0,41.18,24.77
2017,7,24,6,30,26.0,56.0,3.4,26.0,60.0,81.51,59.53
2017,7,24,6,45,73.5,84.0,3.65,26.5,101.0,152.02,117.7
2017,7,24,7,0,121.0,112.0,3.9,27.0,142.0,216.93,170.96
2017,7,24,7,15,209.5,119.0,4.1,27.5,187.0,294.26,233.86
2017,7,24,7,30,298.0,126.0,4.3,28.0,232.0,370.68,294.67
2017,7,24,7,45,248.5,156.5,4.5,28.5,255.0,380.12,299.62
2017,7,24,8,0,199.0,187.0,4.7,29.0,278.0,371.31,290.5
2017,7,24,8,15,338.0,191.5,4.7,29.5,369.0,507.74,394.73
2017,7,24,8,30,477.0,196.0,4.7,30.0,460.0,654.6,501.87
2017,7,24,8,45,517.0,199.5,4.75,30.5,511.0,705.85,536.24
2017,7,24,9,0,557.0,203.0,4.8,31.0,562.0,757.51,570.7
2017,7,24,9,15,578.5,209.5,4.65,31.5,607.5,795.25,593.47
2017,7,24,9,30,600.0,216.0,4.5,32.0,653.0,836.95,618.69
2017,7,24,9,45,622.5,218.0,4.35,32.5,694.5,868.26,636.73
2017,7,24,10,0,645.0,220.0,4.2,33.0,736.0,897.61,652.9
2017,7,24,10,15,658.0,224.0,4.15,33.5,771.5,917.47,663.01
2017,7,24,10,30,671.0,228.0,4.1,34.0,807.0,934.78,671.5
2017,7,24,10,45,686.5,227.5,4.05,34.5,837.0,947.23,676.86
2017,7,24,11,0,702.0,227.0,4.0,35.0,867.0,956.9,680.52
2017,7,24,11,15,709.0,229.0,4.0,35.0,888.5,957.8,680.34
2017,7,24,11,30,716.0,231.0,4.0,35.0,910.0,955.75,678.44
2017,7,24,11,45,717.5,234.5,4.0,35.5,923.5,946.87,670.92
2017,7,24,12,0,719.0,238.0,4.0,36.0,937.0,935.11,661.74
2017,7,24,12,15,720.5,238.5,3.95,36.0,943.0,917.69,650.15
2017,7,24,12,30,722.0,239.0,3.9,36.0,949.0,897.72,637.04
2017,7,24,12,45,724.5,236.5,3.9,36.5,948.0,873.51,620.19
2017,7,24,13,0,727.0,234.0,3.9,37.0,947.0,847.17,602.06
2017,7,24,13,15,724.0,233.0,3.85,37.0,936.5,815.62,581.06
2017,7,24,13,30,721.0,232.0,3.8,37.0,926.0,782.47,558.76
2017,7,24,13,45,626.0,298.0,3.75,37.5,892.5,736.64,524.28
2017,7,24,14,0,531.0,364.0,3.7,38.0,859.0,697.98,494.61
2017,7,24,14,15,510.0,356.5,3.65,38.0,821.0,649.53,461.53
2017,7,24,14,30,489.0,349.0,3.6,38.0,783.0,602.14,428.74
2017,7,24,14,45,500.5,327.0,3.55,38.0,756.5,562.99,401.45
2017,7,24,15,0,512.0,305.0,3.5,38.0,730.0,522.39,372.44
2017,7,24,15,15,330.5,334.0,3.5,37.5,603.5,434.41,310.29
2017,7,24,15,30,149.0,363.0,3.5,37.0,477.0,364.95,261.72
2017,7,24,15,45,181.5,337.5,3.55,37.0,468.0,345.27,247.15
2017,7,24,16,0,214.0,312.0,3.6,37.0,459.0,322.35,229.41
2017,7,24,16,15,158.5,287.5,3.65,36.5,392.0,273.48,195.06
2017,7,24,16,30,103.0,263.0,3.7,36.0,325.0,238.63,171.45
2017,7,24,16,45,78.5,232.5,3.8,36.0,277.5,203.14,146.29
2017,7,24,17,0,54.0,202.0,3.9,36.0,230.0,170.82,123.68
2017,7,24,17,15,46.0,179.5,3.9,35.5,201.5,147.69,107.78
2017,7,24,17,30,38.0,157.0,3.9,35.0,173.0,126.94,98.12
2017,7,24,17,45,29.5,133.5,3.9,34.5,144.5,109.55,84.51
2017,7,24,18,0,21.0,110.0,3.9,34.0,116.0,95.6,73.4
2017,7,24,18,15,10.5,87.0,3.9,33.0,90.0,76.4,57.77
2017,7,24,18,30,0.0,64.0,3.9,32.0,64.0,56.99,41.58
2017,7,24,18,45,0.0,42.0,3.9,31.5,42.0,38.13,25.48
2017,7,24,19,0,0.0,20.0,3.9,31.0,20.0,18.56,8.22
2017,7,24,19,15,0.0,10.0,4.0,30.5,10.0,9.53,0.0
2017,7,24,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,4.5,2.3,24.5,4.5,0.0,0.0
2017,7,25,6,0,2.0,9.0,2.5,25.0,9.0,9.44,0.0
2017,7,25,6,15,51.5,34.5,2.75,25.5,41.5,76.44,50.25
2017,7,25,6,30,101.0,60.0,3.0,26.0,74.0,136.83,103.63
2017,7,25,6,45,184.0,79.0,3.25,26.5,119.0,217.79,170.93
2017,7,25,7,0,267.0,98.0,3.5,27.0,164.0,298.11,236.83
2017,7,25,7,15,170.0,117.5,3.6,27.5,163.5,254.71,201.8
2017,7,25,7,30,73.0,137.0,3.7,28.0,163.0,201.71,157.77
2017,7,25,7,45,169.0,157.5,3.85,28.5,231.0,309.06,243.3
2017,7,25,8,0,265.0,178.0,4.0,29.0,299.0,425.28,332.47
2017,7,25,8,15,266.5,203.5,4.0,29.5,338.0,463.17,358.46
2017,7,25,8,30,268.0,229.0,4.0,30.0,377.0,499.93,383.31
2017,7,25,8,45,260.5,255.5,4.0,31.0,411.0,528.7,400.82
2017,7,25,9,0,253.0,282.0,4.0,32.0,445.0,555.72,416.71
2017,7,25,9,15,469.0,226.0,3.95,32.5,556.0,711.15,529.62
2017,7,25,9,30,685.0,170.0,3.9,33.0,667.0,867.81,635.59
2017,7,25,9,45,701.5,173.0,3.9,33.5,708.5,895.68,650.24
2017,7,25,10,0,718.0,176.0,3.9,34.0,750.0,921.32,664.19
2017,7,25,10,15,729.5,179.5,3.85,34.5,785.0,940.11,673.35
2017,7,25,10,30,741.0,183.0,3.8,35.0,820.0,956.18,680.81
2017,7,25,10,45,750.0,184.5,3.8,35.5,849.0,958.99,680.12
2017,7,25,11,0,759.0,186.0,3.8,36.0,878.0,964.85,681.6
2017,7,25,11,15,765.0,187.5,3.8,36.0,899.5,964.69,680.76
2017,7,25,11,30,771.0,189.0,3.8,36.0,921.0,961.48,678.15
2017,7,25,11,45,786.0,182.0,3.8,36.5,937.5,955.62,672.6
2017,7,25,12,0,801.0,175.0,3.8,37.0,954.0,946.62,665.2
2017,7,25,12,15,434.0,320.0,3.8,37.0,743.0,727.85,517.62
2017,7,25,12,30,67.0,465.0,3.8,37.0,532.0,503.09,355.94
2017,7,25,12,45,154.0,477.5,3.85,37.5,629.0,588.4,416.41
2017,7,25,13,0,241.0,490.0,3.9,38.0,726.0,663.98,467.67
2017,7,25,13,15,238.5,485.0,3.9,38.0,717.0,643.72,453.71
2017,7,25,13,30,236.0,480.0,3.9,38.0,708.0,623.19,439.98
2017,7,25,13,45,511.5,326.0,3.95,38.0,806.0,677.22,483.22
2017,7,25,14,0,787.0,172.0,4.0,38.0,904.0,712.95,512.25
2017,7,25,14,15,780.0,170.0,4.05,38.0,878.5,670.4,482.36
2017,7,25,14,30,773.0,168.0,4.1,38.0,853.0,626.9,451.58
2017,7,25,14,45,726.0,188.0,4.15,38.0,813.0,575.14,413.96
2017,7,25,15,0,679.0,208.0,4.2,38.0,773.0,528.47,379.27
2017,7,25,15,15,665.0,204.0,4.25,38.0,734.5,481.29,343.9
2017,7,25,15,30,651.0,200.0,4.3,38.0,696.0,434.82,308.22
2017,7,25,15,45,452.0,253.0,4.4,38.0,587.5,367.0,258.85
2017,7,25,16,0,253.0,306.0,4.5,38.0,479.0,322.26,228.08
2017,7,25,16,15,405.0,243.0,4.55,37.5,496.0,290.82,200.29
2017,7,25,16,30,557.0,180.0,4.6,37.0,513.0,249.4,162.77
2017,7,25,16,45,400.5,193.0,4.65,37.0,421.0,201.19,131.5
2017,7,25,17,0,244.0,206.0,4.7,37.0,329.0,176.51,120.36
2017,7,25,17,15,215.0,189.0,4.65,36.5,288.0,153.39,107.77
2017,7,25,17,30,186.0,172.0,4.6,36.0,247.0,129.75,100.03
2017,7,25,17,45,234.0,146.5,4.6,35.5,226.5,107.29,82.36
2017,7,25,18,0,282.0,121.0,4.6,35.0,206.0,90.9,69.28
2017,7,25,18,15,217.5,101.5,4.6,34.5,159.0,77.54,58.34
2017,7,25,18,30,153.0,82.0,4.6,34.0,112.0,63.63,46.62
2017,7,25,18,45,90.5,57.0,4.6,33.5,73.0,46.8,32.18
2017,7,25,19,0,28.0,32.0,4.6,33.0,34.0,28.14,14.99
2017,7,25,19,15,14.0,16.0,4.6,32.5,17.0,15.25,0.0
2017,7,25,19,30,0.0,0.0,4.6,32.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.65,31.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.65,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.1,25.0,6.5,0.0,0.0
2017,7,26,6,0,15.0,12.0,2.3,25.0,13.0,17.86,0.0
2017,7,26,6,15,103.0,32.0,2.5,25.5,46.0,105.49,70.56
2017,7,26,6,30,191.0,52.0,2.7,26.0,79.0,180.04,137.85
2017,7,26,6,45,299.5,63.0,2.9,26.5,127.0,272.53,214.76
2017,7,26,7,0,408.0,74.0,3.1,27.0,175.0,365.41,290.53
2017,7,26,7,15,467.0,83.0,3.2,27.5,226.5,436.94,347.02
2017,7,26,7,30,526.0,92.0,3.3,28.0,278.0,509.09,402.03
2017,7,26,7,45,582.5,95.0,3.45,28.5,333.0,575.59,451.25
2017,7,26,8,0,639.0,98.0,3.6,29.0,388.0,644.57,499.55
2017,7,26,8,15,669.0,103.0,3.7,29.5,440.5,696.32,533.94
2017,7,26,8,30,699.0,108.0,3.8,30.0,493.0,748.0,567.61
2017,7,26,8,45,726.5,109.5,3.9,31.0,544.5,788.93,591.97
2017,7,26,9,0,754.0,111.0,4.0,32.0,596.0,833.13,618.15
2017,7,26,9,15,770.5,114.5,4.05,32.5,642.5,868.07,638.65
2017,7,26,9,30,787.0,118.0,4.1,33.0,689.0,900.95,657.64
2017,7,26,9,45,802.5,119.0,4.2,33.5,731.0,927.72,672.7
2017,7,26,10,0,818.0,120.0,4.3,34.0,773.0,943.47,680.55
2017,7,26,10,15,827.5,122.5,4.3,34.5,808.5,960.82,689.07
2017,7,26,10,30,837.0,125.0,4.3,35.0,844.0,975.22,695.71
2017,7,26,10,45,845.0,125.5,4.3,35.5,873.5,982.97,698.16
2017,7,26,11,0,853.0,126.0,4.3,36.0,903.0,987.59,698.77
2017,7,26,11,15,858.0,127.0,4.25,36.0,924.5,986.54,697.08
2017,7,26,11,30,863.0,128.0,4.2,36.0,946.0,982.26,693.51
2017,7,26,11,45,852.0,139.0,4.2,36.5,956.5,968.88,683.12
2017,7,26,12,0,841.0,150.0,4.2,37.0,967.0,952.34,670.92
2017,7,26,12,15,842.0,150.5,4.15,37.0,973.0,934.53,659.18
2017,7,26,12,30,843.0,151.0,4.1,37.0,979.0,914.0,645.78
2017,7,26,12,45,842.5,151.0,4.05,37.5,977.0,889.15,628.35
2017,7,26,13,0,842.0,151.0,4.0,38.0,975.0,861.97,609.54
2017,7,26,13,15,839.5,150.5,3.95,38.0,964.5,830.47,589.23
2017,7,26,13,30,837.0,150.0,3.9,38.0,954.0,796.91,567.55
2017,7,26,13,45,832.5,149.0,3.9,38.0,936.0,759.48,543.42
2017,7,26,14,0,828.0,148.0,3.9,38.0,918.0,720.35,517.27
2017,7,26,14,15,821.5,146.5,3.9,38.0,892.5,677.05,487.11
2017,7,26,14,30,815.0,145.0,3.9,38.0,867.0,632.55,455.51
2017,7,26,14,45,830.0,128.5,3.95,38.0,840.0,589.85,424.76
2017,7,26,15,0,845.0,112.0,4.0,38.0,813.0,542.5,389.8
2017,7,26,15,15,834.0,110.0,4.05,38.0,774.0,491.9,351.3
2017,7,26,15,30,823.0,108.0,4.1,38.0,735.0,441.26,311.7
2017,7,26,15,45,810.5,105.0,4.15,38.0,691.0,389.41,270.26
2017,7,26,16,0,798.0,102.0,4.2,38.0,647.0,331.85,223.87
2017,7,26,16,15,780.5,98.5,4.25,37.5,598.5,279.26,181.06
2017,7,26,16,30,763.0,95.0,4.3,37.0,550.0,228.28,139.66
2017,7,26,16,45,739.0,91.0,4.35,37.0,498.5,177.7,100.3
2017,7,26,17,0,715.0,87.0,4.4,37.0,447.0,129.82,67.23
2017,7,26,17,15,683.0,82.5,4.4,36.5,393.5,78.96,40.05
2017,7,26,17,30,651.0,78.0,4.4,36.0,340.0,49.49,35.02
2017,7,26,17,45,604.5,72.0,4.4,35.5,286.5,47.55,33.62
2017,7,26,18,0,558.0,66.0,4.4,35.0,233.0,45.45,32.0
2017,7,26,18,15,490.5,58.0,4.2,34.0,182.5,41.5,28.8
2017,7,26,18,30,423.0,50.0,4.0,33.0,132.0,37.33,25.21
2017,7,26,18,45,315.0,39.0,3.85,32.5,88.5,30.12,18.81
2017,7,26,19,0,207.0,28.0,3.7,32.0,45.0,21.88,10.27
2017,7,26,19,15,103.5,14.0,3.65,31.5,22.5,13.34,0.0
2017,7,26,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,6.5,1.55,24.5,7.0,0.0,0.0
2017,7,27,6,0,38.0,13.0,1.8,25.0,14.0,28.62,0.0
2017,7,27,6,15,148.5,29.5,1.95,25.5,48.0,133.96,89.63
2017,7,27,6,30,259.0,46.0,2.1,26.0,82.0,217.46,166.71
2017,7,27,6,45,356.5,56.0,2.3,26.5,130.0,295.51,232.51
2017,7,27,7,0,454.0,66.0,2.5,27.0,178.0,387.9,307.41
2017,7,27,7,15,511.0,74.0,2.6,27.5,229.5,455.44,360.53
2017,7,27,7,30,568.0,82.0,2.7,28.0,281.0,526.6,414.36
2017,7,27,7,45,610.5,87.5,2.85,29.0,335.0,587.0,457.07
2017,7,27,8,0,653.0,93.0,3.0,30.0,389.0,648.98,498.74
2017,7,27,8,15,681.5,98.0,3.0,30.5,441.5,699.97,531.79
2017,7,27,8,30,710.0,103.0,3.0,31.0,494.0,750.79,563.92
2017,7,27,8,45,731.0,107.0,3.05,32.0,543.5,789.56,586.18
2017,7,27,9,0,752.0,111.0,3.1,33.0,593.0,830.86,609.76
2017,7,27,9,15,768.5,114.5,3.05,33.5,639.5,865.77,629.32
2017,7,27,9,30,785.0,118.0,3.0,34.0,686.0,898.62,647.28
2017,7,27,9,45,798.0,120.0,2.95,34.5,727.5,924.08,660.27
2017,7,27,10,0,811.0,122.0,2.9,35.0,769.0,946.96,671.56
2017,7,27,10,15,820.5,124.5,2.85,35.5,804.5,955.61,673.82
2017,7,27,10,30,830.0,127.0,2.8,36.0,840.0,969.93,679.85
2017,7,27,10,45,838.5,127.5,2.8,36.5,869.0,978.13,682.46
2017,7,27,11,0,847.0,128.0,2.8,37.0,898.0,983.22,683.29
2017,7,27,11,15,852.0,129.0,2.8,37.0,920.0,982.15,681.89
2017,7,27,11,30,857.0,130.0,2.8,37.0,942.0,977.88,678.67
2017,7,27,11,45,874.5,120.5,2.85,37.5,959.5,972.29,673.79
2017,7,27,12,0,892.0,111.0,2.9,38.0,977.0,963.4,666.98
2017,7,27,12,15,893.0,111.5,2.95,38.0,983.0,945.27,655.94
2017,7,27,12,30,894.0,112.0,3.0,38.0,989.0,924.2,643.16
2017,7,27,12,45,894.0,111.5,3.1,38.5,987.0,898.55,626.52
2017,7,27,13,0,894.0,111.0,3.2,39.0,985.0,870.32,608.25
2017,7,27,13,15,892.0,110.5,3.25,39.0,974.5,837.95,588.26
2017,7,27,13,30,890.0,110.0,3.3,39.0,964.0,803.3,566.7
2017,7,27,13,45,886.5,109.0,3.4,39.0,946.0,764.92,542.74
2017,7,27,14,0,883.0,108.0,3.5,39.0,928.0,724.61,517.26
2017,7,27,14,15,877.5,107.0,3.55,39.0,902.5,681.2,487.87
2017,7,27,14,30,872.0,106.0,3.6,39.0,877.0,636.38,456.29
2017,7,27,14,45,857.0,109.0,3.7,39.0,843.0,588.21,421.64
2017,7,27,15,0,842.0,112.0,3.8,39.0,809.0,539.85,385.91
2017,7,27,15,15,831.5,109.5,3.85,39.0,770.0,489.19,347.57
2017,7,27,15,30,821.0,107.0,3.9,39.0,731.0,438.43,308.1
2017,7,27,15,45,805.5,105.0,3.95,39.0,686.5,386.34,266.71
2017,7,27,16,0,790.0,103.0,4.0,39.0,642.0,328.85,220.67
2017,7,27,16,15,772.0,100.0,4.05,38.5,594.0,276.93,178.61
2017,7,27,16,30,754.0,97.0,4.1,38.0,546.0,226.67,138.04
2017,7,27,16,45,729.0,93.5,4.2,37.5,494.0,176.82,99.79
2017,7,27,17,0,704.0,90.0,4.3,37.0,442.0,129.79,67.81
2017,7,27,17,15,671.0,85.0,4.3,36.5,389.0,78.86,40.84
2017,7,27,17,30,638.0,80.0,4.3,36.0,336.0,50.98,36.24
2017,7,27,17,45,592.5,74.0,4.3,36.0,283.0,49.12,34.84
2017,7,27,18,0,547.0,68.0,4.3,36.0,230.0,47.12,33.22
2017,7,27,18,15,479.0,59.5,4.15,35.0,179.5,42.84,29.76
2017,7,27,18,30,411.0,51.0,4.0,34.0,129.0,38.3,25.87
2017,7,27,18,45,305.5,39.0,3.9,33.5,86.5,30.22,18.77
2017,7,27,19,0,200.0,27.0,3.8,33.0,44.0,21.1,9.41
2017,7,27,19,15,100.0,13.5,3.8,32.5,22.0,12.87,0.0
2017,7,27,19,30,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.85,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.95,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,4.0,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,5,45,23.5,6.0,2.1,24.5,7.0,0.0,0.0
2017,7,28,6,0,47.0,12.0,2.4,25.0,14.0,31.46,0.0
2017,7,28,6,15,167.0,28.5,2.6,25.5,49.0,140.57,92.93
2017,7,28,6,30,287.0,45.0,2.8,26.0,84.0,230.68,177.09
2017,7,28,6,45,386.5,54.0,3.0,27.0,133.0,313.42,246.48
2017,7,28,7,0,486.0,63.0,3.2,28.0,182.0,403.85,319.53
2017,7,28,7,15,543.0,70.5,3.3,28.5,235.0,472.07,373.29
2017,7,28,7,30,600.0,78.0,3.4,29.0,288.0,543.9,427.65
2017,7,28,7,45,647.0,82.0,3.5,30.0,343.5,607.0,471.75
2017,7,28,8,0,694.0,86.0,3.6,31.0,399.0,671.97,515.21
2017,7,28,8,15,722.0,90.0,3.65,31.5,452.5,719.37,545.76
2017,7,28,8,30,750.0,94.0,3.7,32.0,506.0,770.08,578.01
2017,7,28,8,45,775.5,96.0,3.75,33.0,558.0,815.49,604.71
2017,7,28,9,0,801.0,98.0,3.8,34.0,610.0,859.72,630.05
2017,7,28,9,15,816.5,100.5,3.75,34.5,657.0,893.72,648.95
2017,7,28,9,30,832.0,103.0,3.7,35.0,704.0,917.52,661.0
2017,7,28,9,45,847.0,103.5,3.65,35.5,747.0,944.15,674.87
2017,7,28,10,0,862.0,104.0,3.6,36.0,790.0,968.21,686.96
2017,7,28,10,15,870.5,106.0,3.55,36.5,826.0,984.7,694.21
2017,7,28,10,30,879.0,108.0,3.5,37.0,862.0,998.08,699.59
2017,7,28,10,45,887.5,108.0,3.45,37.5,891.5,1006.13,701.71
2017,7,28,11,0,896.0,108.0,3.4,38.0,921.0,1010.92,701.95
2017,7,28,11,15,900.0,109.0,3.35,38.0,943.0,1008.94,699.6
2017,7,28,11,30,904.0,110.0,3.3,38.0,965.0,1003.59,695.36
2017,7,28,11,45,893.5,119.5,3.25,38.5,975.5,989.2,684.22
2017,7,28,12,0,883.0,129.0,3.2,39.0,986.0,971.55,671.29
2017,7,28,12,15,884.0,129.5,3.15,39.0,992.0,953.25,659.51
2017,7,28,12,30,885.0,130.0,3.1,39.0,998.0,932.05,646.0
2017,7,28,12,45,884.5,129.5,3.05,39.5,995.5,905.89,628.14
2017,7,28,13,0,884.0,129.0,3.0,40.0,993.0,877.23,608.83
2017,7,28,13,15,882.0,128.5,2.95,40.0,982.5,844.93,588.53
2017,7,28,13,30,880.0,128.0,2.9,40.0,972.0,810.4,566.78
2017,7,28,13,45,875.5,127.0,2.85,40.5,953.0,771.42,540.94
2017,7,28,14,0,871.0,126.0,2.8,41.0,934.0,730.63,513.85
2017,7,28,14,15,865.0,124.5,2.75,41.0,908.0,686.78,483.93
2017,7,28,14,30,859.0,123.0,2.7,41.0,882.0,641.58,452.5
2017,7,28,14,45,850.0,121.5,2.65,41.0,849.0,593.51,418.39
2017,7,28,15,0,841.0,120.0,2.6,41.0,816.0,544.77,382.96
2017,7,28,15,15,830.0,118.0,2.6,40.5,777.0,494.2,346.21
2017,7,28,15,30,819.0,116.0,2.6,40.0,738.0,438.38,304.65
2017,7,28,15,45,805.5,113.0,2.6,40.0,693.5,385.72,263.46
2017,7,28,16,0,792.0,110.0,2.6,40.0,649.0,333.83,221.91
2017,7,28,16,15,773.0,106.5,2.6,39.5,599.5,281.07,179.84
2017,7,28,16,30,754.0,103.0,2.6,39.0,550.0,230.1,139.32
2017,7,28,16,45,729.5,98.5,2.65,39.0,498.0,179.5,100.82
2017,7,28,17,0,705.0,94.0,2.7,39.0,446.0,126.27,64.58
2017,7,28,17,15,671.5,89.0,2.55,38.5,392.0,80.33,42.15
2017,7,28,17,30,638.0,84.0,2.4,38.0,338.0,54.01,38.35
2017,7,28,17,45,590.0,77.5,2.3,37.5,284.0,51.92,36.86
2017,7,28,18,0,542.0,71.0,2.2,37.0,230.0,49.66,35.13
2017,7,28,18,15,472.0,62.0,2.05,36.0,179.0,45.07,31.43
2017,7,28,18,30,402.0,53.0,1.9,35.0,128.0,40.21,27.29
2017,7,28,18,45,293.5,40.0,1.8,34.0,85.0,31.26,19.53
2017,7,28,19,0,185.0,27.0,1.7,33.0,42.0,21.12,9.17
2017,7,28,19,15,92.5,13.5,2.05,32.5,21.0,12.87,0.0
2017,7,28,19,30,0.0,0.0,2.4,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.75,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,5,45,16.5,6.0,2.55,24.5,6.5,0.0,0.0
2017,7,29,6,0,33.0,12.0,2.8,25.0,13.0,25.46,0.0
2017,7,29,6,15,147.0,29.0,3.0,25.5,47.0,131.29,85.0
2017,7,29,6,30,261.0,46.0,3.2,26.0,81.0,218.44,167.42
2017,7,29,6,45,360.0,56.5,3.4,27.0,129.5,297.82,234.39
2017,7,29,7,0,459.0,67.0,3.6,28.0,178.0,391.27,310.0
2017,7,29,7,15,518.0,75.0,3.55,28.5,231.0,460.4,364.51
2017,7,29,7,30,577.0,83.0,3.5,29.0,284.0,533.27,419.6
2017,7,29,7,45,624.0,87.5,3.45,30.0,339.0,596.18,463.78
2017,7,29,8,0,671.0,92.0,3.4,31.0,394.0,660.95,506.76
2017,7,29,8,15,700.0,97.0,3.2,32.0,447.5,713.0,538.58
2017,7,29,8,30,729.0,102.0,3.0,33.0,501.0,761.04,566.43
2017,7,29,8,45,753.0,105.0,2.9,34.0,552.5,805.74,591.55
2017,7,29,9,0,777.0,108.0,2.8,35.0,604.0,849.19,615.11
2017,7,29,9,15,793.5,111.0,2.6,35.5,651.0,884.12,633.06
2017,7,29,9,30,810.0,114.0,2.4,36.0,698.0,916.92,649.16
2017,7,29,9,45,823.0,116.0,2.2,36.5,740.5,942.82,660.46
2017,7,29,10,0,836.0,118.0,2.0,37.0,783.0,957.63,664.59
2017,7,29,10,15,845.0,120.0,1.8,37.5,819.0,974.14,669.64
2017,7,29,10,30,854.0,122.0,1.6,38.0,855.0,987.64,672.58
2017,7,29,10,45,861.0,124.0,1.4,38.5,884.0,996.0,672.23
2017,7,29,11,0,868.0,126.0,1.2,39.0,913.0,1001.12,669.81
2017,7,29,11,15,872.5,127.0,1.1,39.5,935.0,999.45,665.02
2017,7,29,11,30,877.0,128.0,1.0,40.0,957.0,994.5,658.48
2017,7,29,11,45,880.5,128.0,0.9,40.5,971.0,984.32,649.08
2017,7,29,12,0,884.0,128.0,0.8,41.0,985.0,970.96,638.02
2017,7,29,12,15,885.0,128.5,0.85,41.0,991.0,952.63,628.36
2017,7,29,12,30,886.0,129.0,0.9,41.0,997.0,931.39,617.06
2017,7,29,12,45,884.5,129.5,1.0,41.5,994.5,905.2,602.31
2017,7,29,13,0,883.0,130.0,1.1,42.0,992.0,876.54,585.96
2017,7,29,13,15,880.5,129.5,1.2,42.0,981.5,843.79,568.19
2017,7,29,13,30,878.0,129.0,1.3,42.0,971.0,808.85,548.78
2017,7,29,13,45,669.0,256.5,1.45,42.0,891.0,730.04,498.95
2017,7,29,14,0,460.0,384.0,1.6,42.0,811.0,661.82,452.5
2017,7,29,14,15,657.0,255.0,1.7,42.0,845.5,656.33,453.47
2017,7,29,14,30,854.0,126.0,1.8,42.0,880.0,639.91,445.43
2017,7,29,14,45,843.0,125.5,1.9,42.0,846.5,591.68,412.33
2017,7,29,15,0,832.0,125.0,2.0,42.0,813.0,542.96,378.02
2017,7,29,15,15,821.0,122.5,2.1,41.5,773.5,487.79,339.04
2017,7,29,15,30,810.0,120.0,2.2,41.0,734.0,436.59,301.27
2017,7,29,15,45,792.0,118.5,2.3,41.0,688.5,383.93,260.66
2017,7,29,16,0,774.0,117.0,2.4,41.0,643.0,332.52,220.02
2017,7,29,16,15,754.0,113.5,2.45,40.5,593.5,280.44,178.88
2017,7,29,16,30,734.0,110.0,2.5,40.0,544.0,230.29,139.4
2017,7,29,16,45,564.0,143.0,2.6,40.0,458.0,182.99,109.48
2017,7,29,17,0,394.0,176.0,2.7,40.0,372.0,159.25,100.52
2017,7,29,17,15,375.0,157.5,2.55,39.5,326.5,120.17,78.75
2017,7,29,17,30,356.0,139.0,2.4,39.0,281.0,94.77,70.81
2017,7,29,17,45,326.5,120.5,2.25,38.5,235.0,90.34,67.62
2017,7,29,18,0,297.0,102.0,2.1,38.0,189.0,77.98,57.85
2017,7,29,18,15,253.0,83.5,1.9,37.0,146.5,65.03,47.46
2017,7,29,18,30,209.0,65.0,1.7,36.0,104.0,51.56,36.31
2017,7,29,18,45,140.0,46.0,1.55,35.5,68.5,37.18,24.05
2017,7,29,19,0,71.0,27.0,1.4,35.0,33.0,22.32,9.53
2017,7,29,19,15,35.5,13.5,1.55,34.5,16.5,12.87,0.0
2017,7,29,19,30,0.0,0.0,1.7,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,34.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.35,33.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,33.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.5,0.65,27.0,4.5,0.0,0.0
2017,7,30,6,0,14.0,9.0,0.7,27.0,9.0,14.51,0.0
2017,7,30,6,15,97.0,29.0,0.8,27.5,41.0,96.84,59.54
2017,7,30,6,30,180.0,49.0,0.9,28.0,73.0,170.1,127.7
2017,7,30,6,45,264.0,64.5,1.05,28.5,118.0,253.66,196.1
2017,7,30,7,0,348.0,80.0,1.2,29.0,163.0,335.02,261.19
2017,7,30,7,15,407.5,91.5,1.2,29.5,213.5,402.16,312.91
2017,7,30,7,30,467.0,103.0,1.2,30.0,264.0,473.77,365.78
2017,7,30,7,45,515.0,110.5,1.25,31.0,317.0,535.65,408.96
2017,7,30,8,0,563.0,118.0,1.3,32.0,370.0,606.62,456.64
2017,7,30,8,15,595.0,124.5,1.2,32.5,422.0,659.34,489.31
2017,7,30,8,30,627.0,131.0,1.1,33.0,474.0,712.19,520.65
2017,7,30,8,45,651.5,136.5,1.05,34.0,523.5,757.04,545.08
2017,7,30,9,0,676.0,142.0,1.0,35.0,573.0,800.95,568.17
2017,7,30,9,15,694.5,146.5,0.95,35.5,619.0,836.85,586.75
2017,7,30,9,30,713.0,151.0,0.9,36.0,665.0,870.96,603.9
2017,7,30,9,45,724.0,156.5,0.9,36.5,705.0,896.92,616.61
2017,7,30,10,0,735.0,162.0,0.9,37.0,745.0,914.96,624.56
2017,7,30,10,15,746.0,164.5,1.0,37.5,780.5,932.61,634.05
2017,7,30,10,30,757.0,167.0,1.1,38.0,816.0,947.48,641.91
2017,7,30,10,45,762.5,171.0,1.2,38.5,844.0,955.52,645.78
2017,7,30,11,0,768.0,175.0,1.3,39.0,872.0,960.51,647.97
2017,7,30,11,15,774.0,177.0,1.45,39.0,893.5,960.86,649.55
2017,7,30,11,30,780.0,179.0,1.6,39.0,915.0,958.12,649.3
2017,7,30,11,45,792.0,173.5,1.75,39.5,931.0,950.66,644.87
2017,7,30,12,0,804.0,168.0,1.9,40.0,947.0,940.11,638.56
2017,7,30,12,15,805.0,168.5,2.05,40.0,952.5,922.0,628.99
2017,7,30,12,30,806.0,169.0,2.2,40.0,958.0,901.16,617.67
2017,7,30,12,45,803.0,171.0,2.35,40.0,955.5,875.62,603.3
2017,7,30,13,0,800.0,173.0,2.5,40.0,953.0,847.85,587.37
2017,7,30,13,15,797.5,172.0,2.65,40.0,942.5,815.72,568.47
2017,7,30,13,30,795.0,171.0,2.8,40.0,932.0,781.68,548.08
2017,7,30,13,45,784.0,174.0,3.0,40.0,912.5,743.01,524.2
2017,7,30,14,0,773.0,177.0,3.2,40.0,893.0,703.27,498.16
2017,7,30,14,15,766.0,174.5,3.4,40.0,867.5,660.61,469.61
2017,7,30,14,30,759.0,172.0,3.6,40.0,842.0,617.03,439.62
2017,7,30,14,45,700.0,199.5,3.8,40.0,799.0,565.19,402.55
2017,7,30,15,0,641.0,227.0,4.0,40.0,756.0,519.71,369.21
2017,7,30,15,15,626.5,222.0,4.1,39.5,718.0,473.13,335.45
2017,7,30,15,30,612.0,217.0,4.2,39.0,680.0,427.41,301.35
2017,7,30,15,45,461.5,253.5,4.3,39.0,590.5,366.9,257.11
2017,7,30,16,0,311.0,290.0,4.4,39.0,501.0,325.73,228.13
2017,7,30,16,15,390.0,245.0,4.45,38.5,489.0,291.49,199.94
2017,7,30,16,30,469.0,200.0,4.5,38.0,477.0,241.3,158.86
2017,7,30,16,45,418.0,190.5,4.55,37.5,420.0,197.55,127.79
2017,7,30,17,0,367.0,181.0,4.6,37.0,363.0,167.17,109.24
2017,7,30,17,15,320.0,171.5,4.55,36.5,316.5,134.61,92.49
2017,7,30,17,30,273.0,162.0,4.5,36.0,270.0,116.88,89.73
2017,7,30,17,45,271.0,139.5,4.45,36.0,232.5,102.9,78.65
2017,7,30,18,0,269.0,117.0,4.4,36.0,195.0,88.2,66.77
2017,7,30,18,15,214.0,95.0,4.25,35.5,148.5,73.02,54.34
2017,7,30,18,30,159.0,73.0,4.1,35.0,102.0,57.22,41.07
2017,7,30,18,45,103.5,48.5,3.95,34.5,64.5,38.98,25.55
2017,7,30,19,0,48.0,24.0,3.8,34.0,27.0,20.99,8.29
2017,7,30,19,15,24.0,12.0,3.75,33.5,13.5,11.44,0.0
2017,7,30,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.65,33.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.6,33.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,45,5.0,3.0,2.8,25.0,3.5,0.0,0.0
2017,7,31,6,0,10.0,6.0,2.9,25.0,7.0,9.94,0.0
2017,7,31,6,15,70.5,28.0,2.9,25.5,37.0,82.24,49.02
2017,7,31,6,30,131.0,50.0,2.9,26.0,67.0,146.42,110.49
2017,7,31,6,45,205.0,69.5,2.95,26.5,111.5,216.26,169.38
2017,7,31,7,0,279.0,89.0,3.0,27.0,156.0,292.73,232.26
2017,7,31,7,15,185.0,111.5,2.9,27.5,161.0,267.98,211.96
2017,7,31,7,30,91.0,134.0,2.8,28.0,166.0,222.38,174.1
2017,7,31,7,45,61.0,150.5,2.75,28.5,173.5,208.01,161.56
2017,7,31,8,0,31.0,167.0,2.7,29.0,181.0,202.36,155.41
2017,7,31,8,15,46.0,196.0,2.6,29.5,219.5,246.46,188.8
2017,7,31,8,30,61.0,225.0,2.5,30.0,258.0,291.04,221.65
2017,7,31,8,45,351.5,191.0,2.45,31.0,412.0,548.07,415.84
2017,7,31,9,0,642.0,157.0,2.4,32.0,566.0,786.83,580.57
2017,7,31,9,15,469.5,237.0,2.45,32.5,548.5,722.44,529.53
2017,7,31,9,30,297.0,317.0,2.5,33.0,531.0,640.05,466.9
2017,7,31,9,45,513.0,241.5,2.55,33.5,637.5,780.62,566.27
2017,7,31,10,0,729.0,166.0,2.6,34.0,744.0,918.58,655.26
2017,7,31,10,15,740.5,169.0,2.7,34.5,779.5,931.46,660.49
2017,7,31,10,30,752.0,172.0,2.8,35.0,815.0,947.28,668.72
2017,7,31,10,45,418.5,302.5,2.95,35.5,662.5,752.31,536.21
2017,7,31,11,0,85.0,433.0,3.1,36.0,510.0,517.47,368.15
2017,7,31,11,15,270.0,414.5,3.25,36.0,667.5,697.82,496.36
2017,7,31,11,30,455.0,396.0,3.4,36.0,825.0,859.92,605.72
2017,7,31,11,45,631.5,282.5,3.55,36.5,888.0,907.6,640.07
2017,7,31,12,0,808.0,169.0,3.7,37.0,951.0,944.27,663.63
2017,7,31,12,15,638.0,296.5,3.75,37.0,916.0,892.36,628.43
2017,7,31,12,30,468.0,424.0,3.8,37.0,881.0,837.46,587.63
2017,7,31,12,45,647.0,291.5,3.9,37.5,922.5,851.87,602.1
2017,7,31,13,0,826.0,159.0,4.0,38.0,964.0,856.39,606.28
2017,7,31,13,15,824.0,158.5,4.0,38.0,954.0,824.41,585.64
2017,7,31,13,30,822.0,158.0,4.0,38.0,944.0,790.38,563.8
2017,7,31,13,45,824.0,152.5,4.05,38.0,927.5,752.97,539.78
2017,7,31,14,0,826.0,147.0,4.1,38.0,911.0,713.56,513.3
2017,7,31,14,15,819.5,145.5,4.1,38.0,885.5,669.97,482.78
2017,7,31,14,30,813.0,144.0,4.1,38.0,860.0,625.29,450.88
2017,7,31,14,45,809.0,139.0,4.15,38.0,828.5,578.14,416.68
2017,7,31,15,0,805.0,134.0,4.2,38.0,797.0,530.04,380.9
2017,7,31,15,15,794.0,131.0,4.15,37.5,758.0,479.56,343.0
2017,7,31,15,30,783.0,128.0,4.1,37.0,719.0,429.21,304.06
2017,7,31,15,45,772.5,122.5,4.1,37.0,676.0,377.3,262.42
2017,7,31,16,0,762.0,117.0,4.1,37.0,633.0,325.91,220.33
2017,7,31,16,15,743.0,113.5,4.0,36.5,584.5,274.69,178.6
2017,7,31,16,30,724.0,110.0,3.9,36.0,536.0,225.29,138.72
2017,7,31,16,45,702.0,104.0,3.85,36.0,485.0,169.94,96.24
2017,7,31,17,0,680.0,98.0,3.8,36.0,434.0,122.35,64.23
2017,7,31,17,15,646.0,92.0,3.65,35.5,380.5,77.06,42.91
2017,7,31,17,30,612.0,86.0,3.5,35.0,327.0,55.74,40.33
2017,7,31,17,45,566.0,78.5,3.35,34.5,274.0,52.97,38.26
2017,7,31,18,0,520.0,71.0,3.2,34.0,221.0,49.96,35.88
2017,7,31,18,15,450.5,61.5,2.8,33.0,171.0,44.97,31.77
2017,7,31,18,30,381.0,52.0,2.4,32.0,121.0,39.67,27.18
2017,7,31,18,45,279.5,38.0,2.0,31.5,79.5,29.2,18.0
2017,7,31,19,0,178.0,24.0,1.6,31.0,38.0,18.79,6.57
2017,7,31,19,15,89.0,12.0,1.65,30.5,19.0,11.44,0.0
2017,7,31,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
