Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,17.0,4.5,0.2,25.5,5.0,0.0,0.0
2017,8,1,6,0,34.0,9.0,0.2,26.0,10.0,22.9,0.0
2017,8,1,6,15,137.0,26.0,0.4,26.5,42.0,119.76,71.13
2017,8,1,6,30,240.0,43.0,0.6,27.0,74.0,202.99,152.67
2017,8,1,6,45,320.5,57.0,0.8,27.5,120.0,275.41,213.2
2017,8,1,7,0,401.0,71.0,1.0,28.0,166.0,355.45,277.57
2017,8,1,7,15,312.5,100.0,1.15,28.5,185.5,349.4,272.86
2017,8,1,7,30,224.0,129.0,1.3,29.0,205.0,321.52,250.57
2017,8,1,7,45,408.5,119.0,1.5,30.0,289.0,466.02,360.83
2017,8,1,8,0,593.0,109.0,1.7,31.0,373.0,618.88,470.6
2017,8,1,8,15,624.0,115.0,1.75,31.0,425.0,671.14,504.52
2017,8,1,8,30,655.0,121.0,1.8,31.0,477.0,723.44,538.53
2017,8,1,8,45,676.0,127.0,1.9,31.5,526.5,766.61,565.06
2017,8,1,9,0,697.0,133.0,2.0,32.0,576.0,808.6,590.45
2017,8,1,9,15,715.5,137.5,2.05,32.5,622.5,845.01,611.45
2017,8,1,9,30,734.0,142.0,2.1,33.0,669.0,874.69,627.91
2017,8,1,9,45,749.0,144.5,2.15,33.5,710.5,901.72,642.62
2017,8,1,10,0,764.0,147.0,2.2,34.0,752.0,926.29,655.73
2017,8,1,10,15,774.0,149.5,2.25,34.5,787.5,943.3,664.08
2017,8,1,10,30,784.0,152.0,2.3,35.0,823.0,957.44,670.76
2017,8,1,10,45,792.5,154.0,2.35,35.5,852.0,966.55,674.41
2017,8,1,11,0,801.0,156.0,2.4,36.0,881.0,972.58,676.3
2017,8,1,11,15,806.5,157.5,2.45,36.0,902.5,971.95,675.61
2017,8,1,11,30,812.0,159.0,2.5,36.0,924.0,968.14,673.14
2017,8,1,11,45,793.5,175.5,2.55,36.5,932.5,952.89,662.3
2017,8,1,12,0,775.0,192.0,2.6,37.0,941.0,934.56,649.76
2017,8,1,12,15,776.5,192.5,2.65,37.0,947.0,917.05,639.15
2017,8,1,12,30,778.0,193.0,2.7,37.0,953.0,896.88,626.89
2017,8,1,12,45,778.5,192.0,2.75,37.5,951.0,871.95,610.36
2017,8,1,13,0,779.0,191.0,2.8,38.0,949.0,844.78,592.44
2017,8,1,13,15,776.0,190.5,2.85,38.0,939.0,813.05,572.82
2017,8,1,13,30,773.0,190.0,2.9,38.0,929.0,779.51,551.9
2017,8,1,13,45,769.5,187.5,2.95,38.0,911.0,742.16,527.38
2017,8,1,14,0,766.0,185.0,3.0,38.0,893.0,703.3,501.31
2017,8,1,14,15,650.5,257.0,3.0,38.0,846.5,651.06,463.35
2017,8,1,14,30,535.0,329.0,3.0,38.0,800.0,608.71,431.93
2017,8,1,14,45,521.5,315.0,3.0,38.0,759.5,559.44,397.65
2017,8,1,15,0,508.0,301.0,3.0,38.0,719.0,510.94,363.23
2017,8,1,15,15,572.5,254.0,3.0,37.5,703.0,473.44,336.44
2017,8,1,15,30,637.0,207.0,3.0,37.0,687.0,427.31,301.91
2017,8,1,15,45,619.0,201.0,3.0,37.0,643.5,379.2,264.47
2017,8,1,16,0,601.0,195.0,3.0,37.0,600.0,332.7,227.64
2017,8,1,16,15,456.0,217.5,3.0,36.5,511.5,278.42,189.19
2017,8,1,16,30,311.0,240.0,3.0,36.0,423.0,244.81,167.98
2017,8,1,16,45,422.0,189.5,3.0,36.0,412.0,195.32,126.44
2017,8,1,17,0,533.0,139.0,3.0,36.0,401.0,141.19,84.11
2017,8,1,17,15,472.5,138.5,2.95,35.5,350.0,106.44,69.34
2017,8,1,17,30,412.0,138.0,2.9,35.0,299.0,94.63,72.03
2017,8,1,17,45,358.5,124.0,2.9,35.0,248.0,87.39,66.32
2017,8,1,18,0,305.0,110.0,2.9,35.0,197.0,83.55,63.21
2017,8,1,18,15,246.0,90.0,2.7,34.5,150.5,69.6,51.72
2017,8,1,18,30,187.0,70.0,2.5,34.0,104.0,55.1,39.46
2017,8,1,18,45,119.5,46.5,2.35,33.5,65.5,37.48,24.36
2017,8,1,19,0,52.0,23.0,2.2,33.0,27.0,19.15,6.17
2017,8,1,19,15,26.0,11.5,2.35,32.5,13.5,10.96,0.0
2017,8,1,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,1.0,0.8,26.0,1.0,0.0,0.0
2017,8,2,6,0,0.0,2.0,1.0,26.0,2.0,1.91,0.0
2017,8,2,6,15,0.0,13.5,1.05,26.5,13.5,12.51,2.19
2017,8,2,6,30,0.0,25.0,1.1,27.0,25.0,23.2,12.66
2017,8,2,6,45,0.0,42.0,1.2,27.5,42.0,39.22,25.97
2017,8,2,7,0,0.0,59.0,1.3,28.0,59.0,56.35,40.04
2017,8,2,7,15,0.0,78.0,1.3,28.5,78.0,75.47,55.46
2017,8,2,7,30,0.0,97.0,1.3,29.0,97.0,94.38,70.36
2017,8,2,7,45,17.0,132.5,1.3,29.5,140.0,144.24,109.74
2017,8,2,8,0,34.0,168.0,1.3,30.0,183.0,206.17,157.29
2017,8,2,8,15,54.5,198.0,1.3,30.0,226.0,256.06,194.92
2017,8,2,8,30,75.0,228.0,1.3,30.0,269.0,306.73,232.35
2017,8,2,8,45,42.0,213.0,1.35,30.5,236.5,258.47,194.24
2017,8,2,9,0,9.0,198.0,1.4,31.0,204.0,200.09,148.72
2017,8,2,9,15,18.0,235.0,1.45,31.5,248.0,245.7,182.4
2017,8,2,9,30,27.0,272.0,1.5,32.0,292.0,304.77,224.79
2017,8,2,9,45,34.0,300.5,1.6,32.5,327.0,340.48,249.52
2017,8,2,10,0,41.0,329.0,1.7,33.0,362.0,375.87,273.77
2017,8,2,10,15,25.5,278.0,1.8,33.0,299.0,304.07,221.76
2017,8,2,10,30,10.0,227.0,1.9,33.0,236.0,226.18,164.8
2017,8,2,10,45,93.5,339.0,2.0,33.0,423.5,443.17,322.76
2017,8,2,11,0,177.0,451.0,2.1,33.0,611.0,638.89,456.37
2017,8,2,11,15,115.0,438.0,2.15,33.0,543.0,558.46,399.0
2017,8,2,11,30,53.0,425.0,2.2,33.0,475.0,469.49,336.55
2017,8,2,11,45,79.0,452.5,2.25,33.5,528.0,517.86,370.05
2017,8,2,12,0,105.0,480.0,2.3,34.0,581.0,564.41,401.05
2017,8,2,12,15,101.0,481.5,2.3,34.0,579.5,555.75,394.61
2017,8,2,12,30,97.0,483.0,2.3,34.0,578.0,546.8,388.36
2017,8,2,12,45,56.0,385.5,2.35,34.0,440.5,412.35,295.77
2017,8,2,13,0,15.0,288.0,2.4,34.0,303.0,281.31,202.85
2017,8,2,13,15,30.5,354.5,2.35,34.0,384.0,353.61,255.02
2017,8,2,13,30,46.0,421.0,2.3,34.0,465.0,421.65,302.54
2017,8,2,13,45,64.5,432.0,2.3,34.0,492.5,439.71,315.28
2017,8,2,14,0,83.0,443.0,2.3,34.0,520.0,455.7,326.7
2017,8,2,14,15,50.0,369.0,2.25,34.0,415.0,363.42,261.94
2017,8,2,14,30,17.0,295.0,2.2,34.0,310.0,279.6,202.3
2017,8,2,14,45,29.0,320.0,2.15,34.0,344.5,299.87,217.42
2017,8,2,15,0,41.0,345.0,2.1,34.0,379.0,322.39,233.65
2017,8,2,15,15,64.0,345.0,2.05,33.5,395.0,327.55,237.89
2017,8,2,15,30,87.0,345.0,2.0,33.0,411.0,329.77,239.79
2017,8,2,15,45,51.0,287.5,1.95,33.0,325.5,264.21,192.77
2017,8,2,16,0,15.0,230.0,1.9,33.0,240.0,209.96,153.95
2017,8,2,16,15,17.5,219.5,1.85,32.5,230.5,199.3,146.7
2017,8,2,16,30,20.0,209.0,1.8,32.0,221.0,188.23,138.95
2017,8,2,16,45,10.0,113.5,1.8,32.0,119.5,105.65,76.72
2017,8,2,17,0,0.0,18.0,1.8,32.0,18.0,16.71,7.65
2017,8,2,17,15,0.0,15.5,1.75,31.5,15.5,14.38,5.88
2017,8,2,17,30,0.0,13.0,1.7,31.0,13.0,12.05,4.51
2017,8,2,17,45,0.0,10.5,1.7,31.0,10.5,9.73,2.57
2017,8,2,18,0,0.0,8.0,1.7,31.0,8.0,7.41,0.61
2017,8,2,18,15,0.0,6.0,1.65,30.5,6.0,5.55,0.0
2017,8,2,18,30,0.0,4.0,1.6,30.0,4.0,3.7,0.0
2017,8,2,18,45,0.0,2.5,1.6,29.5,2.5,2.31,0.0
2017,8,2,19,0,0.0,1.0,1.6,29.0,1.0,0.92,0.0
2017,8,2,19,15,0.0,0.5,1.65,28.5,0.5,0.48,0.0
2017,8,2,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,3.5,2.5,1.0,24.0,2.5,0.0,0.0
2017,8,3,6,0,7.0,5.0,1.1,24.0,5.0,7.7,0.0
2017,8,3,6,15,65.5,26.5,1.15,24.5,34.0,76.66,40.92
2017,8,3,6,30,124.0,48.0,1.2,25.0,63.0,140.34,105.31
2017,8,3,6,45,206.5,67.0,1.25,25.5,108.0,213.63,166.84
2017,8,3,7,0,289.0,86.0,1.3,26.0,153.0,305.53,241.05
2017,8,3,7,15,144.5,60.5,1.35,26.5,94.0,173.15,136.99
2017,8,3,7,30,0.0,35.0,1.4,27.0,35.0,32.49,20.88
2017,8,3,7,45,0.0,44.5,1.45,27.5,44.5,41.34,28.03
2017,8,3,8,0,0.0,54.0,1.5,28.0,54.0,50.2,34.99
2017,8,3,8,15,0.0,63.5,1.5,28.5,63.5,59.08,41.85
2017,8,3,8,30,0.0,73.0,1.5,29.0,73.0,67.97,48.62
2017,8,3,8,45,1.0,120.5,1.55,29.5,121.0,114.69,84.9
2017,8,3,9,0,2.0,168.0,1.6,30.0,169.0,162.9,121.4
2017,8,3,9,15,8.5,204.5,1.55,30.5,210.5,205.33,152.9
2017,8,3,9,30,15.0,241.0,1.5,31.0,252.0,247.94,183.85
2017,8,3,9,45,44.0,299.5,1.5,31.5,334.0,349.07,257.23
2017,8,3,10,0,73.0,358.0,1.5,32.0,416.0,438.86,319.75
2017,8,3,10,15,127.5,388.0,1.5,32.0,494.5,535.74,386.85
2017,8,3,10,30,182.0,418.0,1.5,32.0,573.0,618.43,442.52
2017,8,3,10,45,129.0,422.0,1.55,32.5,534.0,565.75,403.77
2017,8,3,11,0,76.0,426.0,1.6,33.0,495.0,501.15,357.73
2017,8,3,11,15,441.0,294.5,1.6,33.5,708.0,753.08,535.77
2017,8,3,11,30,806.0,163.0,1.6,34.0,921.0,965.02,669.54
2017,8,3,11,45,557.5,316.5,1.6,34.5,845.0,867.59,602.1
2017,8,3,12,0,309.0,470.0,1.6,35.0,769.0,760.71,526.45
2017,8,3,12,15,567.5,314.0,1.55,35.0,866.5,842.79,586.41
2017,8,3,12,30,826.0,158.0,1.5,35.0,964.0,905.8,627.28
2017,8,3,12,45,455.0,315.5,1.5,35.0,759.0,705.28,495.05
2017,8,3,13,0,84.0,473.0,1.5,35.0,554.0,511.98,359.03
2017,8,3,13,15,185.0,468.5,1.5,35.0,645.0,582.87,410.03
2017,8,3,13,30,286.0,464.0,1.5,35.0,736.0,643.3,451.19
2017,8,3,13,45,315.0,428.0,1.5,35.0,723.0,616.34,433.87
2017,8,3,14,0,344.0,392.0,1.5,35.0,710.0,587.36,415.56
2017,8,3,14,15,189.5,376.0,1.55,35.0,551.0,457.17,325.89
2017,8,3,14,30,35.0,360.0,1.6,35.0,392.0,341.18,244.03
2017,8,3,14,45,108.0,379.0,1.7,35.0,469.0,387.56,278.17
2017,8,3,15,0,181.0,398.0,1.8,35.0,546.0,430.1,307.89
2017,8,3,15,15,257.5,362.0,1.85,34.5,561.5,416.43,298.55
2017,8,3,15,30,334.0,326.0,1.9,34.0,577.0,401.86,287.57
2017,8,3,15,45,318.0,307.5,2.0,34.0,534.5,359.68,256.43
2017,8,3,16,0,302.0,289.0,2.1,34.0,492.0,319.22,226.24
2017,8,3,16,15,468.0,216.5,2.15,33.5,503.0,278.44,190.39
2017,8,3,16,30,634.0,144.0,2.2,33.0,514.0,224.17,141.99
2017,8,3,16,45,608.5,136.0,2.25,33.0,463.5,176.9,106.34
2017,8,3,17,0,583.0,128.0,2.3,33.0,413.0,132.66,77.32
2017,8,3,17,15,545.0,119.5,2.3,32.5,360.5,90.91,58.39
2017,8,3,17,30,507.0,111.0,2.3,32.0,308.0,75.97,57.6
2017,8,3,17,45,456.5,100.5,2.3,32.0,256.0,70.65,53.36
2017,8,3,18,0,406.0,90.0,2.3,32.0,204.0,65.0,48.68
2017,8,3,18,15,337.0,75.5,2.15,31.5,156.0,55.87,41.01
2017,8,3,18,30,268.0,61.0,2.0,31.0,108.0,46.26,32.67
2017,8,3,18,45,179.0,42.0,1.9,30.5,68.5,32.47,20.55
2017,8,3,19,0,90.0,23.0,1.8,30.0,29.0,19.14,4.84
2017,8,3,19,15,45.0,11.5,1.8,29.5,14.5,10.96,0.0
2017,8,3,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,6,15,100.5,22.0,1.2,26.5,34.0,94.19,48.58
2017,8,4,6,30,201.0,44.0,1.2,27.0,68.0,184.32,138.12
2017,8,4,6,45,285.0,59.0,1.25,27.5,113.5,257.6,199.72
2017,8,4,7,0,369.0,74.0,1.3,28.0,159.0,339.0,265.39
2017,8,4,7,15,428.0,85.5,1.25,28.5,210.0,406.57,317.79
2017,8,4,7,30,487.0,97.0,1.2,29.0,261.0,478.57,371.09
2017,8,4,7,45,530.5,105.5,1.15,29.5,314.0,544.98,417.73
2017,8,4,8,0,574.0,114.0,1.1,30.0,367.0,608.44,460.44
2017,8,4,8,15,606.0,121.0,1.15,30.5,419.5,662.07,494.95
2017,8,4,8,30,638.0,128.0,1.2,31.0,472.0,715.81,528.55
2017,8,4,8,45,664.0,132.5,1.3,31.5,522.5,761.13,556.29
2017,8,4,9,0,690.0,137.0,1.4,32.0,573.0,805.53,583.07
2017,8,4,9,15,708.5,141.5,1.45,32.5,619.0,841.74,603.65
2017,8,4,9,30,727.0,146.0,1.5,33.0,665.0,876.12,622.9
2017,8,4,9,45,743.5,148.0,1.55,33.5,707.0,898.67,634.57
2017,8,4,10,0,760.0,150.0,1.6,34.0,749.0,924.05,648.11
2017,8,4,10,15,770.5,153.0,1.6,34.5,785.0,941.98,656.36
2017,8,4,10,30,781.0,156.0,1.6,35.0,821.0,957.03,662.95
2017,8,4,10,45,789.5,158.0,1.6,35.5,850.0,966.03,665.94
2017,8,4,11,0,798.0,160.0,1.6,36.0,879.0,971.93,667.21
2017,8,4,11,15,571.5,296.5,1.55,36.0,818.5,884.51,609.92
2017,8,4,11,30,345.0,433.0,1.5,36.0,758.0,780.76,538.08
2017,8,4,11,45,560.5,313.0,1.5,36.5,849.5,866.46,597.37
2017,8,4,12,0,776.0,193.0,1.5,37.0,941.0,934.34,639.54
2017,8,4,12,15,777.5,193.5,1.45,37.0,947.0,916.69,627.28
2017,8,4,12,30,779.0,194.0,1.4,37.0,953.0,896.36,614.38
2017,8,4,12,45,776.0,195.5,1.4,37.0,950.0,870.49,598.78
2017,8,4,13,0,773.0,197.0,1.4,37.0,947.0,842.48,581.89
2017,8,4,13,15,770.0,196.0,1.35,37.0,936.5,810.28,561.8
2017,8,4,13,30,767.0,195.0,1.3,37.0,926.0,776.28,540.37
2017,8,4,13,45,417.0,312.0,1.3,37.5,708.5,588.94,412.66
2017,8,4,14,0,67.0,429.0,1.3,38.0,491.0,432.09,301.46
2017,8,4,14,15,37.0,310.0,1.35,38.0,344.5,303.74,214.71
2017,8,4,14,30,7.0,191.0,1.4,38.0,198.0,180.59,127.79
2017,8,4,14,45,87.5,294.0,1.45,38.0,366.5,306.22,218.6
2017,8,4,15,0,168.0,397.0,1.5,38.0,535.0,422.18,298.24
2017,8,4,15,15,170.5,374.0,1.6,37.5,507.5,391.93,277.42
2017,8,4,15,30,173.0,351.0,1.7,37.0,480.0,361.58,256.77
2017,8,4,15,45,392.0,269.5,1.8,37.0,539.0,349.67,244.98
2017,8,4,16,0,611.0,188.0,1.9,37.0,598.0,326.0,221.04
2017,8,4,16,15,587.5,181.0,1.95,36.5,550.0,278.52,184.1
2017,8,4,16,30,564.0,174.0,2.0,36.0,502.0,234.12,149.94
2017,8,4,16,45,530.5,166.0,2.15,36.0,450.5,189.06,117.24
2017,8,4,17,0,497.0,158.0,2.3,36.0,399.0,147.8,91.1
2017,8,4,17,15,458.5,146.0,2.35,35.5,347.5,107.45,72.32
2017,8,4,17,30,420.0,134.0,2.4,35.0,296.0,92.18,70.03
2017,8,4,17,45,361.0,121.0,2.45,34.5,244.0,85.56,64.97
2017,8,4,18,0,302.0,108.0,2.5,34.0,192.0,82.19,62.35
2017,8,4,18,15,241.5,87.5,2.45,33.5,145.0,67.82,50.43
2017,8,4,18,30,181.0,67.0,2.4,33.0,98.0,52.89,37.73
2017,8,4,18,45,113.0,43.0,2.35,33.0,60.0,34.8,22.07
2017,8,4,19,0,45.0,19.0,2.3,33.0,22.0,15.95,2.14
2017,8,4,19,15,22.5,9.5,2.4,32.5,11.0,9.05,0.0
2017,8,4,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.7,31.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,6,15,64.5,23.0,1.55,25.5,30.5,69.37,32.45
2017,8,5,6,30,129.0,46.0,1.7,26.0,61.0,140.16,104.49
2017,8,5,6,45,210.5,65.0,1.9,26.5,106.0,213.05,165.98
2017,8,5,7,0,292.0,84.0,2.1,27.0,151.0,304.52,240.34
2017,8,5,7,15,350.5,98.5,2.1,28.0,201.0,371.79,293.13
2017,8,5,7,30,409.0,113.0,2.1,29.0,251.0,443.52,347.08
2017,8,5,7,45,460.5,122.0,2.15,30.0,304.0,507.21,393.07
2017,8,5,8,0,512.0,131.0,2.2,31.0,357.0,573.77,439.39
2017,8,5,8,15,545.5,140.0,2.2,31.5,408.5,627.97,475.81
2017,8,5,8,30,579.0,149.0,2.2,32.0,460.0,689.07,515.82
2017,8,5,8,45,606.0,155.0,2.25,32.5,510.0,735.42,544.62
2017,8,5,9,0,633.0,161.0,2.3,33.0,560.0,780.96,572.36
2017,8,5,9,15,653.0,166.5,2.35,33.5,606.0,818.35,594.26
2017,8,5,9,30,673.0,172.0,2.4,34.0,652.0,854.05,614.85
2017,8,5,9,45,686.5,177.5,2.5,34.5,693.0,881.55,630.35
2017,8,5,10,0,700.0,183.0,2.6,35.0,734.0,906.7,644.33
2017,8,5,10,15,711.5,186.5,2.7,35.0,769.0,925.13,655.4
2017,8,5,10,30,723.0,190.0,2.8,35.0,804.0,940.86,664.9
2017,8,5,10,45,732.5,192.0,2.95,35.5,833.0,950.13,669.42
2017,8,5,11,0,742.0,194.0,3.1,36.0,862.0,956.46,672.2
2017,8,5,11,15,516.5,323.5,3.2,36.0,794.0,856.17,603.96
2017,8,5,11,30,291.0,453.0,3.3,36.0,726.0,747.92,526.98
2017,8,5,11,45,527.5,325.5,3.4,36.5,830.0,846.5,598.17
2017,8,5,12,0,764.0,198.0,3.5,37.0,934.0,926.99,652.09
2017,8,5,12,15,765.0,198.5,3.6,37.0,939.5,909.0,640.41
2017,8,5,12,30,766.0,199.0,3.7,37.0,945.0,888.4,627.76
2017,8,5,12,45,769.0,196.5,3.8,37.5,943.5,864.36,611.6
2017,8,5,13,0,772.0,194.0,3.9,38.0,942.0,837.96,593.95
2017,8,5,13,15,492.0,336.5,3.95,38.0,811.5,712.88,506.23
2017,8,5,13,30,212.0,479.0,4.0,38.0,681.0,600.17,424.06
2017,8,5,13,45,486.0,332.5,4.05,38.0,783.0,656.97,469.51
2017,8,5,14,0,760.0,186.0,4.1,38.0,885.0,695.45,500.15
2017,8,5,14,15,752.5,184.0,4.15,37.5,859.0,653.06,471.12
2017,8,5,14,30,745.0,182.0,4.2,37.0,833.0,609.83,441.15
2017,8,5,14,45,738.0,177.0,4.3,37.0,801.0,563.68,407.58
2017,8,5,15,0,731.0,172.0,4.4,37.0,769.0,513.24,370.18
2017,8,5,15,15,717.5,168.5,4.45,36.5,730.0,463.9,333.14
2017,8,5,15,30,704.0,165.0,4.5,36.0,691.0,415.11,295.42
2017,8,5,15,45,353.0,167.5,4.55,36.0,431.5,255.55,181.0
2017,8,5,16,0,2.0,170.0,4.6,36.0,172.0,155.29,112.63
2017,8,5,16,15,183.5,197.0,4.6,35.5,304.0,199.99,141.07
2017,8,5,16,30,365.0,224.0,4.6,35.0,436.0,239.94,163.56
2017,8,5,16,45,474.0,174.0,4.7,35.0,421.5,186.1,118.42
2017,8,5,17,0,583.0,124.0,4.8,35.0,407.0,126.35,72.73
2017,8,5,17,15,544.5,116.0,4.75,34.5,354.5,85.07,55.33
2017,8,5,17,30,506.0,108.0,4.7,34.0,302.0,74.06,55.62
2017,8,5,17,45,458.0,96.5,4.7,34.0,250.5,67.95,50.72
2017,8,5,18,0,410.0,85.0,4.7,34.0,199.0,61.45,45.35
2017,8,5,18,15,336.0,71.5,4.65,33.5,151.0,52.96,38.23
2017,8,5,18,30,262.0,58.0,4.6,33.0,103.0,44.03,30.49
2017,8,5,18,45,169.0,40.0,4.55,32.5,64.5,30.97,18.99
2017,8,5,19,0,76.0,22.0,4.5,32.0,26.0,18.31,2.12
2017,8,5,19,15,38.0,11.0,4.55,31.5,13.0,10.48,0.0
2017,8,5,19,30,0.0,0.0,4.6,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.8,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.85,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,6,15,75.5,22.5,3.6,26.5,31.5,73.45,31.95
2017,8,6,6,30,151.0,45.0,3.8,27.0,63.0,150.1,111.86
2017,8,6,6,45,235.0,61.5,4.05,27.5,107.0,232.56,181.34
2017,8,6,7,0,319.0,78.0,4.3,28.0,151.0,313.18,248.02
2017,8,6,7,15,159.5,83.5,4.45,28.5,120.0,213.49,168.83
2017,8,6,7,30,0.0,89.0,4.6,29.0,89.0,85.82,63.58
2017,8,6,7,45,4.0,118.0,4.75,29.5,120.0,118.61,89.6
2017,8,6,8,0,8.0,147.0,4.9,30.0,151.0,151.51,115.11
2017,8,6,8,15,4.0,126.5,4.9,30.5,128.5,124.61,93.28
2017,8,6,8,30,0.0,106.0,4.9,31.0,106.0,99.75,73.18
2017,8,6,8,45,15.0,173.5,4.95,31.5,183.5,181.08,136.25
2017,8,6,9,0,30.0,241.0,5.0,32.0,261.0,277.76,209.05
2017,8,6,9,15,24.5,246.0,4.95,32.0,263.0,263.38,197.26
2017,8,6,9,30,19.0,251.0,4.9,32.0,265.0,262.13,195.55
2017,8,6,9,45,35.0,295.0,4.9,32.5,322.5,335.55,249.44
2017,8,6,10,0,51.0,339.0,4.9,33.0,380.0,396.62,293.04
2017,8,6,10,15,40.5,336.5,4.85,33.5,370.0,380.94,279.96
2017,8,6,10,30,30.0,334.0,4.8,34.0,360.0,365.37,267.28
2017,8,6,10,45,108.0,391.5,4.8,34.5,488.5,512.5,373.28
2017,8,6,11,0,186.0,449.0,4.8,35.0,617.0,645.18,464.95
2017,8,6,11,15,109.5,417.0,4.75,35.5,517.0,531.15,382.52
2017,8,6,11,30,33.0,385.0,4.7,36.0,417.0,409.53,294.4
2017,8,6,11,45,416.5,276.5,4.7,36.5,677.5,690.45,500.43
2017,8,6,12,0,800.0,168.0,4.7,37.0,938.0,931.15,661.72
2017,8,6,12,15,801.5,168.5,4.7,37.0,944.0,913.33,648.49
2017,8,6,12,30,803.0,169.0,4.7,37.0,950.0,892.74,635.12
2017,8,6,12,45,802.0,169.0,4.7,37.0,947.5,866.87,618.35
2017,8,6,13,0,801.0,169.0,4.7,37.0,945.0,838.69,600.09
2017,8,6,13,15,550.0,314.0,4.65,37.0,844.0,739.12,529.26
2017,8,6,13,30,299.0,459.0,4.6,37.0,743.0,647.6,461.09
2017,8,6,13,45,330.5,419.5,4.6,37.0,727.5,618.82,442.86
2017,8,6,14,0,362.0,380.0,4.6,37.0,712.0,587.82,422.47
2017,8,6,14,15,565.0,272.0,4.55,37.0,773.0,602.68,435.98
2017,8,6,14,30,768.0,164.0,4.5,37.0,834.0,607.04,440.46
2017,8,6,14,45,745.0,169.5,4.5,37.0,798.5,559.81,405.31
2017,8,6,15,0,722.0,175.0,4.5,37.0,763.0,509.63,367.67
2017,8,6,15,15,708.5,171.0,4.45,36.5,724.5,460.28,330.47
2017,8,6,15,30,695.0,167.0,4.4,36.0,686.0,411.5,292.67
2017,8,6,15,45,675.0,163.5,4.35,36.0,641.5,361.62,252.72
2017,8,6,16,0,655.0,160.0,4.3,36.0,597.0,313.44,213.53
2017,8,6,16,15,631.5,154.5,4.25,35.5,548.5,264.73,174.44
2017,8,6,16,30,608.0,149.0,4.2,35.0,500.0,218.52,137.97
2017,8,6,16,45,577.0,142.0,4.2,35.0,449.0,172.85,104.19
2017,8,6,17,0,546.0,135.0,4.2,35.0,398.0,131.91,78.6
2017,8,6,17,15,505.5,126.0,4.05,34.5,346.0,91.31,61.54
2017,8,6,17,30,465.0,117.0,3.9,34.0,294.0,80.41,60.81
2017,8,6,17,45,413.0,105.0,3.75,33.5,243.0,74.14,55.92
2017,8,6,18,0,361.0,93.0,3.6,33.0,192.0,67.46,50.51
2017,8,6,18,15,287.5,77.5,3.6,32.5,144.5,57.62,42.23
2017,8,6,18,30,214.0,62.0,3.6,32.0,97.0,49.29,34.9
2017,8,6,18,45,128.5,41.0,3.65,31.5,60.0,33.28,20.82
2017,8,6,19,0,43.0,20.0,3.7,31.0,23.0,17.53,0.35
2017,8,6,19,15,21.5,10.0,3.8,30.5,11.5,9.53,0.0
2017,8,6,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.5,3.8,26.0,2.5,2.31,0.0
2017,8,7,6,30,0.0,5.0,3.9,26.0,5.0,4.62,0.0
2017,8,7,6,45,0.0,8.5,4.0,26.0,8.5,7.87,0.71
2017,8,7,7,0,0.0,12.0,4.1,26.0,12.0,11.11,3.45
2017,8,7,7,15,0.0,16.5,4.1,26.0,16.5,15.29,6.93
2017,8,7,7,30,0.0,21.0,4.1,26.0,21.0,19.47,10.37
2017,8,7,7,45,0.0,23.5,4.15,26.0,23.5,21.8,12.24
2017,8,7,8,0,0.0,26.0,4.2,26.0,26.0,24.13,14.09
2017,8,7,8,15,0.0,26.0,4.2,26.0,26.0,24.14,14.03
2017,8,7,8,30,0.0,26.0,4.2,26.0,26.0,24.16,13.97
2017,8,7,8,45,0.0,52.0,4.25,26.0,52.0,48.39,33.43
2017,8,7,9,0,0.0,78.0,4.3,26.0,78.0,72.68,52.71
2017,8,7,9,15,0.0,60.0,4.25,26.0,60.0,55.89,39.16
2017,8,7,9,30,0.0,42.0,4.2,26.0,42.0,39.12,25.68
2017,8,7,9,45,0.0,61.0,4.2,26.5,61.0,56.88,39.64
2017,8,7,10,0,0.0,80.0,4.2,27.0,80.0,74.67,53.45
2017,8,7,10,15,4.0,143.5,4.05,27.0,147.5,139.18,103.74
2017,8,7,10,30,8.0,207.0,3.9,27.0,215.0,204.6,153.74
2017,8,7,10,45,6.5,185.5,3.75,27.0,191.5,181.94,136.06
2017,8,7,11,0,5.0,164.0,3.6,27.0,168.0,159.58,118.77
2017,8,7,11,15,7.0,183.5,3.45,27.0,190.0,180.03,134.32
2017,8,7,11,30,9.0,203.0,3.3,27.0,212.0,200.32,149.59
2017,8,7,11,45,12.5,248.5,3.15,27.0,260.5,246.66,184.32
2017,8,7,12,0,16.0,294.0,3.0,27.0,309.0,292.53,218.18
2017,8,7,12,15,23.5,344.0,2.9,27.0,367.0,350.78,260.78
2017,8,7,12,30,31.0,394.0,2.8,27.0,425.0,402.0,297.57
2017,8,7,12,45,27.5,378.0,2.7,27.0,405.5,379.93,281.21
2017,8,7,13,0,24.0,362.0,2.6,27.0,386.0,358.38,265.5
2017,8,7,13,15,29.0,376.5,2.5,27.0,405.0,372.08,275.54
2017,8,7,13,30,34.0,391.0,2.4,27.0,424.0,384.94,284.8
2017,8,7,13,45,75.0,422.5,2.35,27.0,492.5,438.3,323.97
2017,8,7,14,0,116.0,454.0,2.3,27.0,561.0,483.12,356.19
2017,8,7,14,15,184.5,437.5,2.15,27.0,601.0,503.54,371.22
2017,8,7,14,30,253.0,421.0,2.0,27.0,641.0,512.22,377.51
2017,8,7,14,45,244.0,404.5,1.95,27.0,610.5,476.2,351.4
2017,8,7,15,0,235.0,388.0,1.9,27.0,580.0,447.66,330.53
2017,8,7,15,15,146.5,356.0,1.8,27.0,474.0,365.66,270.97
2017,8,7,15,30,58.0,324.0,1.7,27.0,368.0,300.31,223.69
2017,8,7,15,45,120.5,314.0,1.65,27.0,397.0,299.93,222.69
2017,8,7,16,0,183.0,304.0,1.6,27.0,426.0,299.46,220.31
2017,8,7,16,15,426.0,213.5,1.45,27.0,467.0,261.22,182.8
2017,8,7,16,30,669.0,123.0,1.3,27.0,508.0,207.55,130.45
2017,8,7,16,45,646.5,115.5,1.15,27.0,457.5,159.16,93.52
2017,8,7,17,0,624.0,108.0,1.0,27.0,407.0,113.43,64.08
2017,8,7,17,15,586.5,101.0,0.85,27.0,354.5,70.68,47.31
2017,8,7,17,30,549.0,94.0,0.7,27.0,302.0,62.78,47.75
2017,8,7,17,45,501.0,84.5,0.55,27.0,250.0,58.71,44.42
2017,8,7,18,0,453.0,75.0,0.4,27.0,198.0,54.31,40.69
2017,8,7,18,15,377.5,63.5,0.4,26.5,149.5,47.07,34.44
2017,8,7,18,30,302.0,52.0,0.4,26.0,101.0,39.5,27.65
2017,8,7,18,45,201.5,36.0,0.4,26.0,63.0,27.89,16.98
2017,8,7,19,0,101.0,20.0,0.4,26.0,25.0,15.75,0.0
2017,8,7,19,15,50.5,10.0,0.4,25.5,12.5,9.53,0.0
2017,8,7,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,8,6,15,117.0,19.0,3.0,23.5,32.5,94.84,35.09
2017,8,8,6,30,234.0,38.0,3.1,24.0,65.0,192.48,145.6
2017,8,8,6,45,324.5,50.5,3.25,24.5,111.0,267.38,211.12
2017,8,8,7,0,415.0,63.0,3.4,25.0,157.0,355.38,284.36
2017,8,8,7,15,475.5,72.5,3.5,25.5,208.5,424.91,340.77
2017,8,8,7,30,536.0,82.0,3.6,26.0,260.0,498.49,398.11
2017,8,8,7,45,390.0,127.0,3.7,26.5,269.0,460.16,365.21
2017,8,8,8,0,244.0,172.0,3.8,27.0,278.0,400.33,315.28
2017,8,8,8,15,137.5,187.0,3.8,27.5,248.5,323.48,252.77
2017,8,8,8,30,31.0,202.0,3.8,28.0,219.0,238.96,183.4
2017,8,8,8,45,33.5,222.5,3.85,28.5,242.5,262.33,200.5
2017,8,8,9,0,36.0,243.0,3.9,29.0,266.0,285.58,217.05
2017,8,8,9,15,88.5,287.0,3.95,29.5,349.0,381.61,289.27
2017,8,8,9,30,141.0,331.0,4.0,30.0,432.0,493.1,370.17
2017,8,8,9,45,158.5,353.5,4.05,30.5,473.0,533.19,397.2
2017,8,8,10,0,176.0,376.0,4.1,31.0,514.0,572.82,423.8
2017,8,8,10,15,232.5,386.0,4.2,31.0,578.0,636.45,469.17
2017,8,8,10,30,289.0,396.0,4.3,31.0,642.0,712.65,522.17
2017,8,8,10,45,213.0,421.0,4.4,31.5,605.5,647.35,473.05
2017,8,8,11,0,137.0,446.0,4.5,32.0,569.0,593.33,431.95
2017,8,8,11,15,159.0,459.0,4.6,32.0,605.0,622.53,452.69
2017,8,8,11,30,181.0,472.0,4.7,32.0,641.0,650.37,472.17
2017,8,8,11,45,171.5,480.0,4.8,32.0,642.5,641.41,465.47
2017,8,8,12,0,162.0,488.0,4.9,32.0,644.0,631.76,458.49
2017,8,8,12,15,134.5,486.0,4.9,32.0,616.5,595.31,432.28
2017,8,8,12,30,107.0,484.0,4.9,32.0,589.0,555.8,403.98
2017,8,8,12,45,244.0,456.5,4.95,32.5,693.0,646.4,470.2
2017,8,8,13,0,381.0,429.0,5.0,33.0,797.0,722.48,524.33
2017,8,8,13,15,213.0,423.0,5.0,33.0,628.5,563.19,410.45
2017,8,8,13,30,45.0,417.0,5.0,33.0,460.0,416.58,303.16
2017,8,8,13,45,424.5,287.5,5.05,33.0,676.5,570.27,422.12
2017,8,8,14,0,804.0,158.0,5.1,33.0,893.0,697.66,516.55
2017,8,8,14,15,552.0,283.0,5.05,32.5,781.0,603.65,445.33
2017,8,8,14,30,300.0,408.0,5.0,32.0,669.0,529.34,388.78
2017,8,8,14,45,289.0,393.0,5.0,32.0,636.5,491.32,361.31
2017,8,8,15,0,278.0,378.0,5.0,32.0,604.0,454.22,334.03
2017,8,8,15,15,483.0,276.5,4.95,32.0,644.5,442.18,324.3
2017,8,8,15,30,688.0,175.0,4.9,32.0,685.0,411.89,298.11
2017,8,8,15,45,673.5,168.0,4.9,32.0,641.5,361.4,256.84
2017,8,8,16,0,659.0,161.0,4.9,32.0,598.0,312.06,215.92
2017,8,8,16,15,636.0,155.0,4.75,31.5,549.5,262.84,175.62
2017,8,8,16,30,613.0,149.0,4.6,31.0,501.0,216.08,138.12
2017,8,8,16,45,593.0,138.0,4.5,31.0,451.0,168.33,102.02
2017,8,8,17,0,573.0,127.0,4.4,31.0,401.0,123.04,73.0
2017,8,8,17,15,534.0,118.5,4.05,30.5,348.0,82.15,62.97
2017,8,8,17,30,495.0,110.0,3.7,30.0,295.0,75.78,58.03
2017,8,8,17,45,452.5,96.5,3.4,29.5,244.5,68.25,51.97
2017,8,8,18,0,410.0,83.0,3.1,29.0,194.0,60.24,45.32
2017,8,8,18,15,336.5,69.0,2.75,28.5,145.5,51.31,37.65
2017,8,8,18,30,263.0,55.0,2.4,28.0,97.0,41.9,29.32
2017,8,8,18,45,172.5,36.5,2.1,27.5,59.5,28.33,17.05
2017,8,8,19,0,82.0,18.0,1.8,27.0,22.0,14.14,0.0
2017,8,8,19,15,41.0,9.0,1.75,26.5,11.0,8.58,0.0
2017,8,8,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.0,20.5,2.4,23.5,30.5,74.26,22.22
2017,8,9,6,30,172.0,41.0,2.4,24.0,61.0,165.4,123.98
2017,8,9,6,45,251.0,58.5,2.4,24.5,105.0,237.28,186.29
2017,8,9,7,0,330.0,76.0,2.4,25.0,149.0,316.71,252.19
2017,8,9,7,15,168.0,93.5,2.45,25.5,131.0,232.61,185.16
2017,8,9,7,30,6.0,111.0,2.5,26.0,113.0,115.26,88.13
2017,8,9,7,45,25.0,139.0,2.55,26.5,149.5,167.96,130.46
2017,8,9,8,0,44.0,167.0,2.6,27.0,186.0,213.59,166.06
2017,8,9,8,15,327.5,152.0,2.6,27.5,324.0,463.57,362.98
2017,8,9,8,30,611.0,137.0,2.6,28.0,462.0,700.81,536.04
2017,8,9,8,45,455.5,200.0,2.65,28.5,456.5,647.36,491.02
2017,8,9,9,0,300.0,263.0,2.7,29.0,451.0,574.69,433.47
2017,8,9,9,15,505.0,209.0,2.7,29.5,554.5,720.93,539.56
2017,8,9,9,30,710.0,155.0,2.7,30.0,658.0,867.59,637.08
2017,8,9,9,45,728.0,157.0,2.75,30.5,700.5,896.07,652.16
2017,8,9,10,0,746.0,159.0,2.8,31.0,743.0,916.98,663.2
2017,8,9,10,15,757.5,162.0,2.8,31.0,779.0,935.58,673.8
2017,8,9,10,30,769.0,165.0,2.8,31.0,815.0,951.31,682.65
2017,8,9,10,45,780.0,166.0,2.8,31.5,845.0,961.47,686.63
2017,8,9,11,0,791.0,167.0,2.8,32.0,875.0,968.54,688.79
2017,8,9,11,15,610.5,279.5,2.75,32.0,834.5,903.2,644.18
2017,8,9,11,30,430.0,392.0,2.7,32.0,794.0,827.57,588.91
2017,8,9,11,45,617.5,283.5,2.7,32.5,870.5,889.39,633.75
2017,8,9,12,0,805.0,175.0,2.7,33.0,947.0,939.86,665.55
2017,8,9,12,15,613.5,296.0,2.65,33.0,886.5,862.94,613.02
2017,8,9,12,30,422.0,417.0,2.6,33.0,826.0,784.51,556.21
2017,8,9,12,45,342.0,447.5,2.6,33.5,778.5,722.96,513.05
2017,8,9,13,0,262.0,478.0,2.6,34.0,731.0,666.28,472.63
2017,8,9,13,15,294.5,463.5,2.5,34.0,745.0,663.77,471.63
2017,8,9,13,30,327.0,449.0,2.4,34.0,759.0,658.78,468.5
2017,8,9,13,45,569.0,303.5,2.35,34.0,829.0,689.18,494.13
2017,8,9,14,0,811.0,158.0,2.3,34.0,899.0,701.0,505.85
2017,8,9,14,15,536.0,287.5,2.25,34.0,771.0,595.96,429.08
2017,8,9,14,30,261.0,417.0,2.2,34.0,643.0,512.51,367.44
2017,8,9,14,45,525.5,279.5,2.2,34.0,712.5,524.2,378.26
2017,8,9,15,0,790.0,142.0,2.2,34.0,782.0,515.16,371.42
2017,8,9,15,15,778.0,139.0,2.15,34.0,742.5,464.49,332.31
2017,8,9,15,30,766.0,136.0,2.1,34.0,703.0,414.09,292.6
2017,8,9,15,45,533.5,209.5,2.1,34.0,592.5,346.53,243.32
2017,8,9,16,0,301.0,283.0,2.1,34.0,482.0,309.19,218.63
2017,8,9,16,15,362.0,244.5,2.05,33.5,464.5,274.12,189.9
2017,8,9,16,30,423.0,206.0,2.0,33.0,447.0,225.19,150.24
2017,8,9,16,45,535.0,155.0,1.95,33.0,429.0,173.82,107.3
2017,8,9,17,0,647.0,104.0,1.9,33.0,411.0,108.09,58.75
2017,8,9,17,15,609.5,97.5,1.7,32.5,357.5,64.53,47.9
2017,8,9,17,30,572.0,91.0,1.5,32.0,304.0,60.84,45.15
2017,8,9,17,45,521.5,82.0,1.3,31.5,251.0,57.07,42.2
2017,8,9,18,0,471.0,73.0,1.1,31.0,198.0,53.0,38.87
2017,8,9,18,15,395.5,61.0,1.0,30.0,149.0,45.89,32.87
2017,8,9,18,30,320.0,49.0,0.9,29.0,100.0,37.31,25.36
2017,8,9,18,45,213.0,33.0,0.85,28.5,61.0,25.6,14.68
2017,8,9,19,0,106.0,17.0,0.8,28.0,22.0,13.37,0.0
2017,8,9,19,15,53.0,8.5,0.8,27.5,11.0,8.1,0.0
2017,8,9,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,6,15,91.0,20.0,1.65,24.5,30.0,83.74,20.24
2017,8,10,6,30,182.0,40.0,1.8,25.0,60.0,169.12,125.84
2017,8,10,6,45,281.0,54.0,2.0,26.0,106.0,247.74,193.21
2017,8,10,7,0,380.0,68.0,2.2,27.0,152.0,336.26,265.57
2017,8,10,7,15,443.0,78.0,2.25,27.5,203.0,404.69,320.28
2017,8,10,7,30,506.0,88.0,2.3,28.0,254.0,483.62,380.54
2017,8,10,7,45,557.0,94.0,2.35,28.5,308.5,548.44,428.14
2017,8,10,8,0,608.0,100.0,2.4,29.0,363.0,615.48,475.15
2017,8,10,8,15,640.0,106.0,2.35,29.5,416.0,668.92,509.94
2017,8,10,8,30,672.0,112.0,2.3,30.0,469.0,722.45,543.82
2017,8,10,8,45,698.0,115.5,2.3,30.5,520.0,767.43,571.24
2017,8,10,9,0,724.0,119.0,2.3,31.0,571.0,811.45,597.52
2017,8,10,9,15,742.0,123.0,2.25,31.5,618.0,843.33,614.91
2017,8,10,9,30,760.0,127.0,2.2,32.0,665.0,877.47,633.6
2017,8,10,9,45,773.5,130.0,2.15,32.5,706.5,903.93,647.06
2017,8,10,10,0,787.0,133.0,2.1,33.0,748.0,927.81,658.8
2017,8,10,10,15,797.5,135.5,2.05,33.5,784.0,945.44,666.54
2017,8,10,10,30,808.0,138.0,2.0,34.0,820.0,960.1,672.48
2017,8,10,10,45,815.0,140.0,1.95,34.5,849.0,967.66,674.1
2017,8,10,11,0,822.0,142.0,1.9,35.0,878.0,963.51,668.68
2017,8,10,11,15,827.5,143.5,1.9,35.0,899.5,962.93,667.66
2017,8,10,11,30,833.0,145.0,1.9,35.0,921.0,959.15,664.77
2017,8,10,11,45,830.0,150.0,1.9,35.5,933.5,947.37,655.76
2017,8,10,12,0,827.0,155.0,1.9,36.0,946.0,939.87,649.6
2017,8,10,12,15,828.0,155.5,1.9,36.0,952.0,914.41,633.77
2017,8,10,12,30,829.0,156.0,1.9,36.0,958.0,893.52,620.97
2017,8,10,12,45,832.0,153.0,1.95,36.0,956.0,868.66,606.12
2017,8,10,13,0,835.0,150.0,2.0,36.0,954.0,841.25,589.64
2017,8,10,13,15,832.5,149.5,2.05,36.0,943.0,809.1,570.04
2017,8,10,13,30,830.0,149.0,2.1,36.0,932.0,774.87,548.97
2017,8,10,13,45,828.0,146.0,2.15,36.0,914.0,736.91,525.27
2017,8,10,14,0,826.0,143.0,2.2,36.0,896.0,697.09,498.62
2017,8,10,14,15,819.0,141.5,2.25,36.0,869.5,653.57,468.74
2017,8,10,14,30,812.0,140.0,2.3,36.0,843.0,606.67,435.84
2017,8,10,14,45,798.5,140.0,2.35,36.0,808.5,557.94,400.71
2017,8,10,15,0,785.0,140.0,2.4,36.0,774.0,509.15,364.53
2017,8,10,15,15,772.5,137.0,2.45,35.5,734.5,458.48,326.7
2017,8,10,15,30,760.0,134.0,2.5,35.0,695.0,408.14,287.85
2017,8,10,15,45,740.5,131.5,2.55,35.0,649.5,356.38,246.43
2017,8,10,16,0,721.0,129.0,2.6,35.0,604.0,300.93,201.71
2017,8,10,16,15,540.0,174.5,2.6,34.5,514.5,254.21,168.97
2017,8,10,16,30,359.0,220.0,2.6,34.0,425.0,230.3,156.25
2017,8,10,16,45,484.5,166.0,2.6,34.0,412.5,174.25,109.48
2017,8,10,17,0,610.0,112.0,2.6,34.0,400.0,109.94,61.72
2017,8,10,17,15,570.0,105.0,2.4,33.5,347.0,68.17,50.7
2017,8,10,17,30,530.0,98.0,2.2,33.0,294.0,66.55,49.67
2017,8,10,17,45,469.0,89.5,2.05,32.5,241.0,63.41,47.27
2017,8,10,18,0,408.0,81.0,1.9,32.0,188.0,58.94,43.62
2017,8,10,18,15,328.5,67.5,1.8,31.5,140.0,50.32,36.28
2017,8,10,18,30,249.0,54.0,1.7,31.0,92.0,41.26,28.31
2017,8,10,18,45,148.5,35.5,1.65,30.5,55.5,27.64,15.94
2017,8,10,19,0,48.0,17.0,1.6,30.0,19.0,14.27,0.0
2017,8,10,19,15,24.0,8.5,1.75,29.5,9.5,8.1,0.0
2017,8,10,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
