Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,11,6,15,105.0,19.0,2.0,25.5,30.5,88.05,14.91
2017,8,11,6,30,210.0,38.0,2.2,26.0,61.0,180.45,133.7
2017,8,11,6,45,315.5,49.5,2.4,26.5,107.0,260.46,203.07
2017,8,11,7,0,421.0,61.0,2.6,27.0,153.0,355.48,281.15
2017,8,11,7,15,484.5,70.0,2.65,27.5,205.0,426.47,337.96
2017,8,11,7,30,548.0,79.0,2.7,28.0,257.0,501.76,395.71
2017,8,11,7,45,598.5,83.5,2.8,29.0,312.0,565.76,442.01
2017,8,11,8,0,649.0,88.0,2.9,30.0,367.0,631.95,486.99
2017,8,11,8,15,679.5,93.0,2.95,30.5,420.5,684.33,521.45
2017,8,11,8,30,710.0,98.0,3.0,31.0,474.0,736.66,555.07
2017,8,11,8,45,734.0,101.0,3.05,31.5,525.0,777.0,579.71
2017,8,11,9,0,758.0,104.0,3.1,32.0,576.0,819.83,605.71
2017,8,11,9,15,775.0,107.5,3.1,32.5,623.0,855.28,626.08
2017,8,11,9,30,792.0,111.0,3.1,33.0,670.0,888.63,644.86
2017,8,11,9,45,805.5,113.0,3.1,33.5,712.0,914.56,658.62
2017,8,11,10,0,819.0,115.0,3.1,34.0,754.0,929.63,665.37
2017,8,11,10,15,828.5,117.0,3.0,34.0,790.0,946.27,673.94
2017,8,11,10,30,838.0,119.0,2.9,34.0,826.0,959.91,680.59
2017,8,11,10,45,847.0,119.5,2.85,34.5,855.5,968.35,683.03
2017,8,11,11,0,856.0,120.0,2.8,35.0,885.0,973.6,683.59
2017,8,11,11,15,860.5,121.0,2.75,35.0,906.5,971.67,681.21
2017,8,11,11,30,865.0,122.0,2.7,35.0,928.0,966.47,676.96
2017,8,11,11,45,854.5,132.0,2.7,35.5,938.5,952.42,666.38
2017,8,11,12,0,844.0,142.0,2.7,36.0,949.0,935.24,654.03
2017,8,11,12,15,624.5,280.5,2.65,36.0,879.5,856.79,602.23
2017,8,11,12,30,405.0,419.0,2.6,36.0,810.0,767.35,538.13
2017,8,11,12,45,626.0,280.5,2.6,36.5,883.0,814.54,574.3
2017,8,11,13,0,847.0,142.0,2.6,37.0,956.0,842.94,593.24
2017,8,11,13,15,844.5,141.0,2.55,37.0,945.0,809.98,571.77
2017,8,11,13,30,842.0,140.0,2.5,37.0,934.0,774.9,549.34
2017,8,11,13,45,840.0,137.5,2.5,37.0,916.0,736.9,525.18
2017,8,11,14,0,838.0,135.0,2.5,37.0,898.0,696.99,498.27
2017,8,11,14,15,831.5,133.5,2.45,37.0,871.5,653.26,467.68
2017,8,11,14,30,825.0,132.0,2.4,37.0,845.0,608.31,435.6
2017,8,11,14,45,812.5,132.0,2.4,37.0,811.0,557.0,398.6
2017,8,11,15,0,800.0,132.0,2.4,37.0,777.0,508.02,362.18
2017,8,11,15,15,788.5,129.0,2.4,36.5,737.5,457.02,324.03
2017,8,11,15,30,777.0,126.0,2.4,36.0,698.0,406.22,284.78
2017,8,11,15,45,763.0,121.5,2.4,36.0,653.5,353.76,242.74
2017,8,11,16,0,749.0,117.0,2.4,36.0,609.0,302.21,200.68
2017,8,11,16,15,728.5,113.0,2.4,35.5,559.5,250.72,159.14
2017,8,11,16,30,708.0,109.0,2.4,35.0,510.0,195.78,116.04
2017,8,11,16,45,683.0,103.0,2.4,35.0,458.0,146.13,79.93
2017,8,11,17,0,658.0,97.0,2.4,35.0,406.0,99.4,52.53
2017,8,11,17,15,620.5,91.0,2.15,34.5,352.5,57.9,42.09
2017,8,11,17,30,583.0,85.0,1.9,34.0,299.0,56.52,41.22
2017,8,11,17,45,533.0,76.5,1.65,33.5,246.0,52.94,38.42
2017,8,11,18,0,483.0,68.0,1.4,33.0,193.0,49.09,35.26
2017,8,11,18,15,404.0,57.0,1.3,32.0,144.0,42.69,29.87
2017,8,11,18,30,325.0,46.0,1.2,31.0,95.0,35.09,23.22
2017,8,11,18,45,162.5,33.0,1.15,30.5,57.5,25.68,14.24
2017,8,11,19,0,0.0,20.0,1.1,30.0,20.0,17.86,0.0
2017,8,11,19,15,0.0,10.0,1.15,29.5,10.0,9.53,0.0
2017,8,11,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,12,6,15,95.0,19.0,2.5,25.5,29.5,83.05,6.56
2017,8,12,6,30,190.0,38.0,2.8,26.0,59.0,170.38,125.68
2017,8,12,6,45,299.0,50.5,3.15,26.5,105.0,252.58,197.08
2017,8,12,7,0,408.0,63.0,3.5,27.0,151.0,349.38,277.11
2017,8,12,7,15,472.5,72.0,3.5,27.5,203.5,420.54,334.52
2017,8,12,7,30,537.0,81.0,3.5,28.0,256.0,496.01,392.92
2017,8,12,7,45,593.5,84.5,3.5,29.0,311.5,562.78,441.74
2017,8,12,8,0,650.0,88.0,3.5,30.0,367.0,632.14,489.16
2017,8,12,8,15,681.0,93.0,3.4,30.5,420.5,684.94,523.67
2017,8,12,8,30,712.0,98.0,3.3,31.0,474.0,737.72,557.19
2017,8,12,8,45,740.5,100.0,3.2,31.5,526.5,780.82,583.13
2017,8,12,9,0,769.0,102.0,3.1,32.0,579.0,826.66,610.36
2017,8,12,9,15,786.0,105.0,3.05,32.5,626.0,861.77,630.1
2017,8,12,9,30,803.0,108.0,3.0,33.0,673.0,894.75,648.23
2017,8,12,9,45,818.0,109.0,2.95,33.5,716.0,913.03,656.61
2017,8,12,10,0,833.0,110.0,2.9,34.0,759.0,936.89,668.69
2017,8,12,10,15,842.5,112.0,2.9,34.0,795.0,953.7,677.93
2017,8,12,10,30,852.0,114.0,2.9,34.0,831.0,967.46,685.37
2017,8,12,10,45,861.0,114.0,2.95,34.5,861.0,975.42,688.26
2017,8,12,11,0,870.0,114.0,3.0,35.0,891.0,980.16,689.28
2017,8,12,11,15,874.5,115.0,3.05,35.5,912.5,978.21,686.25
2017,8,12,11,30,879.0,116.0,3.1,36.0,934.0,972.93,681.31
2017,8,12,11,45,886.5,113.5,3.15,36.5,949.0,963.72,674.07
2017,8,12,12,0,894.0,111.0,3.2,37.0,964.0,951.22,664.91
2017,8,12,12,15,895.0,111.0,3.2,37.0,969.5,931.89,652.62
2017,8,12,12,30,896.0,111.0,3.2,37.0,975.0,909.55,638.53
2017,8,12,12,45,895.5,110.5,3.25,37.5,972.5,882.58,620.52
2017,8,12,13,0,895.0,110.0,3.3,38.0,970.0,852.93,600.86
2017,8,12,13,15,893.0,109.5,3.3,38.0,958.5,819.52,579.73
2017,8,12,13,30,891.0,109.0,3.3,38.0,947.0,783.78,556.99
2017,8,12,13,45,887.0,108.5,3.3,38.0,928.0,744.36,531.69
2017,8,12,14,0,883.0,108.0,3.3,38.0,909.0,703.02,504.4
2017,8,12,14,15,877.0,106.5,3.25,38.0,882.5,657.8,472.51
2017,8,12,14,30,871.0,105.0,3.2,38.0,856.0,611.21,438.98
2017,8,12,14,45,856.5,107.0,3.2,38.0,821.0,561.72,402.69
2017,8,12,15,0,842.0,109.0,3.2,38.0,786.0,512.03,365.3
2017,8,12,15,15,831.0,107.0,3.15,37.5,746.5,460.67,326.35
2017,8,12,15,30,820.0,105.0,3.1,37.0,707.0,409.28,286.17
2017,8,12,15,45,804.5,102.5,3.1,37.0,661.5,350.08,238.93
2017,8,12,16,0,789.0,100.0,3.1,37.0,616.0,297.49,195.71
2017,8,12,16,15,769.5,97.0,3.05,36.5,566.5,244.83,152.89
2017,8,12,16,30,750.0,94.0,3.0,36.0,517.0,194.05,112.7
2017,8,12,16,45,723.0,90.0,3.0,36.0,464.0,143.73,76.46
2017,8,12,17,0,696.0,86.0,3.0,36.0,411.0,91.29,45.72
2017,8,12,17,15,659.5,80.5,2.75,35.0,356.5,50.58,36.03
2017,8,12,17,30,623.0,75.0,2.5,34.0,302.0,49.17,35.17
2017,8,12,17,45,568.0,68.5,2.25,33.5,248.0,46.78,33.33
2017,8,12,18,0,513.0,62.0,2.0,33.0,194.0,44.24,31.25
2017,8,12,18,15,431.5,52.5,2.15,32.0,144.5,38.92,26.73
2017,8,12,18,30,350.0,43.0,2.3,31.0,95.0,33.31,21.71
2017,8,12,18,45,219.5,29.0,2.45,30.5,57.0,22.55,11.61
2017,8,12,19,0,89.0,15.0,2.6,30.0,19.0,14.3,0.0
2017,8,12,19,15,44.5,7.5,3.0,30.0,9.5,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.0,18.5,3.55,25.5,29.0,84.08,0.0
2017,8,13,6,30,200.0,37.0,3.7,26.0,58.0,174.02,128.12
2017,8,13,6,45,325.0,47.0,3.85,26.5,106.0,261.81,204.61
2017,8,13,7,0,450.0,57.0,4.0,27.0,154.0,367.53,291.9
2017,8,13,7,15,514.5,65.0,4.05,27.5,207.0,438.99,349.81
2017,8,13,7,30,579.0,73.0,4.1,28.0,260.0,514.84,408.76
2017,8,13,7,45,636.0,75.5,4.15,28.5,317.0,582.08,458.42
2017,8,13,8,0,693.0,78.0,4.2,29.0,374.0,648.65,505.07
2017,8,13,8,15,723.0,82.0,4.25,29.5,428.0,701.21,540.18
2017,8,13,8,30,753.0,86.0,4.3,30.0,482.0,753.51,574.28
2017,8,13,8,45,779.5,87.5,4.35,30.5,535.0,799.11,602.97
2017,8,13,9,0,806.0,89.0,4.4,31.0,588.0,843.55,630.4
2017,8,13,9,15,822.0,91.5,4.35,31.5,635.5,870.48,645.1
2017,8,13,9,30,838.0,94.0,4.3,32.0,683.0,902.73,663.35
2017,8,13,9,45,851.5,95.0,4.3,32.5,726.0,928.44,677.27
2017,8,13,10,0,865.0,96.0,4.3,33.0,769.0,951.45,689.39
2017,8,13,10,15,874.0,98.0,4.2,33.5,805.5,968.25,696.94
2017,8,13,10,30,883.0,100.0,4.1,34.0,842.0,981.88,702.48
2017,8,13,10,45,891.0,100.5,4.05,34.5,872.0,989.62,704.59
2017,8,13,11,0,899.0,101.0,4.0,35.0,902.0,994.0,704.7
2017,8,13,11,15,903.5,101.5,3.95,35.0,924.0,991.54,702.06
2017,8,13,11,30,908.0,102.0,3.9,35.0,946.0,985.66,697.43
2017,8,13,11,45,900.0,110.0,3.85,35.5,957.0,971.91,686.53
2017,8,13,12,0,892.0,118.0,3.8,36.0,968.0,954.87,673.73
2017,8,13,12,15,893.0,118.5,3.75,36.0,973.5,935.87,661.23
2017,8,13,12,30,894.0,119.0,3.7,36.0,979.0,913.86,646.89
2017,8,13,12,45,894.5,118.0,3.65,36.5,976.5,887.16,628.28
2017,8,13,13,0,895.0,117.0,3.6,37.0,974.0,857.75,608.05
2017,8,13,13,15,892.5,116.5,3.55,37.0,962.5,823.78,586.15
2017,8,13,13,30,890.0,116.0,3.5,37.0,951.0,787.51,562.69
2017,8,13,13,45,885.5,114.5,3.5,37.5,932.0,746.74,535.23
2017,8,13,14,0,881.0,113.0,3.5,38.0,913.0,704.13,505.66
2017,8,13,14,15,875.0,112.0,3.45,38.0,885.5,659.31,473.96
2017,8,13,14,30,869.0,111.0,3.4,38.0,858.0,613.1,440.6
2017,8,13,14,45,857.0,111.0,3.4,38.0,823.0,563.28,404.03
2017,8,13,15,0,845.0,111.0,3.4,38.0,788.0,513.06,366.19
2017,8,13,15,15,833.0,108.5,3.35,38.0,747.5,460.62,325.71
2017,8,13,15,30,821.0,106.0,3.3,38.0,707.0,408.26,284.24
2017,8,13,15,45,804.5,104.0,3.25,38.0,661.0,349.03,237.03
2017,8,13,16,0,788.0,102.0,3.2,38.0,615.0,296.53,193.99
2017,8,13,16,15,768.0,98.5,3.1,37.5,565.0,243.38,151.02
2017,8,13,16,30,748.0,95.0,3.0,37.0,515.0,192.19,110.82
2017,8,13,16,45,717.5,91.5,2.95,36.5,461.0,142.03,75.43
2017,8,13,17,0,687.0,88.0,2.9,36.0,407.0,89.95,45.74
2017,8,13,17,15,649.5,82.5,2.6,35.5,352.5,52.13,37.22
2017,8,13,17,30,612.0,77.0,2.3,35.0,298.0,50.8,36.35
2017,8,13,17,45,552.0,70.5,2.05,34.5,243.5,48.49,34.58
2017,8,13,18,0,492.0,64.0,1.8,34.0,189.0,46.06,32.59
2017,8,13,18,15,409.5,54.0,1.95,33.0,140.0,40.39,27.79
2017,8,13,18,30,327.0,44.0,2.1,32.0,91.0,34.41,22.46
2017,8,13,18,45,199.0,29.0,2.25,31.5,53.5,22.59,11.33
2017,8,13,19,0,71.0,14.0,2.4,31.0,16.0,13.34,0.0
2017,8,13,19,15,35.5,7.0,2.8,30.5,8.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,6,15,15.5,18.0,3.85,25.0,19.5,26.85,0.0
2017,8,14,6,30,31.0,36.0,4.1,25.0,39.0,58.74,39.72
2017,8,14,6,45,79.0,58.5,4.35,25.5,73.5,121.39,92.63
2017,8,14,7,0,127.0,81.0,4.6,26.0,108.0,179.04,141.12
2017,8,14,7,15,162.0,101.5,4.65,26.5,146.5,228.98,182.49
2017,8,14,7,30,197.0,122.0,4.7,27.0,185.0,293.14,233.82
2017,8,14,7,45,361.0,119.5,4.8,27.5,263.0,427.94,341.24
2017,8,14,8,0,525.0,117.0,4.9,28.0,341.0,562.96,445.07
2017,8,14,8,15,615.5,110.0,4.9,28.5,407.5,651.63,508.8
2017,8,14,8,30,706.0,103.0,4.9,29.0,474.0,737.6,567.95
2017,8,14,8,45,739.0,103.5,4.95,29.5,527.5,782.22,596.37
2017,8,14,9,0,772.0,104.0,5.0,30.0,581.0,830.24,626.91
2017,8,14,9,15,789.0,107.0,5.0,30.5,628.5,865.35,647.76
2017,8,14,9,30,806.0,110.0,5.0,31.0,676.0,898.3,666.96
2017,8,14,9,45,822.5,110.5,5.0,31.5,719.0,917.36,676.63
2017,8,14,10,0,839.0,111.0,5.0,32.0,762.0,942.08,690.18
2017,8,14,10,15,848.5,113.0,4.9,32.5,798.0,958.84,697.67
2017,8,14,10,30,858.0,115.0,4.8,33.0,834.0,972.51,703.17
2017,8,14,10,45,866.0,115.0,4.75,33.5,863.5,979.39,704.67
2017,8,14,11,0,874.0,115.0,4.7,34.0,893.0,983.02,704.4
2017,8,14,11,15,878.5,116.0,4.55,34.5,914.5,980.92,700.09
2017,8,14,11,30,883.0,117.0,4.4,35.0,936.0,975.46,693.79
2017,8,14,11,45,882.5,119.5,4.3,35.5,949.0,963.38,683.66
2017,8,14,12,0,882.0,122.0,4.2,36.0,962.0,948.08,671.66
2017,8,14,12,15,883.0,122.5,4.1,36.0,967.0,929.15,658.87
2017,8,14,12,30,884.0,123.0,4.0,36.0,972.0,907.25,644.28
2017,8,14,12,45,883.0,123.0,3.9,36.5,969.0,880.31,625.2
2017,8,14,13,0,882.0,123.0,3.8,37.0,966.0,850.76,604.57
2017,8,14,13,15,879.0,122.0,3.7,37.0,954.5,816.23,581.99
2017,8,14,13,30,876.0,121.0,3.6,37.0,943.0,779.49,557.92
2017,8,14,13,45,871.0,120.5,3.5,37.0,923.5,739.66,531.72
2017,8,14,14,0,866.0,120.0,3.4,37.0,904.0,698.04,503.07
2017,8,14,14,15,859.5,118.5,3.3,37.0,877.0,652.99,470.94
2017,8,14,14,30,853.0,117.0,3.2,37.0,850.0,606.66,437.25
2017,8,14,14,45,844.5,115.0,3.15,37.0,816.0,557.74,401.11
2017,8,14,15,0,836.0,113.0,3.1,37.0,782.0,508.12,363.53
2017,8,14,15,15,824.5,110.5,3.05,37.0,742.0,456.29,323.39
2017,8,14,15,30,813.0,108.0,3.0,37.0,702.0,404.51,282.23
2017,8,14,15,45,799.0,105.0,3.0,37.0,656.5,345.71,235.23
2017,8,14,16,0,785.0,102.0,3.0,37.0,611.0,293.36,192.17
2017,8,14,16,15,765.0,98.5,2.95,36.5,561.0,240.37,149.24
2017,8,14,16,30,745.0,95.0,2.9,36.0,511.0,189.34,109.17
2017,8,14,16,45,716.5,91.0,2.9,36.0,457.5,139.19,73.72
2017,8,14,17,0,688.0,87.0,2.9,36.0,404.0,86.94,44.25
2017,8,14,17,15,650.0,81.5,2.65,35.0,349.5,51.57,36.85
2017,8,14,17,30,612.0,76.0,2.4,34.0,295.0,50.2,36.03
2017,8,14,17,45,552.0,69.5,2.2,33.5,241.0,47.86,34.22
2017,8,14,18,0,492.0,63.0,2.0,33.0,187.0,45.39,32.18
2017,8,14,18,15,406.5,53.0,2.25,32.0,137.5,39.68,27.32
2017,8,14,18,30,321.0,43.0,2.5,31.0,88.0,33.67,21.91
2017,8,14,18,45,188.5,28.0,2.8,30.5,51.5,21.83,10.53
2017,8,14,19,0,56.0,13.0,3.1,30.0,15.0,12.39,0.0
2017,8,14,19,15,28.0,6.5,3.4,29.5,7.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.0,19.5,3.4,25.5,27.0,65.35,0.0
2017,8,15,6,30,144.0,39.0,3.6,26.0,54.0,138.97,100.49
2017,8,15,6,45,260.5,53.5,3.85,26.5,100.5,235.18,183.0
2017,8,15,7,0,377.0,68.0,4.1,27.0,147.0,333.17,264.32
2017,8,15,7,15,246.5,96.0,4.15,27.5,154.0,287.05,228.32
2017,8,15,7,30,116.0,124.0,4.2,28.0,161.0,228.24,179.87
2017,8,15,7,45,385.0,107.5,4.3,28.5,265.0,430.32,341.96
2017,8,15,8,0,654.0,91.0,4.4,29.0,369.0,637.16,497.98
2017,8,15,8,15,686.0,96.0,4.45,29.5,423.5,690.84,533.43
2017,8,15,8,30,718.0,101.0,4.5,30.0,478.0,744.51,568.71
2017,8,15,8,45,500.5,182.0,4.55,30.5,458.0,663.44,505.9
2017,8,15,9,0,283.0,263.0,4.6,31.0,438.0,558.26,422.56
2017,8,15,9,15,552.5,184.5,4.6,31.5,560.0,740.05,557.08
2017,8,15,9,30,822.0,106.0,4.6,32.0,682.0,907.8,669.05
2017,8,15,9,45,838.0,106.5,4.6,32.5,725.5,926.79,677.66
2017,8,15,10,0,854.0,107.0,4.6,33.0,769.0,951.23,690.84
2017,8,15,10,15,863.0,108.5,4.55,33.5,805.0,967.11,698.1
2017,8,15,10,30,872.0,110.0,4.5,34.0,841.0,979.86,703.42
2017,8,15,10,45,879.5,111.0,4.5,34.5,870.5,987.35,705.7
2017,8,15,11,0,887.0,112.0,4.5,35.0,900.0,991.5,705.98
2017,8,15,11,15,891.5,113.0,4.45,35.0,922.0,989.32,703.54
2017,8,15,11,30,896.0,114.0,4.4,35.0,944.0,983.74,699.1
2017,8,15,11,45,891.5,119.0,4.4,35.5,955.5,970.14,688.5
2017,8,15,12,0,887.0,124.0,4.4,36.0,967.0,953.31,676.03
2017,8,15,12,15,887.5,124.5,4.35,36.0,972.0,933.73,663.07
2017,8,15,12,30,888.0,125.0,4.3,36.0,977.0,911.18,648.28
2017,8,15,12,45,886.5,125.0,4.3,36.5,973.5,883.6,629.2
2017,8,15,13,0,885.0,125.0,4.3,37.0,970.0,853.43,608.51
2017,8,15,13,15,882.0,124.5,4.3,37.0,958.5,819.14,586.39
2017,8,15,13,30,879.0,124.0,4.3,37.0,947.0,782.63,562.7
2017,8,15,13,45,873.5,123.5,4.35,37.5,927.0,742.2,535.3
2017,8,15,14,0,868.0,123.0,4.4,38.0,907.0,700.03,505.31
2017,8,15,14,15,861.0,121.5,4.45,38.0,879.5,654.48,473.02
2017,8,15,14,30,854.0,120.0,4.5,38.0,852.0,607.69,439.1
2017,8,15,14,45,836.5,123.0,4.55,38.0,815.5,557.89,402.13
2017,8,15,15,0,819.0,126.0,4.6,38.0,779.0,504.07,361.48
2017,8,15,15,15,806.5,123.0,4.6,37.5,738.5,451.49,321.28
2017,8,15,15,30,794.0,120.0,4.6,37.0,698.0,399.2,280.08
2017,8,15,15,45,578.5,191.0,4.7,37.0,597.0,335.8,233.14
2017,8,15,16,0,363.0,262.0,4.8,37.0,496.0,304.36,212.21
2017,8,15,16,15,243.0,253.0,4.9,36.5,404.0,247.13,172.85
2017,8,15,16,30,123.0,244.0,5.0,36.0,312.0,210.92,150.58
2017,8,15,16,45,369.0,177.0,5.1,36.0,352.0,162.25,105.16
2017,8,15,17,0,615.0,110.0,5.2,36.0,392.0,98.45,55.94
2017,8,15,17,15,572.5,102.5,5.15,35.0,337.5,67.32,49.78
2017,8,15,17,30,530.0,95.0,5.1,34.0,283.0,65.24,48.45
2017,8,15,17,45,457.5,87.5,5.05,33.5,229.0,62.48,46.33
2017,8,15,18,0,385.0,80.0,5.0,33.0,175.0,58.7,43.2
2017,8,15,18,15,298.5,65.5,4.85,32.5,127.5,49.23,35.09
2017,8,15,18,30,212.0,51.0,4.7,32.0,80.0,39.29,26.29
2017,8,15,18,45,114.5,31.0,4.55,31.5,45.5,25.46,12.7
2017,8,15,19,0,17.0,11.0,4.4,31.0,11.0,10.48,0.0
2017,8,15,19,15,8.5,5.5,4.35,30.5,5.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,16,6,15,6.0,16.5,3.55,26.5,17.5,20.46,0.0
2017,8,16,6,30,12.0,33.0,3.8,27.0,35.0,44.65,28.19
2017,8,16,6,45,45.5,57.0,4.1,27.5,66.5,92.49,68.51
2017,8,16,7,0,79.0,81.0,4.4,28.0,98.0,150.6,116.53
2017,8,16,7,15,115.5,102.0,4.55,28.5,134.5,199.8,157.02
2017,8,16,7,30,152.0,123.0,4.7,29.0,171.0,251.84,198.86
2017,8,16,7,45,216.0,142.0,4.9,29.5,225.5,336.2,265.22
2017,8,16,8,0,280.0,161.0,5.1,30.0,280.0,413.47,324.58
2017,8,16,8,15,234.5,192.5,5.1,30.0,301.5,421.7,328.3
2017,8,16,8,30,189.0,224.0,5.1,30.0,323.0,411.77,318.46
2017,8,16,8,45,246.0,241.0,5.1,30.5,384.0,496.61,381.06
2017,8,16,9,0,303.0,258.0,5.1,31.0,445.0,570.09,433.71
2017,8,16,9,15,385.0,255.0,5.05,31.5,511.5,645.08,487.09
2017,8,16,9,30,467.0,252.0,5.0,32.0,578.0,737.07,550.59
2017,8,16,9,45,618.5,198.0,4.95,32.5,659.0,832.08,616.76
2017,8,16,10,0,770.0,144.0,4.9,33.0,740.0,918.54,671.59
2017,8,16,10,15,781.0,147.0,4.9,33.5,776.0,936.7,680.4
2017,8,16,10,30,792.0,150.0,4.9,34.0,812.0,951.89,687.7
2017,8,16,10,45,805.0,148.5,4.9,34.5,842.5,961.17,691.21
2017,8,16,11,0,818.0,147.0,4.9,35.0,873.0,967.32,692.82
2017,8,16,11,15,636.0,265.5,4.9,35.0,838.5,908.45,652.61
2017,8,16,11,30,454.0,384.0,4.9,35.0,804.0,838.33,600.02
2017,8,16,11,45,648.5,265.5,4.9,35.5,875.5,895.06,642.3
2017,8,16,12,0,843.0,147.0,4.9,36.0,947.0,932.83,665.82
2017,8,16,12,15,844.5,147.0,4.9,36.0,952.5,914.15,653.22
2017,8,16,12,30,846.0,147.0,4.9,36.0,958.0,892.63,639.16
2017,8,16,12,45,848.0,145.0,4.9,36.0,956.0,867.03,622.46
2017,8,16,13,0,850.0,143.0,4.9,36.0,954.0,838.81,604.06
2017,8,16,13,15,847.5,142.5,4.9,36.0,942.5,805.81,582.44
2017,8,16,13,30,845.0,142.0,4.9,36.0,931.0,770.65,559.3
2017,8,16,13,45,842.5,139.0,4.95,36.5,912.0,731.33,532.14
2017,8,16,14,0,840.0,136.0,5.0,37.0,893.0,690.14,502.11
2017,8,16,14,15,833.5,134.5,5.0,37.0,866.0,645.96,470.27
2017,8,16,14,30,827.0,133.0,5.0,37.0,839.0,600.55,436.85
2017,8,16,14,45,819.0,130.0,5.0,37.0,805.5,548.67,398.17
2017,8,16,15,0,811.0,127.0,5.0,37.0,772.0,498.79,359.87
2017,8,16,15,15,798.0,124.5,5.0,36.5,731.5,446.78,319.7
2017,8,16,15,30,785.0,122.0,5.0,36.0,691.0,395.11,278.63
2017,8,16,15,45,766.0,119.5,5.05,36.0,644.5,342.08,235.21
2017,8,16,16,0,747.0,117.0,5.1,36.0,598.0,290.51,192.46
2017,8,16,16,15,725.0,113.0,5.1,35.5,548.0,238.78,150.36
2017,8,16,16,30,703.0,109.0,5.1,35.0,498.0,183.61,107.26
2017,8,16,16,45,403.5,149.5,5.1,35.0,367.5,144.25,90.72
2017,8,16,17,0,104.0,190.0,5.1,35.0,237.0,148.84,107.79
2017,8,16,17,15,327.5,139.0,5.0,34.5,259.5,101.89,78.11
2017,8,16,17,30,551.0,88.0,4.9,34.0,282.0,59.81,43.96
2017,8,16,17,45,489.0,79.5,4.8,33.5,228.5,56.35,41.26
2017,8,16,18,0,427.0,71.0,4.7,33.0,175.0,52.07,37.69
2017,8,16,18,15,337.5,58.5,4.55,32.5,127.0,43.93,30.69
2017,8,16,18,30,248.0,46.0,4.4,32.0,79.0,35.39,23.08
2017,8,16,18,45,135.0,28.0,4.25,31.5,45.0,21.92,9.68
2017,8,16,19,0,22.0,10.0,4.1,31.0,11.0,9.53,0.0
2017,8,16,19,15,11.0,5.0,4.1,30.5,5.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,6,15,46.0,19.5,2.6,26.0,24.0,53.41,0.0
2017,8,17,6,30,92.0,39.0,2.8,26.0,48.0,113.71,80.24
2017,8,17,6,45,201.5,55.5,3.0,26.5,92.5,194.58,150.44
2017,8,17,7,0,311.0,72.0,3.2,27.0,137.0,298.39,235.85
2017,8,17,7,15,303.0,91.0,3.35,27.0,170.0,328.72,261.56
2017,8,17,7,30,295.0,110.0,3.5,27.0,203.0,344.65,274.97
2017,8,17,7,45,284.0,135.5,3.65,27.5,240.0,377.41,299.39
2017,8,17,8,0,273.0,161.0,3.8,28.0,277.0,407.92,321.12
2017,8,17,8,15,343.0,172.5,3.85,28.5,338.5,484.27,378.47
2017,8,17,8,30,413.0,184.0,3.9,29.0,400.0,579.02,447.16
2017,8,17,8,45,395.0,212.0,4.0,29.5,436.0,605.29,462.86
2017,8,17,9,0,377.0,240.0,4.1,30.0,472.0,614.91,467.02
2017,8,17,9,15,417.0,247.5,4.1,30.5,523.0,679.52,511.01
2017,8,17,9,30,457.0,255.0,4.1,31.0,574.0,730.49,544.59
2017,8,17,9,45,632.0,189.5,4.15,31.5,660.5,834.98,617.8
2017,8,17,10,0,807.0,124.0,4.2,32.0,747.0,931.12,679.12
2017,8,17,10,15,817.5,126.0,4.15,32.0,783.5,948.16,688.11
2017,8,17,10,30,828.0,128.0,4.1,32.0,820.0,953.85,690.29
2017,8,17,10,45,838.0,128.0,4.1,32.5,850.0,962.29,693.33
2017,8,17,11,0,848.0,128.0,4.1,33.0,880.0,967.55,694.4
2017,8,17,11,15,853.0,129.5,4.05,33.5,901.5,966.21,691.06
2017,8,17,11,30,858.0,131.0,4.0,34.0,923.0,961.56,685.78
2017,8,17,11,45,850.5,139.0,4.0,34.5,934.0,948.07,675.26
2017,8,17,12,0,843.0,147.0,4.0,35.0,945.0,931.45,662.93
2017,8,17,12,15,844.0,147.5,3.9,35.0,950.5,912.72,650.2
2017,8,17,12,30,845.0,148.0,3.8,35.0,956.0,891.15,635.74
2017,8,17,12,45,845.5,147.0,3.75,35.5,953.5,865.09,617.41
2017,8,17,13,0,846.0,146.0,3.7,36.0,951.0,836.5,597.53
2017,8,17,13,15,843.0,145.5,3.6,36.0,939.5,803.12,575.56
2017,8,17,13,30,840.0,145.0,3.5,36.0,928.0,767.63,552.18
2017,8,17,13,45,836.5,143.0,3.45,36.0,909.0,728.53,526.11
2017,8,17,14,0,833.0,141.0,3.4,36.0,890.0,687.65,497.39
2017,8,17,14,15,664.0,233.5,3.3,36.0,819.0,618.43,446.01
2017,8,17,14,30,495.0,326.0,3.2,36.0,748.0,563.88,404.83
2017,8,17,14,45,468.0,317.5,3.15,36.5,703.5,513.45,367.98
2017,8,17,15,0,441.0,309.0,3.1,37.0,659.0,465.17,332.21
2017,8,17,15,15,599.5,222.5,3.0,36.5,671.0,435.51,309.64
2017,8,17,15,30,758.0,136.0,2.9,36.0,683.0,394.21,275.8
2017,8,17,15,45,741.0,132.0,2.85,36.0,637.5,342.0,233.61
2017,8,17,16,0,724.0,128.0,2.8,36.0,592.0,285.67,188.02
2017,8,17,16,15,701.0,123.5,2.65,35.5,542.0,234.14,146.69
2017,8,17,16,30,678.0,119.0,2.5,35.0,492.0,185.01,108.78
2017,8,17,16,45,632.0,115.0,2.4,35.0,434.0,136.67,76.17
2017,8,17,17,0,586.0,111.0,2.3,35.0,376.0,93.74,54.93
2017,8,17,17,15,557.0,102.0,2.0,34.0,326.5,67.35,49.99
2017,8,17,17,30,528.0,93.0,1.7,33.0,277.0,64.07,47.66
2017,8,17,17,45,466.0,83.5,1.45,32.5,224.5,59.79,44.27
2017,8,17,18,0,404.0,74.0,1.2,32.0,172.0,54.4,39.77
2017,8,17,18,15,313.5,60.5,1.3,31.5,124.0,45.55,32.14
2017,8,17,18,30,223.0,47.0,1.4,31.0,76.0,36.27,23.84
2017,8,17,18,45,117.5,28.0,1.55,30.5,42.5,23.11,9.95
2017,8,17,19,0,12.0,9.0,1.7,30.0,9.0,8.58,0.0
2017,8,17,19,15,6.0,4.5,2.05,29.5,4.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,18,6,15,90.0,17.5,2.3,25.5,26.0,75.84,0.0
2017,8,18,6,30,180.0,35.0,2.5,26.0,52.0,161.54,115.23
2017,8,18,6,45,288.5,48.5,2.75,26.5,98.0,243.2,188.46
2017,8,18,7,0,397.0,62.0,3.0,27.0,144.0,336.15,265.69
2017,8,18,7,15,466.0,72.0,3.1,27.5,197.0,413.37,328.06
2017,8,18,7,30,535.0,82.0,3.2,28.0,250.0,492.57,389.57
2017,8,18,7,45,592.5,86.0,3.3,28.5,306.5,560.43,440.38
2017,8,18,8,0,650.0,90.0,3.4,29.0,363.0,630.89,490.22
2017,8,18,8,15,682.5,95.0,3.35,29.5,417.5,684.72,525.79
2017,8,18,8,30,715.0,100.0,3.3,30.0,472.0,738.58,560.41
2017,8,18,8,45,746.5,101.0,3.3,30.5,525.5,782.74,587.65
2017,8,18,9,0,778.0,102.0,3.3,31.0,579.0,830.01,616.54
2017,8,18,9,15,795.0,105.5,3.25,31.5,627.0,865.72,636.82
2017,8,18,9,30,812.0,109.0,3.2,32.0,675.0,899.21,655.42
2017,8,18,9,45,828.5,109.5,3.2,32.5,718.0,918.28,664.7
2017,8,18,10,0,845.0,110.0,3.2,33.0,761.0,942.87,677.7
2017,8,18,10,15,854.5,112.0,3.1,33.5,797.5,959.51,684.78
2017,8,18,10,30,864.0,114.0,3.0,34.0,834.0,973.02,689.93
2017,8,18,10,45,872.0,114.5,2.95,34.5,864.0,980.23,691.54
2017,8,18,11,0,880.0,115.0,2.9,35.0,894.0,984.12,691.23
2017,8,18,11,15,884.5,116.5,2.8,35.0,915.5,982.26,688.48
2017,8,18,11,30,889.0,118.0,2.7,35.0,937.0,976.99,683.77
2017,8,18,11,45,885.0,123.0,2.65,35.5,949.0,963.72,673.26
2017,8,18,12,0,881.0,128.0,2.6,36.0,961.0,947.22,660.95
2017,8,18,12,15,882.0,128.5,2.55,36.0,966.5,927.96,648.42
2017,8,18,12,30,883.0,129.0,2.5,36.0,972.0,905.7,634.12
2017,8,18,12,45,881.5,129.0,2.45,36.5,968.5,877.99,615.17
2017,8,18,13,0,880.0,129.0,2.4,37.0,965.0,847.69,594.69
2017,8,18,13,15,877.5,128.0,2.35,37.0,953.5,813.24,572.84
2017,8,18,13,30,875.0,127.0,2.3,37.0,942.0,776.55,549.47
2017,8,18,13,45,869.5,126.5,2.25,37.5,922.0,736.03,522.41
2017,8,18,14,0,864.0,126.0,2.2,38.0,902.0,693.76,492.47
2017,8,18,14,15,857.5,124.5,2.15,38.0,874.5,648.46,460.9
2017,8,18,14,30,851.0,123.0,2.1,38.0,847.0,601.87,427.73
2017,8,18,14,45,840.5,121.5,2.1,38.0,812.0,552.08,391.72
2017,8,18,15,0,830.0,120.0,2.1,38.0,777.0,501.8,354.32
2017,8,18,15,15,818.0,117.5,2.1,37.5,736.0,444.82,311.91
2017,8,18,15,30,806.0,115.0,2.1,37.0,695.0,392.42,271.29
2017,8,18,15,45,789.0,112.5,2.1,37.0,648.5,338.87,228.3
2017,8,18,16,0,772.0,110.0,2.1,37.0,602.0,286.53,185.68
2017,8,18,16,15,750.5,106.0,2.1,36.5,551.5,233.51,143.35
2017,8,18,16,30,729.0,102.0,2.1,36.0,501.0,182.67,104.38
2017,8,18,16,45,700.0,97.0,2.15,36.0,447.0,127.07,66.3
2017,8,18,17,0,671.0,92.0,2.2,36.0,393.0,80.15,43.5
2017,8,18,17,15,630.5,86.0,1.95,35.0,338.0,55.51,40.11
2017,8,18,17,30,590.0,80.0,1.7,34.0,283.0,53.96,39.14
2017,8,18,17,45,533.0,71.5,1.45,33.5,229.5,50.19,36.14
2017,8,18,18,0,476.0,63.0,1.2,33.0,176.0,46.16,32.77
2017,8,18,18,15,385.0,52.0,1.2,32.0,127.0,39.57,27.12
2017,8,18,18,30,294.0,41.0,1.2,31.0,78.0,31.61,20.01
2017,8,18,18,45,147.0,20.5,1.3,30.5,39.0,15.95,4.55
2017,8,18,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,17.0,1.9,25.5,26.0,58.91,0.0
2017,8,19,6,30,190.0,34.0,2.1,26.0,52.0,165.12,116.96
2017,8,19,6,45,312.5,45.5,2.35,26.5,99.0,251.85,194.9
2017,8,19,7,0,435.0,57.0,2.6,27.0,146.0,355.68,280.47
2017,8,19,7,15,502.5,66.0,2.6,27.5,199.5,429.35,339.75
2017,8,19,7,30,570.0,75.0,2.6,28.0,253.0,507.68,399.97
2017,8,19,7,45,629.5,77.5,2.65,28.5,310.5,576.17,450.34
2017,8,19,8,0,689.0,80.0,2.7,29.0,368.0,647.44,499.71
2017,8,19,8,15,719.5,84.5,2.65,29.5,423.0,697.03,531.57
2017,8,19,8,30,750.0,89.0,2.6,30.0,478.0,750.04,564.97
2017,8,19,8,45,776.0,91.5,2.6,31.0,530.5,796.13,591.83
2017,8,19,9,0,802.0,94.0,2.6,32.0,583.0,840.99,617.2
2017,8,19,9,15,818.5,96.5,2.5,32.5,631.0,875.61,635.8
2017,8,19,9,30,835.0,99.0,2.4,33.0,679.0,900.23,647.65
2017,8,19,9,45,848.5,100.5,2.3,33.5,722.5,926.12,660.23
2017,8,19,10,0,862.0,102.0,2.2,34.0,766.0,949.27,670.87
2017,8,19,10,15,871.0,104.0,2.1,34.5,802.5,965.65,677.18
2017,8,19,10,30,880.0,106.0,2.0,35.0,839.0,978.84,681.54
2017,8,19,10,45,887.0,107.0,1.95,35.5,868.5,985.69,682.62
2017,8,19,11,0,894.0,108.0,1.9,36.0,898.0,989.15,681.8
2017,8,19,11,15,898.5,109.0,1.9,36.0,919.5,986.75,679.59
2017,8,19,11,30,903.0,110.0,1.9,36.0,941.0,980.91,675.47
2017,8,19,11,45,910.0,107.5,1.9,36.5,956.0,970.5,667.35
2017,8,19,12,0,917.0,105.0,1.9,37.0,971.0,956.71,657.36
2017,8,19,12,15,917.5,105.0,1.95,37.0,976.0,936.09,645.22
2017,8,19,12,30,918.0,105.0,2.0,37.0,981.0,912.37,631.24
2017,8,19,12,45,917.5,104.5,2.1,37.5,977.5,884.37,613.73
2017,8,19,13,0,917.0,104.0,2.2,38.0,974.0,853.58,594.41
2017,8,19,13,15,914.5,103.5,2.25,38.0,962.0,818.55,573.13
2017,8,19,13,30,912.0,103.0,2.3,38.0,950.0,781.14,550.15
2017,8,19,13,45,908.0,102.0,2.4,38.5,930.0,739.95,523.68
2017,8,19,14,0,904.0,101.0,2.5,39.0,910.0,696.81,494.63
2017,8,19,14,15,898.0,100.0,2.55,39.0,882.5,650.62,462.77
2017,8,19,14,30,892.0,99.0,2.6,39.0,855.0,603.01,429.05
2017,8,19,14,45,872.5,103.5,2.65,39.0,817.5,551.66,391.69
2017,8,19,15,0,853.0,108.0,2.7,39.0,780.0,500.53,353.44
2017,8,19,15,15,841.0,106.0,2.75,38.5,739.0,447.79,313.64
2017,8,19,15,30,829.0,104.0,2.8,38.0,698.0,395.13,272.58
2017,8,19,15,45,813.5,101.0,2.85,38.0,651.5,334.68,224.41
2017,8,19,16,0,798.0,98.0,2.9,38.0,605.0,281.0,180.48
2017,8,19,16,15,777.5,94.5,2.9,37.5,554.0,227.15,137.26
2017,8,19,16,30,757.0,91.0,2.9,37.0,503.0,175.34,97.53
2017,8,19,16,45,728.5,86.5,2.95,37.0,449.0,124.27,63.37
2017,8,19,17,0,700.0,82.0,3.0,37.0,395.0,76.56,41.27
2017,8,19,17,15,661.0,77.0,2.7,36.0,339.5,49.18,34.77
2017,8,19,17,30,622.0,72.0,2.4,35.0,284.0,48.03,34.1
2017,8,19,17,45,563.0,65.0,2.15,34.5,230.0,45.15,31.82
2017,8,19,18,0,504.0,58.0,1.9,34.0,176.0,42.11,29.26
2017,8,19,18,15,413.0,47.5,1.9,33.0,126.5,35.75,23.82
2017,8,19,18,30,322.0,37.0,1.9,32.0,77.0,29.04,17.75
2017,8,19,18,45,161.0,18.5,1.95,31.5,38.5,14.24,2.75
2017,8,19,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,6,15,107.5,16.0,1.7,24.5,26.0,63.46,0.0
2017,8,20,6,30,215.0,32.0,1.9,25.0,52.0,174.48,123.25
2017,8,20,6,45,331.0,43.5,2.1,25.5,99.0,261.78,203.0
2017,8,20,7,0,447.0,55.0,2.3,26.0,146.0,360.05,284.48
2017,8,20,7,15,513.5,63.5,2.3,26.5,199.0,432.85,343.21
2017,8,20,7,30,580.0,72.0,2.3,27.0,252.0,510.22,402.75
2017,8,20,7,45,634.5,75.5,2.35,28.0,309.0,576.59,450.5
2017,8,20,8,0,689.0,79.0,2.4,29.0,366.0,645.42,497.0
2017,8,20,8,15,719.5,83.5,2.35,29.5,421.0,695.03,528.71
2017,8,20,8,30,750.0,88.0,2.3,30.0,476.0,748.01,561.87
2017,8,20,8,45,776.5,90.0,2.3,31.0,528.5,793.88,588.41
2017,8,20,9,0,803.0,92.0,2.3,32.0,581.0,838.55,613.49
2017,8,20,9,15,819.0,95.0,2.25,32.5,629.0,873.3,632.38
2017,8,20,9,30,835.0,98.0,2.2,33.0,677.0,898.07,644.62
2017,8,20,9,45,848.0,99.5,2.15,33.5,720.0,923.45,657.21
2017,8,20,10,0,861.0,101.0,2.1,34.0,763.0,946.07,667.95
2017,8,20,10,15,870.0,103.0,2.15,34.5,799.5,962.4,675.76
2017,8,20,10,30,879.0,105.0,2.2,35.0,836.0,975.54,681.72
2017,8,20,10,45,886.0,106.0,2.25,35.5,865.5,982.34,683.88
2017,8,20,11,0,893.0,107.0,2.3,36.0,895.0,985.76,684.14
2017,8,20,11,15,897.5,108.0,2.35,36.0,916.5,983.32,682.37
2017,8,20,11,30,902.0,109.0,2.4,36.0,938.0,977.44,678.65
2017,8,20,11,45,894.0,117.0,2.45,36.5,949.0,963.27,668.55
2017,8,20,12,0,886.0,125.0,2.5,37.0,960.0,945.82,656.6
2017,8,20,12,15,887.0,125.5,2.55,37.0,965.5,926.36,644.85
2017,8,20,12,30,888.0,126.0,2.6,37.0,971.0,903.89,631.25
2017,8,20,12,45,888.0,125.5,2.65,37.5,968.0,876.75,613.41
2017,8,20,13,0,888.0,125.0,2.7,38.0,965.0,846.92,593.9
2017,8,20,13,15,885.5,124.0,2.75,38.0,953.5,812.09,572.38
2017,8,20,13,30,883.0,123.0,2.8,38.0,942.0,774.98,549.22
2017,8,20,13,45,879.0,122.0,2.85,38.0,922.0,734.66,523.75
2017,8,20,14,0,875.0,121.0,2.9,38.0,902.0,692.46,494.99
2017,8,20,14,15,868.5,119.5,2.9,38.0,874.5,646.56,462.78
2017,8,20,14,30,862.0,118.0,2.9,38.0,847.0,599.36,428.88
2017,8,20,14,45,851.5,116.5,2.95,38.0,811.5,548.96,391.98
2017,8,20,15,0,841.0,115.0,3.0,38.0,776.0,498.05,353.63
2017,8,20,15,15,829.0,113.0,3.0,38.0,735.0,445.82,313.14
2017,8,20,15,30,817.0,111.0,3.0,38.0,694.0,388.07,267.72
2017,8,20,15,45,800.5,107.5,3.05,38.0,647.0,333.23,223.49
2017,8,20,16,0,784.0,104.0,3.1,38.0,600.0,279.56,179.63
2017,8,20,16,15,762.5,100.5,3.1,37.5,549.0,226.28,137.01
2017,8,20,16,30,741.0,97.0,3.1,37.0,498.0,175.18,98.09
2017,8,20,16,45,711.0,92.5,3.15,36.5,444.0,119.55,61.01
2017,8,20,17,0,681.0,88.0,3.2,36.0,390.0,72.45,39.94
2017,8,20,17,15,640.0,82.0,2.9,35.5,334.5,52.95,37.95
2017,8,20,17,30,599.0,76.0,2.6,35.0,279.0,51.24,36.75
2017,8,20,17,45,537.0,68.5,2.3,34.5,224.5,48.13,34.28
2017,8,20,18,0,475.0,61.0,2.0,34.0,170.0,44.84,31.5
2017,8,20,18,15,383.0,49.5,2.0,33.0,121.5,37.72,25.4
2017,8,20,18,30,291.0,38.0,2.0,32.0,73.0,30.17,18.58
2017,8,20,18,45,145.5,19.0,2.05,31.5,36.5,14.83,2.17
2017,8,20,19,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
