Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,6,15,85.5,16.0,1.35,25.5,24.0,53.49,0.0
2017,8,21,6,30,171.0,32.0,1.5,26.0,48.0,152.76,105.84
2017,8,21,6,45,279.0,46.0,1.7,26.5,92.5,234.01,180.14
2017,8,21,7,0,387.0,60.0,1.9,27.0,137.0,326.53,256.63
2017,8,21,7,15,455.5,69.5,1.85,27.5,189.5,402.22,317.11
2017,8,21,7,30,524.0,79.0,1.8,28.0,242.0,479.76,376.34
2017,8,21,7,45,578.5,84.5,1.8,28.5,297.0,546.54,425.23
2017,8,21,8,0,633.0,90.0,1.8,29.0,352.0,615.82,473.08
2017,8,21,8,15,387.0,156.0,1.8,29.5,323.5,512.62,392.56
2017,8,21,8,30,141.0,222.0,1.8,30.0,295.0,369.0,280.49
2017,8,21,8,45,185.5,244.5,1.8,31.0,351.0,433.86,327.4
2017,8,21,9,0,230.0,267.0,1.8,32.0,407.0,500.36,372.95
2017,8,21,9,15,258.5,286.5,1.8,32.5,456.0,564.07,415.37
2017,8,21,9,30,287.0,306.0,1.8,33.0,505.0,613.69,447.36
2017,8,21,9,45,551.5,212.0,1.8,33.5,624.0,779.65,562.85
2017,8,21,10,0,816.0,118.0,1.8,34.0,743.0,928.78,655.45
2017,8,21,10,15,826.0,120.0,1.8,34.0,779.5,937.15,657.86
2017,8,21,10,30,836.0,122.0,1.8,34.0,816.0,950.7,665.05
2017,8,21,10,45,842.5,124.0,1.8,34.5,845.0,957.67,666.86
2017,8,21,11,0,849.0,126.0,1.8,35.0,874.0,961.37,666.84
2017,8,21,11,15,854.5,127.5,1.8,35.5,895.5,960.28,664.06
2017,8,21,11,30,860.0,129.0,1.8,36.0,917.0,955.86,659.42
2017,8,21,11,45,859.5,132.0,1.85,36.5,930.0,943.93,650.94
2017,8,21,12,0,859.0,135.0,1.9,37.0,943.0,928.84,640.68
2017,8,21,12,15,860.5,135.0,1.95,37.0,948.5,909.69,629.35
2017,8,21,12,30,862.0,135.0,2.0,37.0,954.0,887.62,616.24
2017,8,21,12,45,861.0,135.5,2.05,37.0,951.0,861.05,600.31
2017,8,21,13,0,860.0,136.0,2.1,37.0,948.0,831.92,582.7
2017,8,21,13,15,506.5,301.5,2.2,37.0,778.5,677.11,478.46
2017,8,21,13,30,153.0,467.0,2.3,37.0,609.0,537.2,378.15
2017,8,21,13,45,499.0,299.5,2.4,37.5,747.0,620.42,441.71
2017,8,21,14,0,845.0,132.0,2.5,38.0,885.0,679.62,485.02
2017,8,21,14,15,838.5,130.5,2.55,38.0,857.5,634.89,453.28
2017,8,21,14,30,832.0,129.0,2.6,38.0,830.0,588.93,420.53
2017,8,21,14,45,822.5,126.5,2.7,38.0,795.5,539.54,384.62
2017,8,21,15,0,813.0,124.0,2.8,38.0,761.0,485.31,344.3
2017,8,21,15,15,800.5,121.5,2.85,37.5,720.5,433.22,304.75
2017,8,21,15,30,788.0,119.0,2.9,37.0,680.0,381.44,264.13
2017,8,21,15,45,770.0,116.0,3.0,37.0,633.5,328.08,221.02
2017,8,21,16,0,752.0,113.0,3.1,37.0,587.0,276.1,178.51
2017,8,21,16,15,729.5,109.0,3.2,36.5,536.0,224.03,136.96
2017,8,21,16,30,707.0,105.0,3.3,36.0,485.0,168.66,95.02
2017,8,21,16,45,673.0,100.5,3.4,36.0,431.0,119.69,63.14
2017,8,21,17,0,639.0,96.0,3.5,36.0,377.0,74.71,43.72
2017,8,21,17,15,596.0,89.5,3.4,35.5,322.5,58.67,42.65
2017,8,21,17,30,553.0,83.0,3.3,35.0,268.0,56.91,41.41
2017,8,21,17,45,485.0,74.5,3.2,34.5,214.5,53.26,38.5
2017,8,21,18,0,417.0,66.0,3.1,34.0,161.0,49.42,35.25
2017,8,21,18,15,324.0,53.0,3.1,33.5,114.0,40.09,27.23
2017,8,21,18,30,231.0,40.0,3.1,33.0,67.0,30.99,19.02
2017,8,21,18,45,115.5,20.0,3.1,32.5,33.5,15.67,1.27
2017,8,21,19,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,6,15,84.5,16.0,1.65,25.5,23.5,52.94,0.0
2017,8,22,6,30,169.0,32.0,1.8,26.0,47.0,151.99,104.19
2017,8,22,6,45,288.0,44.5,2.0,26.5,92.5,236.59,182.19
2017,8,22,7,0,407.0,57.0,2.2,27.0,138.0,337.52,265.46
2017,8,22,7,15,476.5,66.5,2.15,27.5,191.0,411.65,325.03
2017,8,22,7,30,546.0,76.0,2.1,28.0,244.0,490.62,385.58
2017,8,22,7,45,606.5,79.0,2.1,29.0,301.0,559.37,435.33
2017,8,22,8,0,667.0,82.0,2.1,30.0,358.0,630.98,483.51
2017,8,22,8,15,698.5,87.0,2.0,30.5,412.5,684.43,517.42
2017,8,22,8,30,730.0,92.0,1.9,31.0,467.0,734.42,547.86
2017,8,22,8,45,758.0,94.0,1.8,31.5,519.5,780.92,574.98
2017,8,22,9,0,786.0,96.0,1.7,32.0,572.0,826.33,600.56
2017,8,22,9,15,803.0,99.0,1.6,32.5,620.0,861.48,618.8
2017,8,22,9,30,820.0,102.0,1.5,33.0,668.0,894.4,635.26
2017,8,22,9,45,834.0,103.5,1.45,33.5,711.0,912.51,642.76
2017,8,22,10,0,848.0,105.0,1.4,34.0,754.0,935.73,653.54
2017,8,22,10,15,857.5,107.0,1.35,34.5,790.5,952.25,660.07
2017,8,22,10,30,867.0,109.0,1.3,35.0,827.0,965.61,664.76
2017,8,22,10,45,874.5,110.0,1.3,35.5,856.5,972.69,666.51
2017,8,22,11,0,882.0,111.0,1.3,36.0,886.0,976.42,666.43
2017,8,22,11,15,887.0,112.0,1.35,36.0,908.0,974.32,665.17
2017,8,22,11,30,892.0,113.0,1.4,36.0,930.0,968.8,662.03
2017,8,22,11,45,891.0,116.0,1.45,36.5,943.0,956.2,653.41
2017,8,22,12,0,890.0,119.0,1.5,37.0,956.0,940.34,642.97
2017,8,22,12,15,891.5,119.5,1.55,37.0,961.0,921.2,631.96
2017,8,22,12,30,893.0,120.0,1.6,37.0,966.0,899.0,619.1
2017,8,22,12,45,893.0,119.5,1.7,37.5,963.0,871.66,602.31
2017,8,22,13,0,893.0,119.0,1.8,38.0,960.0,841.58,583.74
2017,8,22,13,15,891.0,118.5,1.85,38.0,948.5,807.33,563.17
2017,8,22,13,30,889.0,118.0,1.9,38.0,937.0,770.73,540.92
2017,8,22,13,45,885.5,116.0,2.0,38.0,917.5,729.54,515.8
2017,8,22,14,0,882.0,114.0,2.1,38.0,898.0,686.43,487.22
2017,8,22,14,15,875.5,113.0,2.15,38.0,870.0,640.56,455.62
2017,8,22,14,30,869.0,112.0,2.2,38.0,842.0,593.37,422.21
2017,8,22,14,45,852.5,114.0,2.25,38.0,805.5,542.35,385.11
2017,8,22,15,0,836.0,116.0,2.3,38.0,769.0,491.35,346.94
2017,8,22,15,15,823.5,113.5,2.3,38.0,727.5,433.54,302.86
2017,8,22,15,30,811.0,111.0,2.3,38.0,686.0,380.52,260.92
2017,8,22,15,45,794.0,108.5,2.35,38.0,639.0,326.63,217.58
2017,8,22,16,0,777.0,106.0,2.4,38.0,592.0,273.98,174.72
2017,8,22,16,15,755.0,102.0,2.35,37.5,541.0,220.61,132.38
2017,8,22,16,30,733.0,98.0,2.3,37.0,490.0,169.5,94.05
2017,8,22,16,45,701.0,93.5,2.25,37.0,435.5,114.1,58.08
2017,8,22,17,0,669.0,89.0,2.2,37.0,381.0,67.64,39.2
2017,8,22,17,15,626.5,83.0,1.9,36.0,326.0,54.05,38.77
2017,8,22,17,30,584.0,77.0,1.6,35.0,271.0,52.4,37.7
2017,8,22,17,45,517.5,69.0,1.35,34.5,216.5,48.92,34.91
2017,8,22,18,0,451.0,61.0,1.1,34.0,162.0,45.25,31.8
2017,8,22,18,15,355.5,49.0,1.05,33.0,114.0,37.67,25.29
2017,8,22,18,30,260.0,37.0,1.0,32.0,66.0,28.68,17.19
2017,8,22,18,45,130.0,18.5,0.95,31.5,33.0,14.51,0.0
2017,8,22,19,0,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,15.0,1.15,25.5,23.0,54.33,0.0
2017,8,23,6,30,180.0,30.0,1.2,26.0,46.0,154.3,104.41
2017,8,23,6,45,288.5,44.0,1.3,26.5,91.0,236.0,180.96
2017,8,23,7,0,397.0,58.0,1.4,27.0,136.0,332.17,259.87
2017,8,23,7,15,202.5,81.5,1.15,28.0,122.0,238.22,186.65
2017,8,23,7,30,8.0,105.0,0.9,29.0,108.0,111.34,83.64
2017,8,23,7,45,320.0,97.5,0.7,30.0,229.0,367.86,286.43
2017,8,23,8,0,632.0,90.0,0.5,31.0,350.0,613.62,459.58
2017,8,23,8,15,665.0,95.5,0.6,31.5,404.0,667.61,491.91
2017,8,23,8,30,698.0,101.0,0.7,32.0,458.0,721.68,525.66
2017,8,23,8,45,720.5,106.5,0.8,33.0,509.5,766.41,551.49
2017,8,23,9,0,743.0,112.0,0.9,34.0,561.0,805.97,573.58
2017,8,23,9,15,761.0,115.5,0.9,34.0,608.5,841.52,593.8
2017,8,23,9,30,779.0,119.0,0.9,34.0,656.0,874.96,612.54
2017,8,23,9,45,791.0,123.0,0.95,34.5,698.0,900.94,626.12
2017,8,23,10,0,803.0,127.0,1.0,35.0,740.0,924.16,638.07
2017,8,23,10,15,813.0,129.0,1.0,35.5,776.0,940.3,644.95
2017,8,23,10,30,823.0,131.0,1.0,36.0,812.0,953.37,650.13
2017,8,23,10,45,831.0,132.5,1.0,36.5,841.0,952.68,647.24
2017,8,23,11,0,839.0,134.0,1.0,37.0,870.0,957.07,647.69
2017,8,23,11,15,844.0,135.5,1.0,37.0,891.5,955.29,645.89
2017,8,23,11,30,849.0,137.0,1.0,37.0,913.0,950.21,642.35
2017,8,23,11,45,852.0,137.5,1.05,37.5,926.0,939.02,634.83
2017,8,23,12,0,855.0,138.0,1.1,38.0,939.0,924.66,625.57
2017,8,23,12,15,855.5,138.5,1.2,38.0,944.0,904.97,615.21
2017,8,23,12,30,856.0,139.0,1.3,38.0,949.0,882.4,603.03
2017,8,23,12,45,854.0,139.5,1.4,38.0,945.0,854.95,587.73
2017,8,23,13,0,852.0,140.0,1.5,38.0,941.0,825.01,570.7
2017,8,23,13,15,849.0,139.0,1.6,38.0,929.0,790.6,550.63
2017,8,23,13,30,846.0,138.0,1.7,38.0,917.0,754.06,528.91
2017,8,23,13,45,661.5,246.0,1.8,38.0,847.0,683.19,480.11
2017,8,23,14,0,477.0,354.0,1.9,38.0,777.0,622.82,437.18
2017,8,23,14,15,324.5,383.5,1.95,38.0,667.0,530.55,373.86
2017,8,23,14,30,172.0,413.0,2.0,38.0,557.0,452.91,319.83
2017,8,23,14,45,159.0,394.0,2.1,38.0,522.5,417.33,295.81
2017,8,23,15,0,146.0,375.0,2.2,38.0,488.0,383.12,272.2
2017,8,23,15,15,83.5,315.5,2.25,37.5,379.5,305.7,218.65
2017,8,23,15,30,21.0,256.0,2.3,37.0,271.0,236.15,170.24
2017,8,23,15,45,18.0,235.5,2.35,37.0,248.0,215.25,155.57
2017,8,23,16,0,15.0,215.0,2.4,37.0,225.0,194.81,141.03
2017,8,23,16,15,101.5,222.5,2.4,36.5,277.5,198.31,141.04
2017,8,23,16,30,188.0,230.0,2.4,36.0,330.0,204.11,142.44
2017,8,23,16,45,155.0,205.0,2.45,35.5,281.0,168.8,119.14
2017,8,23,17,0,122.0,180.0,2.5,35.0,232.0,137.63,100.29
2017,8,23,17,15,110.0,155.5,2.35,34.5,197.5,118.85,91.78
2017,8,23,17,30,98.0,131.0,2.2,34.0,163.0,102.04,78.52
2017,8,23,17,45,78.5,106.5,2.05,33.5,129.0,88.3,67.44
2017,8,23,18,0,59.0,82.0,1.9,33.0,95.0,69.23,51.63
2017,8,23,18,15,35.5,59.0,1.85,32.5,66.0,50.77,35.98
2017,8,23,18,30,12.0,36.0,1.8,32.0,37.0,31.9,19.57
2017,8,23,18,45,6.0,18.0,1.75,31.5,18.5,16.43,0.0
2017,8,23,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.7,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,1.6,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,1.2,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.0,0.75,25.0,6.0,5.72,0.0
2017,8,24,6,30,0.0,12.0,0.8,25.0,12.0,11.12,2.26
2017,8,24,6,45,0.0,25.0,0.9,25.5,25.0,23.2,12.94
2017,8,24,7,0,0.0,38.0,1.0,26.0,38.0,35.29,23.1
2017,8,24,7,15,0.0,53.5,1.05,26.5,53.5,49.77,35.05
2017,8,24,7,30,0.0,69.0,1.1,27.0,69.0,65.08,47.44
2017,8,24,7,45,28.5,115.0,1.2,27.5,127.0,142.4,109.82
2017,8,24,8,0,57.0,161.0,1.3,28.0,185.0,217.82,168.66
2017,8,24,8,15,144.0,187.5,1.4,28.5,258.5,329.2,254.52
2017,8,24,8,30,231.0,214.0,1.5,29.0,332.0,447.21,341.59
2017,8,24,8,45,244.0,237.5,1.6,29.5,374.5,489.15,369.65
2017,8,24,9,0,257.0,261.0,1.7,30.0,417.0,530.6,397.31
2017,8,24,9,15,290.0,278.5,1.75,30.5,467.5,582.58,432.2
2017,8,24,9,30,323.0,296.0,1.8,31.0,518.0,634.65,466.36
2017,8,24,9,45,252.5,330.5,1.9,31.5,511.0,607.87,443.88
2017,8,24,10,0,182.0,365.0,2.0,32.0,504.0,563.8,410.3
2017,8,24,10,15,118.0,365.0,2.05,32.0,457.0,499.25,363.52
2017,8,24,10,30,54.0,365.0,2.1,32.0,410.0,421.21,306.71
2017,8,24,10,45,377.0,290.5,2.15,32.5,619.5,687.38,499.17
2017,8,24,11,0,700.0,216.0,2.2,33.0,829.0,920.0,653.36
2017,8,24,11,15,706.5,218.0,2.25,33.0,850.0,919.26,650.47
2017,8,24,11,30,713.0,220.0,2.3,33.0,871.0,915.51,647.98
2017,8,24,11,45,718.0,220.5,2.4,33.5,884.5,905.84,640.99
2017,8,24,12,0,723.0,221.0,2.5,34.0,898.0,893.25,632.25
2017,8,24,12,15,724.5,221.5,2.55,34.0,903.0,874.67,620.66
2017,8,24,12,30,726.0,222.0,2.6,34.0,908.0,853.47,607.46
2017,8,24,12,45,721.5,224.5,2.65,34.0,904.0,826.6,590.42
2017,8,24,13,0,717.0,227.0,2.7,34.0,900.0,797.7,571.48
2017,8,24,13,15,713.5,225.5,2.75,34.0,888.0,764.13,549.32
2017,8,24,13,30,710.0,224.0,2.8,34.0,876.0,728.92,525.72
2017,8,24,13,45,584.5,290.0,2.85,34.0,819.0,665.67,480.32
2017,8,24,14,0,459.0,356.0,2.9,34.0,762.0,611.24,440.66
2017,8,24,14,15,236.0,304.0,2.95,34.0,512.5,409.04,298.14
2017,8,24,14,30,13.0,252.0,3.0,34.0,263.0,237.64,172.72
2017,8,24,14,45,181.0,296.0,3.1,34.0,437.0,349.43,255.49
2017,8,24,15,0,349.0,340.0,3.2,34.0,611.0,442.32,320.31
2017,8,24,15,15,286.5,332.5,3.2,33.5,547.0,387.59,280.46
2017,8,24,15,30,224.0,325.0,3.2,33.0,483.0,346.34,250.87
2017,8,24,15,45,135.5,290.0,3.25,33.0,384.0,276.88,201.2
2017,8,24,16,0,47.0,255.0,3.3,33.0,285.0,225.17,165.32
2017,8,24,16,15,117.0,242.0,3.25,32.5,306.5,214.2,155.03
2017,8,24,16,30,187.0,229.0,3.2,32.0,328.0,202.27,143.78
2017,8,24,16,45,93.5,177.0,3.15,32.0,226.5,145.29,105.2
2017,8,24,17,0,0.0,125.0,3.1,32.0,125.0,111.27,86.36
2017,8,24,17,15,0.0,106.0,2.75,31.5,106.0,95.01,73.48
2017,8,24,17,30,0.0,87.0,2.4,31.0,87.0,78.68,60.26
2017,8,24,17,45,0.0,68.5,2.1,30.5,68.5,62.56,46.94
2017,8,24,18,0,0.0,50.0,1.8,30.0,50.0,46.26,33.19
2017,8,24,18,15,0.0,34.0,1.65,29.5,34.0,31.58,20.59
2017,8,24,18,30,0.0,18.0,1.5,29.0,18.0,16.69,7.64
2017,8,24,18,45,0.0,9.0,1.35,28.5,9.0,8.34,0.0
2017,8,24,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,8.5,3.65,24.0,8.5,8.1,0.0
2017,8,25,6,30,0.0,17.0,3.8,24.0,17.0,15.77,5.41
2017,8,25,6,45,0.0,36.0,3.95,24.5,36.0,34.42,21.92
2017,8,25,7,0,0.0,55.0,4.1,25.0,55.0,54.07,38.41
2017,8,25,7,15,0.0,77.0,4.25,25.5,77.0,76.78,57.17
2017,8,25,7,30,0.0,99.0,4.4,26.0,99.0,99.01,75.18
2017,8,25,7,45,22.0,128.0,4.55,26.5,137.5,144.97,112.53
2017,8,25,8,0,44.0,157.0,4.7,27.0,176.0,203.0,158.66
2017,8,25,8,15,85.0,188.0,4.75,27.5,230.0,270.39,211.64
2017,8,25,8,30,126.0,219.0,4.8,28.0,284.0,352.77,274.68
2017,8,25,8,45,150.0,244.5,4.9,28.5,329.5,402.98,311.63
2017,8,25,9,0,174.0,270.0,5.0,29.0,375.0,453.65,348.33
2017,8,25,9,15,161.5,295.0,5.1,29.5,399.0,470.86,358.69
2017,8,25,9,30,149.0,320.0,5.2,30.0,423.0,486.57,367.97
2017,8,25,9,45,130.5,340.0,5.3,30.5,434.5,489.59,367.86
2017,8,25,10,0,112.0,360.0,5.4,31.0,446.0,477.87,357.29
2017,8,25,10,15,99.0,374.0,5.5,31.0,453.0,477.57,355.99
2017,8,25,10,30,86.0,388.0,5.6,31.0,460.0,476.66,354.28
2017,8,25,10,45,122.0,411.5,5.7,31.0,516.5,544.42,403.49
2017,8,25,11,0,158.0,435.0,5.8,31.0,573.0,598.48,442.29
2017,8,25,11,15,128.5,441.0,5.9,31.0,555.5,570.3,420.85
2017,8,25,11,30,99.0,447.0,6.0,31.0,538.0,533.09,393.28
2017,8,25,11,45,97.5,453.5,6.15,31.5,544.0,532.69,392.13
2017,8,25,12,0,96.0,460.0,6.3,32.0,550.0,531.81,390.59
2017,8,25,12,15,82.5,454.0,6.35,32.0,531.5,507.69,372.89
2017,8,25,12,30,69.0,448.0,6.4,32.0,513.0,484.09,355.62
2017,8,25,12,45,104.5,461.0,6.5,32.0,559.0,519.93,382.36
2017,8,25,13,0,140.0,474.0,6.6,32.0,605.0,553.5,407.12
2017,8,25,13,15,104.5,453.0,6.55,31.5,550.5,497.14,366.66
2017,8,25,13,30,69.0,432.0,6.5,31.0,496.0,444.29,328.54
2017,8,25,13,45,62.5,415.0,6.5,31.0,472.0,418.2,309.7
2017,8,25,14,0,56.0,398.0,6.5,31.0,448.0,392.89,291.32
2017,8,25,14,15,103.0,404.0,6.45,30.5,491.5,420.11,312.69
2017,8,25,14,30,150.0,410.0,6.4,30.0,535.0,436.72,325.81
2017,8,25,14,45,167.0,391.0,6.4,30.0,524.5,417.59,311.63
2017,8,25,15,0,184.0,372.0,6.4,30.0,514.0,396.79,295.92
2017,8,25,15,15,103.5,315.5,6.3,29.5,395.0,306.3,229.11
2017,8,25,15,30,23.0,259.0,6.2,29.0,276.0,238.96,179.71
2017,8,25,15,45,92.0,269.5,6.15,29.0,327.5,255.38,190.87
2017,8,25,16,0,161.0,280.0,6.1,29.0,379.0,262.27,193.59
2017,8,25,16,15,148.5,254.0,5.95,28.5,339.5,227.38,167.22
2017,8,25,16,30,136.0,228.0,5.8,28.0,300.0,194.23,142.7
2017,8,25,16,45,142.5,202.0,5.7,28.0,270.0,164.12,120.63
2017,8,25,17,0,149.0,176.0,5.6,28.0,240.0,133.64,106.59
2017,8,25,17,15,141.0,150.5,5.6,27.5,204.0,115.68,92.17
2017,8,25,17,30,133.0,125.0,5.6,27.0,168.0,98.11,77.77
2017,8,25,17,45,116.5,101.0,5.6,27.0,133.5,80.85,63.15
2017,8,25,18,0,100.0,77.0,5.6,27.0,99.0,62.99,47.73
2017,8,25,18,15,70.5,55.0,5.75,26.5,68.0,45.94,32.83
2017,8,25,18,30,41.0,33.0,5.9,26.0,37.0,28.38,16.94
2017,8,25,18,45,20.5,16.5,6.05,26.0,18.5,14.56,0.0
2017,8,25,19,0,0.0,0.0,6.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,6.4,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,6.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,6.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,7.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,7.2,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,7.3,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,7.4,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,7.5,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.65,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.95,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,8.3,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,8.75,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,9.15,24.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,9.45,24.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,9.7,23.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.55,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.85,23.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.95,23.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,10.05,23.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,7.0,10.15,23.0,7.0,6.67,0.0
2017,8,26,6,30,0.0,14.0,10.2,23.0,14.0,12.98,3.31
2017,8,26,6,45,0.0,29.0,10.25,23.5,29.0,26.93,15.95
2017,8,26,7,0,0.0,44.0,10.3,24.0,44.0,41.1,27.96
2017,8,26,7,15,0.0,62.0,10.35,24.0,62.0,59.29,43.22
2017,8,26,7,30,0.0,80.0,10.4,24.0,80.0,77.23,58.08
2017,8,26,7,45,0.0,61.5,10.45,24.0,61.5,57.19,41.55
2017,8,26,8,0,0.0,43.0,10.5,24.0,43.0,39.95,27.26
2017,8,26,8,15,0.0,35.5,10.55,24.0,35.5,32.97,21.44
2017,8,26,8,30,0.0,28.0,10.6,24.0,28.0,26.01,15.65
2017,8,26,8,45,2.5,103.5,10.7,24.5,105.0,99.28,74.98
2017,8,26,9,0,5.0,179.0,10.8,25.0,182.0,177.48,137.02
2017,8,26,9,15,3.0,169.0,10.9,25.0,171.0,164.51,126.2
2017,8,26,9,30,1.0,159.0,11.0,25.0,160.0,152.08,115.92
2017,8,26,9,45,3.5,175.0,11.1,25.0,177.5,169.87,129.77
2017,8,26,10,0,6.0,191.0,11.2,25.0,195.0,187.66,143.55
2017,8,26,10,15,3.0,166.5,11.25,25.0,168.5,160.42,121.76
2017,8,26,10,30,0.0,142.0,11.3,25.0,142.0,133.69,100.41
2017,8,26,10,45,2.0,150.0,11.45,25.5,151.5,143.21,107.62
2017,8,26,11,0,4.0,158.0,11.6,26.0,161.0,152.67,114.74
2017,8,26,11,15,8.0,200.5,11.65,26.0,207.5,196.98,149.21
2017,8,26,11,30,12.0,243.0,11.7,26.0,254.0,241.06,183.25
2017,8,26,11,45,8.5,204.0,11.8,26.0,212.5,199.95,151.25
2017,8,26,12,0,5.0,165.0,11.9,26.0,171.0,159.42,119.64
2017,8,26,12,15,3.0,151.5,11.85,26.0,155.5,144.64,108.03
2017,8,26,12,30,1.0,138.0,11.8,26.0,140.0,130.03,96.56
2017,8,26,12,45,3.5,155.0,11.75,26.0,159.0,147.83,110.52
2017,8,26,13,0,6.0,172.0,11.7,26.0,178.0,165.34,124.23
2017,8,26,13,15,3.5,155.0,11.6,26.0,158.5,147.21,110.08
2017,8,26,13,30,1.0,138.0,11.5,26.0,139.0,129.34,96.13
2017,8,26,13,45,0.5,136.5,11.4,26.0,137.0,127.43,94.71
2017,8,26,14,0,0.0,135.0,11.3,26.0,135.0,125.57,93.34
2017,8,26,14,15,0.0,113.5,11.2,25.5,113.5,105.71,78.05
2017,8,26,14,30,0.0,92.0,11.1,25.0,92.0,85.89,62.67
2017,8,26,14,45,1.5,128.0,11.05,25.0,129.5,119.56,89.42
2017,8,26,15,0,3.0,164.0,11.0,25.0,167.0,152.36,115.45
2017,8,26,15,15,1.5,102.5,11.0,25.0,104.0,96.06,71.12
2017,8,26,15,30,0.0,41.0,11.0,25.0,41.0,38.18,25.05
2017,8,26,15,45,0.0,43.5,11.05,25.0,43.5,40.49,27.01
2017,8,26,16,0,0.0,46.0,11.1,25.0,46.0,42.8,28.97
2017,8,26,16,15,0.0,62.5,11.15,25.0,62.5,58.17,41.51
2017,8,26,16,30,0.0,79.0,11.2,25.0,79.0,73.56,54.14
2017,8,26,16,45,0.0,99.0,11.25,25.0,99.0,91.08,68.55
2017,8,26,17,0,0.0,119.0,11.3,25.0,119.0,106.31,85.11
2017,8,26,17,15,0.0,100.5,11.3,25.0,100.5,90.48,71.9
2017,8,26,17,30,0.0,82.0,11.3,25.0,82.0,74.49,58.36
2017,8,26,17,45,0.0,65.0,11.3,25.0,65.0,59.55,45.52
2017,8,26,18,0,0.0,48.0,11.3,25.0,48.0,44.45,32.34
2017,8,26,18,15,0.0,32.5,11.25,25.0,32.5,30.18,19.75
2017,8,26,18,30,0.0,17.0,11.2,25.0,17.0,15.76,6.8
2017,8,26,18,45,0.0,8.5,11.2,25.0,8.5,7.87,0.0
2017,8,26,19,0,0.0,0.0,11.2,25.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,11.15,24.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,11.1,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,11.05,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,11.0,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.55,24.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.4,24.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.3,24.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.2,24.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.05,24.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,9.9,24.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,9.8,24.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,9.7,24.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,9.5,24.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,9.4,24.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,9.2,24.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,9.1,24.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,8.9,24.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,8.8,24.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,8.7,24.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,8.6,24.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,8.35,24.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,8.2,24.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,8.05,24.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,7.5,24.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,7.85,24.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.0,24.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.0,8.1,24.0,6.0,5.72,0.0
2017,8,27,6,30,0.0,12.0,8.1,24.0,12.0,11.12,1.84
2017,8,27,6,45,0.0,24.5,8.15,24.0,24.5,22.73,12.54
2017,8,27,7,0,0.0,37.0,8.2,24.0,37.0,34.36,22.46
2017,8,27,7,15,0.0,52.0,8.1,24.0,52.0,48.34,34.22
2017,8,27,7,30,0.0,67.0,8.0,24.0,67.0,63.07,46.43
2017,8,27,7,45,0.0,51.5,7.95,24.0,51.5,47.86,33.88
2017,8,27,8,0,0.0,36.0,7.9,24.0,36.0,33.43,21.91
2017,8,27,8,15,0.0,87.5,7.9,24.0,87.5,81.89,61.43
2017,8,27,8,30,0.0,139.0,7.9,24.0,139.0,133.99,103.26
2017,8,27,8,45,1.5,155.0,7.9,24.0,156.0,150.71,116.3
2017,8,27,9,0,3.0,171.0,7.9,24.0,173.0,167.47,129.29
2017,8,27,9,15,2.5,170.5,7.95,24.0,172.5,165.6,127.37
2017,8,27,9,30,2.0,170.0,8.0,24.0,172.0,163.99,125.71
2017,8,27,9,45,3.0,172.0,8.1,24.0,174.5,166.43,127.36
2017,8,27,10,0,4.0,174.0,8.2,24.0,177.0,168.98,129.12
2017,8,27,10,15,2.0,148.5,8.25,24.0,150.0,141.99,107.53
2017,8,27,10,30,0.0,123.0,8.3,24.0,123.0,115.48,86.36
2017,8,27,10,45,4.0,159.0,8.35,24.5,163.0,153.76,116.31
2017,8,27,11,0,8.0,195.0,8.4,25.0,203.0,192.03,145.86
2017,8,27,11,15,10.0,222.0,8.4,25.0,232.0,219.53,167.03
2017,8,27,11,30,12.0,249.0,8.4,25.0,261.0,246.78,187.9
2017,8,27,11,45,12.0,241.5,8.4,25.0,253.0,238.88,181.67
2017,8,27,12,0,12.0,234.0,8.4,25.0,245.0,231.02,175.54
2017,8,27,12,15,11.5,232.0,8.4,25.0,243.0,227.93,173.08
2017,8,27,12,30,11.0,230.0,8.4,25.0,241.0,224.84,170.64
2017,8,27,12,45,5.5,181.0,8.4,25.0,186.5,173.74,130.97
2017,8,27,13,0,0.0,132.0,8.4,25.0,132.0,123.29,91.56
2017,8,27,13,15,3.5,158.0,8.45,25.0,161.5,149.97,112.56
2017,8,27,13,30,7.0,184.0,8.5,25.0,191.0,176.14,133.07
2017,8,27,13,45,3.5,142.5,8.6,25.0,146.0,135.02,101.01
2017,8,27,14,0,0.0,101.0,8.7,25.0,101.0,94.23,69.04
2017,8,27,14,15,0.0,87.5,8.75,24.5,87.5,81.73,59.4
2017,8,27,14,30,0.0,74.0,8.8,24.0,74.0,69.1,49.58
2017,8,27,14,45,1.0,114.5,8.95,24.0,115.5,107.0,79.81
2017,8,27,15,0,2.0,155.0,9.1,24.0,157.0,143.84,109.12
2017,8,27,15,15,1.0,137.0,9.15,24.0,138.0,126.97,95.98
2017,8,27,15,30,0.0,119.0,9.2,24.0,119.0,110.25,82.93
2017,8,27,15,45,0.0,79.5,9.25,24.0,79.5,74.1,54.2
2017,8,27,16,0,0.0,40.0,9.3,24.0,40.0,37.21,24.57
2017,8,27,16,15,0.0,38.0,9.3,23.5,38.0,35.33,23.2
2017,8,27,16,30,0.0,36.0,9.3,23.0,36.0,33.46,21.82
2017,8,27,16,45,0.0,25.5,9.35,23.0,25.5,23.68,13.87
2017,8,27,17,0,0.0,15.0,9.4,23.0,15.0,13.91,6.38
2017,8,27,17,15,0.0,12.5,9.45,23.0,12.5,11.59,4.4
2017,8,27,17,30,0.0,10.0,9.5,23.0,10.0,9.26,2.39
2017,8,27,17,45,0.0,8.0,9.6,23.0,8.0,7.41,0.77
2017,8,27,18,0,0.0,6.0,9.7,23.0,6.0,5.55,0.0
2017,8,27,18,15,0.0,4.0,9.75,22.5,4.0,3.7,0.0
2017,8,27,18,30,0.0,2.0,9.8,22.0,2.0,1.85,0.0
2017,8,27,18,45,0.0,1.0,9.85,22.0,1.0,0.95,0.0
2017,8,27,19,0,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,10.05,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,10.05,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.9,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,11.5,8.75,21.0,11.5,10.96,0.0
2017,8,28,6,30,0.0,23.0,8.8,21.0,23.0,22.45,9.3
2017,8,28,6,45,20.0,44.5,8.95,21.0,48.0,62.42,44.97
2017,8,28,7,0,40.0,66.0,9.1,21.0,73.0,98.71,76.44
2017,8,28,7,15,54.0,89.5,9.15,21.0,103.5,134.91,107.54
2017,8,28,7,30,68.0,113.0,9.2,21.0,134.0,171.51,138.53
2017,8,28,7,45,34.0,107.5,9.3,21.5,118.0,137.49,109.39
2017,8,28,8,0,0.0,102.0,9.4,22.0,102.0,97.7,75.15
2017,8,28,8,15,0.0,122.5,9.4,22.0,122.5,118.02,91.52
2017,8,28,8,30,0.0,143.0,9.4,22.0,143.0,138.24,107.59
2017,8,28,8,45,19.5,190.5,9.45,22.5,202.5,203.68,160.38
2017,8,28,9,0,39.0,238.0,9.5,23.0,262.0,283.51,223.5
2017,8,28,9,15,90.0,277.5,9.45,23.0,338.0,371.94,293.9
2017,8,28,9,30,141.0,317.0,9.4,23.0,414.0,475.3,374.42
2017,8,28,9,45,81.0,295.5,9.35,23.5,352.0,379.47,296.99
2017,8,28,10,0,21.0,274.0,9.3,24.0,290.0,285.4,220.74
2017,8,28,10,15,19.5,278.0,9.2,24.0,293.5,286.8,221.37
2017,8,28,10,30,18.0,282.0,9.1,24.0,297.0,288.24,221.99
2017,8,28,10,45,23.0,311.5,9.0,24.5,331.0,321.28,246.71
2017,8,28,11,0,28.0,341.0,8.9,25.0,365.0,364.73,279.04
2017,8,28,11,15,20.0,293.5,8.85,25.0,311.0,298.26,227.83
2017,8,28,11,30,12.0,246.0,8.8,25.0,257.0,243.86,185.68
2017,8,28,11,45,12.5,255.0,8.8,25.0,267.0,252.19,192.0
2017,8,28,12,0,13.0,264.0,8.8,25.0,277.0,260.35,198.15
2017,8,28,12,15,155.0,359.5,8.65,25.0,505.0,485.54,373.4
2017,8,28,12,30,297.0,455.0,8.5,25.0,733.0,692.6,528.42
2017,8,28,12,45,184.5,449.0,8.4,25.5,622.0,576.4,438.52
2017,8,28,13,0,72.0,443.0,8.3,26.0,511.0,468.71,354.86
2017,8,28,13,15,138.5,450.0,8.1,25.5,577.0,518.73,394.49
2017,8,28,13,30,205.0,457.0,7.9,25.0,643.0,562.32,428.59
2017,8,28,13,45,368.0,395.0,7.75,25.0,719.5,604.22,462.61
2017,8,28,14,0,531.0,333.0,7.6,25.0,796.0,632.18,485.04
2017,8,28,14,15,683.0,225.0,7.45,25.0,801.0,600.94,463.09
2017,8,28,14,30,835.0,117.0,7.3,25.0,806.0,562.59,434.09
2017,8,28,14,45,816.0,120.0,7.2,25.0,769.0,512.55,392.89
2017,8,28,15,0,797.0,123.0,7.1,25.0,732.0,458.4,347.83
2017,8,28,15,15,453.5,221.0,6.95,24.5,563.5,355.56,268.43
2017,8,28,15,30,110.0,319.0,6.8,24.0,395.0,306.06,233.82
2017,8,28,15,45,424.0,214.0,6.7,24.0,476.0,284.4,208.4
2017,8,28,16,0,738.0,109.0,6.6,24.0,557.0,250.22,167.8
2017,8,28,16,15,714.0,104.5,6.45,24.0,506.5,193.24,120.04
2017,8,28,16,30,690.0,100.0,6.3,24.0,456.0,143.63,81.93
2017,8,28,16,45,663.5,93.0,6.2,24.0,403.5,94.76,52.04
2017,8,28,17,0,637.0,86.0,6.1,24.0,351.0,54.53,41.25
2017,8,28,17,15,592.5,79.5,6.05,24.0,297.0,52.55,39.69
2017,8,28,17,30,548.0,73.0,6.0,24.0,243.0,50.41,37.91
2017,8,28,17,45,488.0,63.5,6.0,24.0,191.0,45.57,33.68
2017,8,28,18,0,428.0,54.0,6.0,24.0,139.0,40.41,28.98
2017,8,28,18,15,324.0,41.5,5.95,23.5,93.5,32.09,21.42
2017,8,28,18,30,220.0,29.0,5.9,23.0,48.0,22.64,11.79
2017,8,28,18,45,110.0,14.5,5.9,23.0,24.0,13.82,0.0
2017,8,28,19,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,5.85,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,5.95,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,6.25,20.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,6.05,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,6.05,20.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,29,6,15,99.5,12.5,6.2,21.0,19.5,55.47,0.0
2017,8,29,6,30,199.0,25.0,6.3,21.0,39.0,151.45,92.68
2017,8,29,6,45,309.5,37.5,6.4,21.5,83.5,240.01,188.47
2017,8,29,7,0,420.0,50.0,6.5,22.0,128.0,333.63,270.2
2017,8,29,7,15,491.0,59.0,6.65,22.5,181.0,407.77,333.85
2017,8,29,7,30,562.0,68.0,6.8,23.0,234.0,487.01,399.23
2017,8,29,7,45,607.5,74.5,7.0,23.5,288.5,549.32,448.95
2017,8,29,8,0,653.0,81.0,7.2,24.0,343.0,613.47,497.27
2017,8,29,8,15,686.0,86.0,7.25,24.5,397.5,667.19,535.93
2017,8,29,8,30,719.0,91.0,7.3,25.0,452.0,717.52,571.12
2017,8,29,8,45,742.5,95.5,7.4,25.5,503.5,762.42,601.71
2017,8,29,9,0,766.0,100.0,7.5,26.0,555.0,805.97,630.85
2017,8,29,9,15,783.5,103.0,7.55,26.0,603.0,840.68,654.35
2017,8,29,9,30,801.0,106.0,7.6,26.0,651.0,873.19,676.18
2017,8,29,9,45,813.5,109.0,7.65,26.5,693.0,898.58,691.46
2017,8,29,10,0,826.0,112.0,7.7,27.0,735.0,913.36,699.17
2017,8,29,10,15,836.0,114.0,7.65,27.0,771.0,929.57,709.07
2017,8,29,10,30,846.0,116.0,7.6,27.0,807.0,942.68,716.86
2017,8,29,10,45,852.5,118.5,7.6,27.5,836.0,949.72,719.25
2017,8,29,11,0,859.0,121.0,7.6,28.0,865.0,953.42,719.44
2017,8,29,11,15,863.5,122.0,7.55,28.0,886.5,950.29,716.27
2017,8,29,11,30,868.0,123.0,7.5,28.0,908.0,943.81,710.93
2017,8,29,11,45,849.0,138.5,7.45,28.5,915.5,926.42,696.7
2017,8,29,12,0,830.0,154.0,7.4,29.0,923.0,912.29,684.96
2017,8,29,12,15,559.5,305.0,7.3,29.0,824.5,799.52,601.09
2017,8,29,12,30,289.0,456.0,7.2,29.0,726.0,685.77,511.63
2017,8,29,12,45,320.5,442.5,7.15,29.5,741.0,684.18,510.36
2017,8,29,13,0,352.0,429.0,7.1,30.0,756.0,680.14,506.93
2017,8,29,13,15,220.0,434.5,7.0,30.0,638.0,566.56,422.36
2017,8,29,13,30,88.0,440.0,6.9,30.0,520.0,463.77,344.85
2017,8,29,13,45,50.0,342.5,6.85,30.0,387.5,345.13,257.55
2017,8,29,14,0,12.0,245.0,6.8,30.0,255.0,233.2,173.56
2017,8,29,14,15,115.0,322.5,6.65,29.5,417.0,353.11,265.52
2017,8,29,14,30,218.0,400.0,6.5,29.0,579.0,463.04,347.33
2017,8,29,14,45,254.5,374.0,6.4,29.0,574.0,438.52,328.57
2017,8,29,15,0,291.0,348.0,6.3,29.0,569.0,415.85,310.73
2017,8,29,15,15,518.5,240.5,6.1,29.0,607.5,394.64,291.35
2017,8,29,15,30,746.0,133.0,5.9,29.0,646.0,356.61,255.31
2017,8,29,15,45,731.0,127.0,5.75,29.0,600.0,298.69,206.28
2017,8,29,16,0,716.0,121.0,5.6,29.0,554.0,246.73,161.95
2017,8,29,16,15,691.0,116.0,5.3,28.5,503.0,195.24,120.07
2017,8,29,16,30,666.0,111.0,5.0,28.0,452.0,146.45,83.96
2017,8,29,16,45,633.5,104.5,4.7,28.0,398.5,99.02,56.38
2017,8,29,17,0,601.0,98.0,4.4,28.0,345.0,63.64,48.21
2017,8,29,17,15,553.5,90.0,4.0,27.5,291.0,60.94,46.19
2017,8,29,17,30,506.0,82.0,3.6,27.0,237.0,58.03,43.89
2017,8,29,17,45,432.5,72.0,3.25,26.5,184.5,52.63,39.3
2017,8,29,18,0,359.0,62.0,2.9,26.0,132.0,46.51,33.87
2017,8,29,18,15,257.5,46.0,2.75,25.5,87.5,35.26,23.81
2017,8,29,18,30,156.0,30.0,2.6,25.0,43.0,23.48,11.87
2017,8,29,18,45,78.0,15.0,2.5,25.0,21.5,14.3,0.0
2017,8,29,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,30,6,15,80.5,13.0,4.1,21.0,18.5,47.53,0.0
2017,8,30,6,30,161.0,26.0,4.2,21.0,37.0,134.05,78.46
2017,8,30,6,45,276.5,40.5,4.3,21.5,82.0,223.49,174.33
2017,8,30,7,0,392.0,55.0,4.4,22.0,127.0,322.32,259.29
2017,8,30,7,15,464.5,65.0,4.55,22.5,180.0,397.64,323.05
2017,8,30,7,30,537.0,75.0,4.7,23.0,233.0,478.02,388.42
2017,8,30,7,45,588.5,81.5,4.85,23.5,288.5,543.71,439.98
2017,8,30,8,0,640.0,88.0,5.0,24.0,344.0,611.62,490.75
2017,8,30,8,15,674.5,94.0,5.1,24.5,399.0,667.26,530.15
2017,8,30,8,30,709.0,100.0,5.2,25.0,454.0,723.03,568.7
2017,8,30,8,45,735.5,103.5,5.3,26.0,506.5,764.72,595.02
2017,8,30,9,0,762.0,107.0,5.4,27.0,559.0,809.46,623.05
2017,8,30,9,15,780.5,110.5,5.4,27.0,607.5,845.47,646.5
2017,8,30,9,30,799.0,114.0,5.4,27.0,656.0,879.29,668.28
2017,8,30,9,45,814.0,116.5,5.4,27.5,699.5,906.27,683.83
2017,8,30,10,0,829.0,119.0,5.4,28.0,743.0,930.48,697.43
2017,8,30,10,15,839.5,121.5,5.35,28.0,779.5,939.49,701.76
2017,8,30,10,30,850.0,124.0,5.3,28.0,816.0,953.42,709.65
2017,8,30,10,45,859.5,124.5,5.25,28.5,846.0,961.02,711.87
2017,8,30,11,0,869.0,125.0,5.2,29.0,876.0,965.3,712.0
2017,8,30,11,15,874.0,126.0,5.1,29.0,898.0,962.42,708.59
2017,8,30,11,30,879.0,127.0,5.0,29.0,920.0,956.14,703.09
2017,8,30,11,45,884.5,126.5,4.95,29.5,934.0,945.47,693.74
2017,8,30,12,0,890.0,126.0,4.9,30.0,948.0,931.45,682.34
2017,8,30,12,15,891.5,126.0,4.8,30.0,953.0,911.07,667.92
2017,8,30,12,30,893.0,126.0,4.7,30.0,958.0,887.64,651.58
2017,8,30,12,45,657.0,260.0,4.65,30.5,870.5,794.61,584.97
2017,8,30,13,0,421.0,394.0,4.6,31.0,783.0,702.46,514.17
2017,8,30,13,15,655.0,258.5,4.5,31.0,854.5,737.08,543.77
2017,8,30,13,30,889.0,123.0,4.4,31.0,926.0,755.43,559.76
2017,8,30,13,45,884.0,122.0,4.3,31.0,905.0,713.38,529.53
2017,8,30,14,0,879.0,121.0,4.2,31.0,884.0,669.52,497.19
2017,8,30,14,15,872.5,119.5,4.1,31.0,855.5,622.72,462.1
2017,8,30,14,30,866.0,118.0,4.0,31.0,827.0,574.62,425.28
2017,8,30,14,45,857.0,115.5,3.9,31.0,791.0,523.38,385.27
2017,8,30,15,0,848.0,113.0,3.8,31.0,755.0,471.52,343.76
2017,8,30,15,15,835.5,110.0,3.65,30.5,712.5,412.16,296.35
2017,8,30,15,30,823.0,107.0,3.5,30.0,670.0,357.86,251.39
2017,8,30,15,45,808.0,103.0,3.4,30.0,622.5,302.58,204.57
2017,8,30,16,0,793.0,99.0,3.3,30.0,575.0,248.34,158.67
2017,8,30,16,15,770.5,95.0,3.05,29.5,523.0,194.16,114.93
2017,8,30,16,30,748.0,91.0,2.8,29.0,471.0,142.33,77.2
2017,8,30,16,45,719.5,85.5,2.55,29.0,416.0,91.59,49.0
2017,8,30,17,0,691.0,80.0,2.3,29.0,361.0,50.81,37.24
2017,8,30,17,15,646.0,74.0,2.05,28.0,305.0,48.97,35.99
2017,8,30,17,30,601.0,68.0,1.8,27.0,249.0,46.98,34.52
2017,8,30,17,45,538.0,59.0,1.55,26.5,195.0,42.34,30.56
2017,8,30,18,0,475.0,50.0,1.3,26.0,141.0,37.41,26.15
2017,8,30,18,15,363.0,38.0,1.25,25.0,93.5,29.37,18.91
2017,8,30,18,30,251.0,26.0,1.2,24.0,46.0,20.83,9.45
2017,8,30,18,45,125.5,13.0,1.2,23.5,23.0,12.39,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
