Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,31,6,15,90.0,12.0,2.3,19.5,18.5,50.62,0.0
2017,8,31,6,30,180.0,24.0,2.6,20.0,37.0,139.21,78.57
2017,8,31,6,45,287.5,39.5,2.9,20.5,81.5,227.72,177.64
2017,8,31,7,0,395.0,55.0,3.2,21.0,126.0,323.5,260.2
2017,8,31,7,15,467.0,65.5,3.05,21.5,179.5,399.15,323.62
2017,8,31,7,30,539.0,76.0,2.9,22.0,233.0,479.82,388.06
2017,8,31,7,45,583.5,84.5,2.8,23.0,288.0,542.98,435.32
2017,8,31,8,0,628.0,93.0,2.7,24.0,343.0,607.83,481.19
2017,8,31,8,15,662.5,99.5,2.7,24.5,398.0,663.63,519.2
2017,8,31,8,30,697.0,106.0,2.7,25.0,453.0,719.53,556.18
2017,8,31,8,45,718.5,112.5,2.7,26.0,505.0,764.08,583.06
2017,8,31,9,0,740.0,119.0,2.7,27.0,557.0,807.22,608.33
2017,8,31,9,15,759.5,123.0,2.7,27.5,605.0,839.57,626.97
2017,8,31,9,30,779.0,127.0,2.7,28.0,653.0,874.34,647.09
2017,8,31,9,45,790.5,131.5,2.7,28.5,695.5,899.82,660.8
2017,8,31,10,0,802.0,136.0,2.7,29.0,738.0,922.46,672.66
2017,8,31,10,15,812.5,138.5,2.65,29.0,774.5,938.96,681.48
2017,8,31,10,30,823.0,141.0,2.6,29.0,811.0,952.32,688.38
2017,8,31,10,45,829.5,144.0,2.6,29.5,839.5,959.13,690.23
2017,8,31,11,0,836.0,147.0,2.6,30.0,868.0,962.57,690.11
2017,8,31,11,15,608.5,272.0,2.55,30.0,804.0,870.13,627.34
2017,8,31,11,30,381.0,397.0,2.5,30.0,740.0,761.33,548.69
2017,8,31,11,45,589.5,292.5,2.45,30.0,831.5,846.08,610.67
2017,8,31,12,0,798.0,188.0,2.4,30.0,923.0,912.48,655.19
2017,8,31,12,15,799.0,188.5,2.3,30.0,927.5,892.4,640.6
2017,8,31,12,30,800.0,189.0,2.2,30.0,932.0,869.53,625.07
2017,8,31,12,45,802.5,186.0,2.15,30.5,929.0,841.99,605.79
2017,8,31,13,0,805.0,183.0,2.1,31.0,926.0,811.9,584.96
2017,8,31,13,15,472.5,317.5,2.0,31.0,752.5,650.97,470.96
2017,8,31,13,30,140.0,452.0,1.9,31.0,579.0,508.94,366.95
2017,8,31,13,45,466.5,312.5,1.85,31.0,719.0,594.09,432.59
2017,8,31,14,0,793.0,173.0,1.8,31.0,859.0,655.9,477.57
2017,8,31,14,15,513.0,283.5,1.7,31.0,721.5,545.04,395.92
2017,8,31,14,30,233.0,394.0,1.6,31.0,584.0,464.39,336.35
2017,8,31,14,45,165.5,373.5,1.55,31.0,506.0,398.31,289.66
2017,8,31,15,0,98.0,353.0,1.5,31.0,428.0,345.65,252.23
2017,8,31,15,15,114.5,334.5,1.45,31.0,417.0,321.2,234.49
2017,8,31,15,30,131.0,316.0,1.4,31.0,406.0,301.45,219.57
2017,8,31,15,45,217.5,283.0,1.35,31.0,419.0,288.64,207.39
2017,8,31,16,0,304.0,250.0,1.3,31.0,432.0,258.75,181.33
2017,8,31,16,15,474.0,187.0,1.2,30.5,440.0,210.89,138.23
2017,8,31,16,30,644.0,124.0,1.1,30.0,448.0,148.7,85.85
2017,8,31,16,45,611.0,115.5,1.05,30.0,394.0,101.17,60.06
2017,8,31,17,0,578.0,107.0,1.0,30.0,340.0,71.25,54.05
2017,8,31,17,15,529.0,97.5,0.95,29.5,285.0,67.66,51.38
2017,8,31,17,30,480.0,88.0,0.9,29.0,230.0,63.08,47.7
2017,8,31,17,45,412.0,75.0,0.85,28.5,178.0,55.12,41.01
2017,8,31,18,0,344.0,62.0,0.8,28.0,126.0,46.74,33.68
2017,8,31,18,15,244.5,44.5,0.85,27.5,82.0,34.26,22.62
2017,8,31,18,30,145.0,27.0,0.9,27.0,38.0,21.18,8.81
2017,8,31,18,45,72.5,13.5,0.95,26.5,19.0,12.87,0.0
2017,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,6,15,51.0,12.0,1.35,20.5,15.5,33.58,0.0
2017,9,1,6,30,102.0,24.0,1.6,21.0,31.0,91.2,46.97
2017,9,1,6,45,194.0,44.5,1.85,21.5,73.5,185.42,142.77
2017,9,1,7,0,286.0,65.0,2.1,22.0,116.0,271.15,216.04
2017,9,1,7,15,355.5,80.5,2.0,22.5,167.5,344.31,276.76
2017,9,1,7,30,425.0,96.0,1.9,23.0,219.0,423.04,339.22
2017,9,1,7,45,476.5,107.5,1.8,23.5,273.5,488.77,388.96
2017,9,1,8,0,528.0,119.0,1.7,24.0,328.0,557.32,438.58
2017,9,1,8,15,565.5,127.5,1.5,25.0,382.0,618.86,479.2
2017,9,1,8,30,603.0,136.0,1.3,26.0,436.0,676.53,514.97
2017,9,1,8,45,631.5,143.0,1.15,27.0,488.0,724.85,542.34
2017,9,1,9,0,660.0,150.0,1.0,28.0,540.0,772.27,567.87
2017,9,1,9,15,681.5,156.0,0.95,28.5,588.0,811.04,589.15
2017,9,1,9,30,703.0,162.0,0.9,29.0,636.0,847.96,608.85
2017,9,1,9,45,717.5,167.5,0.9,29.5,678.5,875.68,623.18
2017,9,1,10,0,732.0,173.0,0.9,30.0,721.0,900.83,635.89
2017,9,1,10,15,744.5,176.5,0.95,30.0,757.5,919.11,646.47
2017,9,1,10,30,757.0,180.0,1.0,30.0,794.0,934.45,655.42
2017,9,1,10,45,766.0,183.0,1.05,30.5,823.0,942.84,658.91
2017,9,1,11,0,775.0,186.0,1.1,31.0,852.0,942.9,657.5
2017,9,1,11,15,781.0,187.5,1.1,31.0,874.0,940.79,655.51
2017,9,1,11,30,787.0,189.0,1.1,31.0,896.0,935.46,651.7
2017,9,1,11,45,792.0,190.0,1.1,31.0,909.5,925.5,645.23
2017,9,1,12,0,797.0,191.0,1.1,31.0,923.0,912.39,636.98
2017,9,1,12,15,798.0,191.0,1.05,31.0,927.5,891.75,623.44
2017,9,1,12,30,799.0,191.0,1.0,31.0,932.0,868.32,608.34
2017,9,1,12,45,802.5,188.0,1.0,31.5,929.0,841.53,590.74
2017,9,1,13,0,806.0,185.0,1.0,32.0,926.0,812.12,571.56
2017,9,1,13,15,802.5,184.0,1.0,32.0,913.5,776.72,549.21
2017,9,1,13,30,799.0,183.0,1.0,32.0,901.0,739.39,524.76
2017,9,1,13,45,797.0,179.0,1.05,32.0,880.5,698.66,498.2
2017,9,1,14,0,795.0,175.0,1.1,32.0,860.0,656.25,469.77
2017,9,1,14,15,786.5,172.5,1.15,32.0,831.0,609.79,437.71
2017,9,1,14,30,778.0,170.0,1.2,32.0,802.0,562.56,404.11
2017,9,1,14,45,766.5,166.5,1.25,32.0,766.0,512.45,367.44
2017,9,1,15,0,755.0,163.0,1.3,32.0,730.0,457.76,326.42
2017,9,1,15,15,739.5,159.0,1.3,31.5,687.5,405.21,286.06
2017,9,1,15,30,724.0,155.0,1.3,31.0,645.0,353.5,245.13
2017,9,1,15,45,706.0,148.5,1.35,31.0,597.5,300.2,201.97
2017,9,1,16,0,688.0,142.0,1.4,31.0,550.0,248.49,160.03
2017,9,1,16,15,660.5,136.0,1.35,30.5,498.0,197.51,120.66
2017,9,1,16,30,633.0,130.0,1.3,30.0,446.0,149.65,87.49
2017,9,1,16,45,599.5,121.0,1.3,30.0,392.0,102.47,62.57
2017,9,1,17,0,566.0,112.0,1.3,30.0,338.0,75.64,57.72
2017,9,1,17,15,516.0,101.5,1.25,29.0,283.0,71.03,54.32
2017,9,1,17,30,466.0,91.0,1.2,28.0,228.0,65.43,49.89
2017,9,1,17,45,398.0,77.0,1.15,27.5,175.5,56.77,42.56
2017,9,1,18,0,330.0,63.0,1.1,27.0,123.0,47.64,34.54
2017,9,1,18,15,231.5,44.5,1.1,26.0,79.0,34.35,22.77
2017,9,1,18,30,133.0,26.0,1.1,25.0,35.0,20.42,7.47
2017,9,1,18,45,66.5,13.0,1.15,24.5,17.5,12.39,0.0
2017,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,12.0,1.45,20.5,15.5,34.82,0.0
2017,9,2,6,30,108.0,24.0,1.7,21.0,31.0,103.25,50.5
2017,9,2,6,45,206.0,43.5,2.0,21.5,74.0,190.31,146.4
2017,9,2,7,0,304.0,63.0,2.3,22.0,117.0,278.64,222.12
2017,9,2,7,15,375.5,77.0,2.15,22.5,168.5,351.85,283.04
2017,9,2,7,30,447.0,91.0,2.0,23.0,220.0,430.86,345.77
2017,9,2,7,45,499.0,101.0,1.9,24.0,274.5,495.94,394.35
2017,9,2,8,0,551.0,111.0,1.8,25.0,329.0,569.22,446.43
2017,9,2,8,15,587.5,119.5,1.75,25.5,383.0,626.32,485.61
2017,9,2,8,30,624.0,128.0,1.7,26.0,437.0,683.71,523.12
2017,9,2,8,45,650.0,135.0,1.7,27.0,488.0,730.39,551.16
2017,9,2,9,0,676.0,142.0,1.7,28.0,539.0,776.01,577.76
2017,9,2,9,15,696.5,147.0,1.65,28.5,586.5,813.03,598.68
2017,9,2,9,30,717.0,152.0,1.6,29.0,634.0,848.14,618.02
2017,9,2,9,45,729.5,158.0,1.6,29.5,676.0,874.78,632.13
2017,9,2,10,0,742.0,164.0,1.6,30.0,718.0,898.76,644.52
2017,9,2,10,15,754.0,167.0,1.55,30.0,754.0,916.09,653.38
2017,9,2,10,30,766.0,170.0,1.5,30.0,790.0,925.38,657.28
2017,9,2,10,45,771.5,174.5,1.5,30.5,818.0,932.28,659.19
2017,9,2,11,0,777.0,179.0,1.5,31.0,846.0,935.95,659.24
2017,9,2,11,15,783.0,180.5,1.5,31.0,867.0,933.82,657.17
2017,9,2,11,30,789.0,182.0,1.5,31.0,888.0,928.46,653.29
2017,9,2,11,45,783.5,189.0,1.5,31.5,898.5,914.73,643.05
2017,9,2,12,0,778.0,196.0,1.5,32.0,909.0,898.06,631.2
2017,9,2,12,15,779.5,196.5,1.5,32.0,913.5,878.61,619.0
2017,9,2,12,30,781.0,197.0,1.5,32.0,918.0,856.4,605.14
2017,9,2,12,45,778.0,197.5,1.55,32.0,913.5,827.87,587.82
2017,9,2,13,0,775.0,198.0,1.6,32.0,909.0,797.13,568.83
2017,9,2,13,15,771.5,196.5,1.6,32.0,896.0,762.17,545.72
2017,9,2,13,30,768.0,195.0,1.6,32.0,883.0,725.39,521.05
2017,9,2,13,45,761.5,193.5,1.65,32.0,861.5,683.77,493.05
2017,9,2,14,0,755.0,192.0,1.7,32.0,840.0,641.29,463.78
2017,9,2,14,15,746.0,189.0,1.7,32.0,811.5,595.01,430.87
2017,9,2,14,30,737.0,186.0,1.7,32.0,783.0,548.13,396.69
2017,9,2,14,45,708.0,191.5,1.75,32.0,743.5,498.29,359.64
2017,9,2,15,0,679.0,197.0,1.8,32.0,704.0,450.23,322.94
2017,9,2,15,15,661.5,191.5,1.75,31.5,662.0,399.55,283.85
2017,9,2,15,30,644.0,186.0,1.7,31.0,620.0,350.13,244.77
2017,9,2,15,45,623.0,178.5,1.7,31.0,573.0,299.63,204.07
2017,9,2,16,0,602.0,171.0,1.7,31.0,526.0,251.23,165.2
2017,9,2,16,15,573.0,162.5,1.6,30.5,475.0,203.35,128.77
2017,9,2,16,30,544.0,154.0,1.5,30.0,424.0,157.86,97.7
2017,9,2,16,45,506.5,143.0,1.4,30.0,371.0,113.62,74.41
2017,9,2,17,0,469.0,132.0,1.3,30.0,318.0,90.28,69.83
2017,9,2,17,15,419.0,118.0,1.2,29.0,264.5,82.94,64.24
2017,9,2,17,30,369.0,104.0,1.1,28.0,211.0,75.13,58.01
2017,9,2,17,45,304.0,86.0,1.05,27.5,161.0,63.69,48.34
2017,9,2,18,0,239.0,68.0,1.0,27.0,111.0,53.75,39.6
2017,9,2,18,15,158.0,45.5,1.0,26.5,69.5,36.77,24.58
2017,9,2,18,30,77.0,23.0,1.0,26.0,28.0,19.14,5.41
2017,9,2,18,45,38.5,11.5,1.0,25.5,14.0,10.96,0.0
2017,9,2,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,6,15,24.5,10.0,1.1,21.5,11.5,20.11,0.0
2017,9,3,6,30,49.0,20.0,1.3,22.0,23.0,57.81,23.67
2017,9,3,6,45,117.5,45.5,1.5,22.5,63.5,136.06,102.79
2017,9,3,7,0,186.0,71.0,1.7,23.0,104.0,211.52,166.92
2017,9,3,7,15,247.0,92.5,1.5,23.5,153.0,281.16,224.4
2017,9,3,7,30,308.0,114.0,1.3,24.0,202.0,355.56,283.21
2017,9,3,7,45,301.5,138.0,1.1,24.5,240.0,389.67,307.69
2017,9,3,8,0,295.0,162.0,0.9,25.0,278.0,422.02,329.53
2017,9,3,8,15,346.0,169.0,0.9,25.5,325.0,476.47,368.91
2017,9,3,8,30,397.0,176.0,0.9,26.0,372.0,547.92,418.67
2017,9,3,8,45,452.0,182.5,0.95,27.0,429.0,610.94,460.63
2017,9,3,9,0,507.0,189.0,1.0,28.0,486.0,675.29,502.24
2017,9,3,9,15,546.0,200.5,1.05,28.5,545.0,731.77,538.0
2017,9,3,9,30,585.0,212.0,1.1,29.0,604.0,787.58,572.61
2017,9,3,9,45,449.5,272.5,1.15,29.5,585.5,734.27,531.42
2017,9,3,10,0,314.0,333.0,1.2,30.0,567.0,662.35,478.85
2017,9,3,10,15,300.5,355.0,1.2,30.0,588.0,671.39,483.91
2017,9,3,10,30,287.0,377.0,1.2,30.0,609.0,678.48,486.98
2017,9,3,10,45,280.0,394.0,1.3,30.0,627.5,684.63,490.65
2017,9,3,11,0,273.0,411.0,1.4,30.0,646.0,689.15,493.3
2017,9,3,11,15,299.5,415.0,1.45,30.0,678.5,710.21,507.55
2017,9,3,11,30,326.0,419.0,1.5,30.0,711.0,729.41,520.4
2017,9,3,11,45,330.5,426.0,1.55,30.5,725.5,729.38,519.12
2017,9,3,12,0,335.0,433.0,1.6,31.0,740.0,727.64,516.94
2017,9,3,12,15,396.5,408.0,1.65,31.0,773.0,743.25,528.91
2017,9,3,12,30,458.0,383.0,1.7,31.0,806.0,758.04,539.99
2017,9,3,12,45,570.5,319.0,1.75,31.0,843.0,771.15,551.49
2017,9,3,13,0,683.0,255.0,1.8,31.0,880.0,775.93,557.25
2017,9,3,13,15,679.0,253.5,1.85,31.0,867.0,742.23,534.8
2017,9,3,13,30,675.0,252.0,1.9,31.0,854.0,707.06,511.28
2017,9,3,13,45,562.5,297.5,1.95,31.0,791.0,640.27,464.1
2017,9,3,14,0,450.0,343.0,2.0,31.0,728.0,578.76,420.19
2017,9,3,14,15,474.0,321.0,2.0,31.0,714.0,548.02,398.76
2017,9,3,14,30,498.0,299.0,2.0,31.0,700.0,514.58,374.54
2017,9,3,14,45,561.5,260.5,2.0,31.0,693.5,483.88,351.46
2017,9,3,15,0,625.0,222.0,2.0,31.0,687.0,445.39,321.41
2017,9,3,15,15,598.0,212.5,2.0,30.5,636.5,390.69,279.69
2017,9,3,15,30,571.0,203.0,2.0,30.0,586.0,339.08,239.44
2017,9,3,15,45,464.5,217.5,2.0,30.0,514.0,286.75,200.11
2017,9,3,16,0,358.0,232.0,2.0,30.0,442.0,252.32,175.75
2017,9,3,16,15,425.0,193.5,1.9,29.5,419.5,202.18,134.64
2017,9,3,16,30,492.0,155.0,1.8,29.0,397.0,151.54,95.65
2017,9,3,16,45,432.0,152.5,1.75,29.0,346.5,115.82,79.0
2017,9,3,17,0,372.0,150.0,1.7,29.0,296.0,109.53,86.12
2017,9,3,17,15,345.0,130.5,1.55,28.0,249.0,97.2,76.43
2017,9,3,17,30,318.0,111.0,1.4,27.0,202.0,84.27,65.94
2017,9,3,17,45,259.0,89.5,1.25,26.5,152.5,69.27,53.22
2017,9,3,18,0,200.0,68.0,1.1,26.0,103.0,53.66,39.63
2017,9,3,18,15,129.0,43.5,1.1,25.5,63.0,35.21,23.29
2017,9,3,18,30,58.0,19.0,1.1,25.0,23.0,15.96,2.23
2017,9,3,18,45,29.0,9.5,1.1,25.0,11.5,9.05,0.0
2017,9,3,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,15,27.5,9.5,1.0,20.5,11.5,20.89,0.0
2017,9,4,6,30,55.0,19.0,1.2,21.0,23.0,58.73,21.78
2017,9,4,6,45,127.0,43.5,1.4,22.0,63.0,137.85,104.23
2017,9,4,7,0,199.0,68.0,1.6,23.0,103.0,214.4,169.19
2017,9,4,7,15,261.5,89.0,1.4,23.5,152.5,285.02,227.45
2017,9,4,7,30,324.0,110.0,1.2,24.0,202.0,360.48,286.98
2017,9,4,7,45,378.0,124.5,1.05,24.5,255.0,438.08,345.12
2017,9,4,8,0,432.0,139.0,0.9,25.0,308.0,507.79,394.73
2017,9,4,8,15,470.0,151.5,0.85,25.5,361.0,565.2,433.83
2017,9,4,8,30,508.0,164.0,0.8,26.0,414.0,623.55,472.16
2017,9,4,8,45,544.5,170.5,0.75,27.0,465.5,674.15,502.98
2017,9,4,9,0,581.0,177.0,0.7,28.0,517.0,724.77,532.71
2017,9,4,9,15,603.5,184.5,0.8,28.0,564.0,769.09,561.26
2017,9,4,9,30,626.0,192.0,0.9,28.0,611.0,806.81,585.45
2017,9,4,9,45,645.5,196.5,1.0,28.5,653.0,836.6,602.99
2017,9,4,10,0,665.0,201.0,1.1,29.0,695.0,864.11,619.06
2017,9,4,10,15,678.5,205.5,1.15,29.0,731.0,883.45,630.48
2017,9,4,10,30,692.0,210.0,1.2,29.0,767.0,900.01,640.31
2017,9,4,10,45,704.5,211.5,1.3,29.5,796.5,909.55,645.29
2017,9,4,11,0,717.0,213.0,1.4,30.0,826.0,916.09,648.53
2017,9,4,11,15,724.0,215.0,1.45,30.0,847.0,914.88,647.66
2017,9,4,11,30,731.0,217.0,1.5,30.0,868.0,910.57,645.05
2017,9,4,11,45,770.0,195.0,1.55,30.5,889.5,904.12,639.95
2017,9,4,12,0,809.0,173.0,1.6,31.0,911.0,899.21,635.94
2017,9,4,12,15,810.5,173.0,1.65,31.0,915.0,878.75,623.45
2017,9,4,12,30,812.0,173.0,1.7,31.0,919.0,855.44,609.28
2017,9,4,12,45,814.0,170.5,1.8,31.0,915.5,827.48,592.56
2017,9,4,13,0,816.0,168.0,1.9,31.0,912.0,796.93,574.0
2017,9,4,13,15,813.0,167.0,1.9,31.0,899.5,761.55,551.01
2017,9,4,13,30,810.0,166.0,1.9,31.0,887.0,724.16,525.5
2017,9,4,13,45,807.5,162.5,1.95,31.0,866.5,683.03,497.33
2017,9,4,14,0,805.0,159.0,2.0,31.0,846.0,640.21,467.29
2017,9,4,14,15,796.5,157.0,2.0,31.0,817.0,593.72,433.59
2017,9,4,14,30,788.0,155.0,2.0,31.0,788.0,546.41,398.42
2017,9,4,14,45,771.0,155.0,2.05,31.0,750.5,496.17,360.35
2017,9,4,15,0,754.0,155.0,2.1,31.0,713.0,441.97,318.42
2017,9,4,15,15,738.5,151.0,2.1,31.0,671.0,389.53,276.52
2017,9,4,15,30,723.0,147.0,2.1,31.0,629.0,337.95,234.34
2017,9,4,15,45,707.5,140.0,2.1,31.0,582.0,285.05,190.73
2017,9,4,16,0,692.0,133.0,2.1,31.0,535.0,233.48,148.48
2017,9,4,16,15,665.0,126.5,2.0,30.5,483.0,182.17,109.08
2017,9,4,16,30,638.0,120.0,1.9,30.0,431.0,133.91,76.69
2017,9,4,16,45,606.0,111.0,1.8,29.5,377.5,86.79,54.36
2017,9,4,17,0,574.0,102.0,1.7,29.0,324.0,68.54,52.14
2017,9,4,17,15,523.0,92.5,1.55,28.0,269.5,64.77,49.33
2017,9,4,17,30,472.0,83.0,1.4,27.0,215.0,59.97,45.49
2017,9,4,17,45,404.0,69.0,1.3,26.5,164.0,51.08,37.87
2017,9,4,18,0,336.0,55.0,1.2,26.0,113.0,41.73,29.58
2017,9,4,18,15,228.5,37.5,1.2,25.5,70.0,29.01,18.1
2017,9,4,18,30,121.0,20.0,1.2,25.0,27.0,15.71,0.22
2017,9,4,18,45,60.5,10.0,1.2,24.5,13.5,9.53,0.0
2017,9,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,6,15,54.0,11.0,1.1,21.5,14.5,33.66,0.0
2017,9,5,6,30,108.0,22.0,1.3,22.0,29.0,98.28,35.05
2017,9,5,6,45,215.0,39.5,1.55,22.5,71.0,188.95,143.69
2017,9,5,7,0,322.0,57.0,1.8,23.0,113.0,279.93,221.56
2017,9,5,7,15,397.0,70.0,1.75,23.5,164.5,354.6,283.45
2017,9,5,7,30,472.0,83.0,1.7,24.0,216.0,435.38,347.37
2017,9,5,7,45,527.0,91.0,1.7,25.0,271.0,506.41,400.28
2017,9,5,8,0,582.0,99.0,1.7,26.0,326.0,576.03,449.82
2017,9,5,8,15,618.5,106.0,1.65,26.5,380.0,632.05,487.52
2017,9,5,8,30,655.0,113.0,1.6,27.0,434.0,688.33,523.73
2017,9,5,8,45,681.0,119.0,1.55,27.5,485.5,734.46,551.8
2017,9,5,9,0,707.0,125.0,1.5,28.0,537.0,779.48,578.44
2017,9,5,9,15,727.0,129.5,1.35,28.5,584.5,815.97,597.66
2017,9,5,9,30,747.0,134.0,1.2,29.0,632.0,850.46,614.97
2017,9,5,9,45,759.0,139.5,1.05,29.5,673.5,871.98,623.42
2017,9,5,10,0,771.0,145.0,0.9,30.0,715.0,895.33,632.81
2017,9,5,10,15,506.5,265.0,0.75,30.0,647.0,779.04,552.32
2017,9,5,10,30,242.0,385.0,0.6,30.0,579.0,631.15,447.71
2017,9,5,10,45,522.5,272.0,0.45,30.5,711.0,795.17,558.56
2017,9,5,11,0,803.0,159.0,0.3,31.0,843.0,934.3,639.62
2017,9,5,11,15,663.0,252.5,0.35,31.0,826.5,893.87,612.95
2017,9,5,11,30,523.0,346.0,0.4,31.0,810.0,843.37,578.92
2017,9,5,11,45,661.0,262.0,0.45,31.5,857.5,873.46,601.21
2017,9,5,12,0,799.0,178.0,0.5,32.0,905.0,892.91,613.13
2017,9,5,12,15,561.0,307.0,0.6,32.0,818.5,791.24,548.25
2017,9,5,12,30,323.0,436.0,0.7,32.0,732.0,688.82,479.57
2017,9,5,12,45,560.5,307.0,0.85,32.0,817.5,748.3,526.39
2017,9,5,13,0,798.0,178.0,1.0,32.0,903.0,789.52,558.61
2017,9,5,13,15,794.0,177.0,1.05,32.0,890.0,753.84,535.45
2017,9,5,13,30,790.0,176.0,1.1,32.0,877.0,716.3,511.09
2017,9,5,13,45,782.0,175.0,1.2,32.0,855.0,674.4,483.67
2017,9,5,14,0,774.0,174.0,1.3,32.0,833.0,631.32,454.58
2017,9,5,14,15,765.0,171.5,1.35,32.0,803.5,585.38,422.27
2017,9,5,14,30,756.0,169.0,1.4,32.0,774.0,538.78,388.52
2017,9,5,14,45,733.0,171.5,1.5,32.0,736.0,485.21,349.1
2017,9,5,15,0,710.0,174.0,1.6,32.0,698.0,436.14,311.64
2017,9,5,15,15,648.0,184.5,1.55,31.5,641.0,380.87,269.45
2017,9,5,15,30,586.0,195.0,1.5,31.0,584.0,331.73,231.47
2017,9,5,15,45,553.0,188.0,1.5,31.0,533.0,282.42,192.45
2017,9,5,16,0,520.0,181.0,1.5,31.0,482.0,235.58,155.86
2017,9,5,16,15,478.0,178.0,1.5,30.5,434.0,194.0,125.6
2017,9,5,16,30,436.0,175.0,1.5,30.0,386.0,157.06,102.32
2017,9,5,16,45,403.5,158.0,1.5,30.0,335.0,114.99,80.53
2017,9,5,17,0,371.0,141.0,1.5,30.0,284.0,97.18,75.6
2017,9,5,17,15,329.5,123.0,1.35,29.0,234.5,92.19,71.96
2017,9,5,17,30,288.0,105.0,1.2,28.0,185.0,80.1,62.14
2017,9,5,17,45,224.5,84.0,1.1,27.5,137.5,65.31,49.6
2017,9,5,18,0,161.0,63.0,1.0,27.0,90.0,49.93,36.22
2017,9,5,18,15,80.5,40.0,1.0,26.5,53.5,33.82,21.73
2017,9,5,18,30,0.0,17.0,1.0,26.0,17.0,15.75,0.0
2017,9,5,18,45,0.0,8.5,1.05,26.0,8.5,8.1,0.0
2017,9,5,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,6,15,12.5,6.0,3.9,19.0,7.0,11.07,0.0
2017,9,6,6,30,25.0,12.0,3.9,19.0,14.0,26.42,3.99
2017,9,6,6,45,73.0,39.0,3.95,19.5,50.5,92.59,68.9
2017,9,6,7,0,121.0,66.0,4.0,20.0,87.0,156.99,124.69
2017,9,6,7,15,169.0,94.0,4.15,20.5,135.5,234.8,190.29
2017,9,6,7,30,217.0,122.0,4.3,21.0,184.0,305.58,248.84
2017,9,6,7,45,196.0,139.0,4.5,21.5,204.0,304.35,247.51
2017,9,6,8,0,175.0,156.0,4.7,22.0,224.0,312.07,252.59
2017,9,6,8,15,131.5,181.0,4.85,22.5,236.5,310.59,249.11
2017,9,6,8,30,88.0,206.0,5.0,23.0,249.0,292.74,232.54
2017,9,6,8,45,282.0,213.5,5.2,23.5,373.5,488.49,388.36
2017,9,6,9,0,476.0,221.0,5.4,24.0,498.0,681.92,535.08
2017,9,6,9,15,500.5,231.5,5.4,24.0,544.5,723.08,563.29
2017,9,6,9,30,525.0,242.0,5.4,24.0,591.0,763.13,591.02
2017,9,6,9,45,558.5,243.0,5.45,24.5,636.0,799.63,615.39
2017,9,6,10,0,592.0,244.0,5.5,25.0,681.0,834.71,638.5
2017,9,6,10,15,607.0,249.5,5.45,25.0,717.5,858.62,653.81
2017,9,6,10,30,622.0,255.0,5.4,25.0,754.0,876.93,665.28
2017,9,6,10,45,644.5,253.0,5.4,25.5,786.0,892.02,673.82
2017,9,6,11,0,667.0,251.0,5.4,26.0,818.0,904.17,680.34
2017,9,6,11,15,675.0,253.5,5.35,26.0,839.0,904.21,679.29
2017,9,6,11,30,683.0,256.0,5.3,26.0,860.0,901.23,676.3
2017,9,6,11,45,734.5,227.5,5.3,26.5,886.0,904.2,677.26
2017,9,6,12,0,786.0,199.0,5.3,27.0,912.0,899.24,672.16
2017,9,6,12,15,788.0,199.0,5.2,27.0,916.5,879.25,657.66
2017,9,6,12,30,790.0,199.0,5.1,27.0,921.0,856.44,641.42
2017,9,6,12,45,798.0,193.0,5.05,27.5,919.0,830.29,621.96
2017,9,6,13,0,806.0,187.0,5.0,28.0,917.0,801.3,600.64
2017,9,6,13,15,803.0,185.5,4.9,28.0,904.0,765.47,574.47
2017,9,6,13,30,800.0,184.0,4.8,28.0,891.0,727.68,546.63
2017,9,6,13,45,803.5,176.5,4.7,28.0,872.0,687.08,516.57
2017,9,6,14,0,807.0,169.0,4.6,28.0,853.0,644.37,484.43
2017,9,6,14,15,799.0,166.5,4.5,28.0,823.5,597.47,448.45
2017,9,6,14,30,791.0,164.0,4.4,28.0,794.0,549.72,411.17
2017,9,6,14,45,790.5,155.0,4.3,28.0,760.0,499.31,371.08
2017,9,6,15,0,790.0,146.0,4.2,28.0,726.0,447.74,329.04
2017,9,6,15,15,774.5,142.5,4.05,27.5,682.5,394.42,285.28
2017,9,6,15,30,759.0,139.0,3.9,27.0,639.0,336.5,237.18
2017,9,6,15,45,752.0,129.0,3.75,27.0,592.5,281.42,190.07
2017,9,6,16,0,745.0,119.0,3.6,27.0,546.0,226.71,143.82
2017,9,6,16,15,718.0,113.5,3.25,26.5,492.5,173.33,102.18
2017,9,6,16,30,691.0,108.0,2.9,26.0,439.0,122.92,68.76
2017,9,6,16,45,669.0,97.5,2.55,26.0,385.5,71.98,46.2
2017,9,6,17,0,647.0,87.0,2.2,26.0,332.0,57.53,43.54
2017,9,6,17,15,595.5,79.0,1.95,25.0,275.5,54.4,41.15
2017,9,6,17,30,544.0,71.0,1.7,24.0,219.0,51.05,38.44
2017,9,6,17,45,479.5,58.5,1.45,23.0,166.0,43.47,31.89
2017,9,6,18,0,415.0,46.0,1.2,22.0,113.0,35.39,24.64
2017,9,6,18,15,289.5,31.5,1.2,21.5,69.0,24.81,14.7
2017,9,6,18,30,164.0,17.0,1.2,21.0,25.0,13.55,0.0
2017,9,6,18,45,82.0,8.5,1.2,20.5,12.5,8.1,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.0,9.5,1.9,13.5,15.5,51.75,0.0
2017,9,7,6,30,200.0,19.0,2.1,14.0,31.0,138.21,36.41
2017,9,7,6,45,317.5,33.5,2.35,15.0,76.0,236.08,184.9
2017,9,7,7,0,435.0,48.0,2.6,16.0,121.0,334.65,272.42
2017,9,7,7,15,510.5,57.5,2.45,16.5,176.0,411.93,338.58
2017,9,7,7,30,586.0,67.0,2.3,17.0,231.0,494.57,405.65
2017,9,7,7,45,630.5,75.5,2.15,18.0,287.0,558.92,454.17
2017,9,7,8,0,675.0,84.0,2.0,19.0,343.0,624.89,500.42
2017,9,7,8,15,709.0,89.5,2.15,20.0,399.5,680.09,537.92
2017,9,7,8,30,743.0,95.0,2.3,21.0,456.0,735.22,574.28
2017,9,7,8,45,764.5,100.5,2.45,22.0,508.5,775.65,599.29
2017,9,7,9,0,786.0,106.0,2.6,23.0,561.0,818.44,625.57
2017,9,7,9,15,804.5,110.0,2.65,23.5,610.5,854.91,647.57
2017,9,7,9,30,823.0,114.0,2.7,24.0,660.0,889.05,667.78
2017,9,7,9,45,833.0,119.0,2.75,24.5,702.0,913.93,681.62
2017,9,7,10,0,843.0,124.0,2.8,25.0,744.0,935.75,693.48
2017,9,7,10,15,853.5,126.0,2.75,25.0,781.0,951.5,701.92
2017,9,7,10,30,864.0,128.0,2.7,25.0,818.0,956.24,703.25
2017,9,7,10,45,868.5,131.5,2.7,25.5,846.5,961.46,704.19
2017,9,7,11,0,873.0,135.0,2.7,26.0,875.0,963.2,703.0
2017,9,7,11,15,878.0,136.0,2.7,26.0,896.5,959.42,699.77
2017,9,7,11,30,883.0,137.0,2.7,26.0,918.0,952.21,694.5
2017,9,7,11,45,885.0,138.5,2.7,26.5,930.5,939.35,684.36
2017,9,7,12,0,887.0,140.0,2.7,27.0,943.0,923.19,672.26
2017,9,7,12,15,888.0,140.0,2.7,27.0,946.5,901.55,658.01
2017,9,7,12,30,889.0,140.0,2.7,27.0,950.0,876.87,641.85
2017,9,7,12,45,888.0,139.5,2.75,27.0,945.0,847.2,622.73
2017,9,7,13,0,887.0,139.0,2.8,27.0,940.0,814.84,601.75
2017,9,7,13,15,883.5,138.5,2.8,27.0,926.0,778.1,577.39
2017,9,7,13,30,880.0,138.0,2.8,27.0,912.0,739.14,550.38
2017,9,7,13,45,874.5,136.5,2.85,27.5,890.0,695.94,518.46
2017,9,7,14,0,869.0,135.0,2.9,28.0,868.0,651.02,484.72
2017,9,7,14,15,860.5,133.0,2.9,27.5,837.5,602.48,449.26
2017,9,7,14,30,852.0,131.0,2.9,27.0,807.0,549.7,409.71
2017,9,7,14,45,838.5,129.5,2.9,27.0,768.5,496.72,367.94
2017,9,7,15,0,825.0,128.0,2.9,27.0,730.0,443.73,325.0
2017,9,7,15,15,810.0,125.0,2.9,27.0,686.0,389.2,279.83
2017,9,7,15,30,795.0,122.0,2.9,27.0,642.0,335.33,234.27
2017,9,7,15,45,776.0,117.0,2.9,27.0,593.0,279.75,187.2
2017,9,7,16,0,757.0,112.0,2.9,27.0,544.0,220.32,137.96
2017,9,7,16,15,730.0,107.0,2.7,26.5,490.0,166.74,96.52
2017,9,7,16,30,703.0,102.0,2.5,26.0,436.0,116.11,63.67
2017,9,7,16,45,667.5,95.0,2.35,25.5,380.5,67.04,51.51
2017,9,7,17,0,632.0,88.0,2.2,25.0,325.0,58.53,44.59
2017,9,7,17,15,579.5,79.5,1.95,24.0,268.5,55.03,41.88
2017,9,7,17,30,527.0,71.0,1.7,23.0,212.0,51.29,38.81
2017,9,7,17,45,451.0,59.5,1.45,22.5,159.5,44.59,32.89
2017,9,7,18,0,375.0,48.0,1.2,22.0,107.0,37.48,26.36
2017,9,7,18,15,253.0,32.0,1.2,21.5,64.5,25.5,15.05
2017,9,7,18,30,131.0,16.0,1.2,21.0,22.0,12.61,0.0
2017,9,7,18,45,65.5,8.0,1.2,20.5,11.0,7.63,0.0
2017,9,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.75,14.5,14.0,42.26,0.0
2017,9,8,6,30,156.0,19.0,2.0,15.0,28.0,114.39,20.2
2017,9,8,6,45,273.0,35.0,2.3,16.0,72.0,213.93,166.19
2017,9,8,7,0,390.0,51.0,2.6,17.0,116.0,311.5,252.53
2017,9,8,7,15,465.5,62.5,2.55,17.5,170.0,389.24,319.03
2017,9,8,7,30,541.0,74.0,2.5,18.0,224.0,472.34,386.81
2017,9,8,7,45,596.0,81.0,2.45,19.0,280.5,540.48,439.09
2017,9,8,8,0,651.0,88.0,2.4,20.0,337.0,610.98,490.23
2017,9,8,8,15,686.5,94.0,2.55,21.0,393.0,667.05,528.59
2017,9,8,8,30,722.0,100.0,2.7,22.0,449.0,723.17,565.89
2017,9,8,8,45,748.5,104.5,2.9,23.0,502.5,769.58,595.54
2017,9,8,9,0,775.0,109.0,3.1,24.0,556.0,810.9,621.08
2017,9,8,9,15,793.5,112.5,3.0,24.0,604.5,846.46,642.97
2017,9,8,9,30,812.0,116.0,2.9,24.0,653.0,879.71,663.03
2017,9,8,9,45,826.0,119.0,2.85,24.5,696.5,905.73,677.03
2017,9,8,10,0,840.0,122.0,2.8,25.0,740.0,928.84,689.04
2017,9,8,10,15,850.5,124.5,2.75,25.5,776.5,945.04,696.44
2017,9,8,10,30,861.0,127.0,2.7,26.0,813.0,950.32,696.76
2017,9,8,10,45,869.0,128.5,2.65,26.5,842.5,956.67,698.01
2017,9,8,11,0,877.0,130.0,2.6,27.0,872.0,959.6,697.16
2017,9,8,11,15,882.0,131.0,2.55,27.0,893.0,955.78,693.47
2017,9,8,11,30,887.0,132.0,2.5,27.0,914.0,948.51,687.75
2017,9,8,11,45,895.5,129.5,2.45,27.5,928.0,937.53,678.46
2017,9,8,12,0,904.0,127.0,2.4,28.0,942.0,923.1,667.14
2017,9,8,12,15,904.5,127.0,2.35,28.0,946.0,900.77,652.16
2017,9,8,12,30,905.0,127.0,2.3,28.0,950.0,875.35,635.3
2017,9,8,12,45,904.0,126.5,2.25,28.0,944.5,845.31,615.47
2017,9,8,13,0,903.0,126.0,2.2,28.0,939.0,812.53,593.84
2017,9,8,13,15,900.0,125.5,2.15,28.0,925.5,775.67,569.45
2017,9,8,13,30,897.0,125.0,2.1,28.0,912.0,736.5,542.7
2017,9,8,13,45,891.0,124.0,2.1,28.0,889.5,692.78,511.69
2017,9,8,14,0,885.0,123.0,2.1,28.0,867.0,647.34,478.75
2017,9,8,14,15,877.0,121.5,2.1,28.0,836.5,598.82,442.79
2017,9,8,14,30,869.0,120.0,2.1,28.0,806.0,549.17,404.99
2017,9,8,14,45,857.0,118.5,2.1,28.0,768.5,496.76,364.08
2017,9,8,15,0,845.0,117.0,2.1,28.0,731.0,439.26,318.35
2017,9,8,15,15,830.5,114.0,2.1,27.5,687.0,383.9,273.45
2017,9,8,15,30,816.0,111.0,2.1,27.0,643.0,329.11,227.83
2017,9,8,15,45,794.5,108.5,2.1,27.0,593.0,273.86,181.19
2017,9,8,16,0,773.0,106.0,2.1,27.0,543.0,220.48,136.9
2017,9,8,16,15,746.5,101.0,2.0,26.5,489.5,161.01,91.34
2017,9,8,16,30,720.0,96.0,1.9,26.0,436.0,109.57,58.71
2017,9,8,16,45,681.0,90.5,1.8,26.0,379.5,60.74,46.09
2017,9,8,17,0,642.0,85.0,1.7,26.0,323.0,56.51,42.69
2017,9,8,17,15,589.0,77.0,1.55,25.0,266.5,53.3,40.22
2017,9,8,17,30,536.0,69.0,1.4,24.0,210.0,49.88,37.42
2017,9,8,17,45,453.5,58.0,1.3,23.5,157.0,43.53,31.81
2017,9,8,18,0,371.0,47.0,1.2,23.0,104.0,36.82,25.62
2017,9,8,18,15,185.5,33.5,1.2,22.5,62.0,26.11,15.2
2017,9,8,18,30,0.0,20.0,1.2,22.0,20.0,17.8,0.0
2017,9,8,18,45,0.0,10.0,1.3,21.5,10.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,9.0,2.0,15.5,11.5,28.74,0.0
2017,9,9,6,30,95.0,18.0,2.2,16.0,23.0,83.3,5.6
2017,9,9,6,45,200.5,37.5,2.45,16.5,65.0,178.22,137.19
2017,9,9,7,0,306.0,57.0,2.7,17.0,107.0,269.6,218.34
2017,9,9,7,15,379.5,71.5,2.6,18.0,159.0,343.91,281.62
2017,9,9,7,30,453.0,86.0,2.5,19.0,211.0,424.18,346.77
2017,9,9,7,45,514.0,95.0,2.45,20.0,267.0,498.23,404.04
2017,9,9,8,0,575.0,104.0,2.4,21.0,323.0,572.64,458.98
2017,9,9,8,15,612.0,112.0,2.55,21.5,378.0,629.71,500.32
2017,9,9,8,30,649.0,120.0,2.7,22.0,433.0,687.01,539.97
2017,9,9,8,45,682.0,124.0,2.85,23.0,486.0,736.14,571.74
2017,9,9,9,0,715.0,128.0,3.0,24.0,539.0,784.46,602.28
2017,9,9,9,15,736.0,132.5,3.0,24.5,587.5,821.62,624.81
2017,9,9,9,30,757.0,137.0,3.0,25.0,636.0,856.76,645.72
2017,9,9,9,45,778.0,138.0,3.05,25.5,680.0,881.15,659.45
2017,9,9,10,0,799.0,139.0,3.1,26.0,724.0,907.8,674.75
2017,9,9,10,15,810.5,141.5,3.1,26.0,760.5,924.38,684.27
2017,9,9,10,30,822.0,144.0,3.1,26.0,797.0,937.8,691.87
2017,9,9,10,45,835.0,143.0,3.15,26.5,827.0,945.61,694.87
2017,9,9,11,0,848.0,142.0,3.2,27.0,857.0,950.06,695.84
2017,9,9,11,15,853.5,143.5,3.25,27.0,878.5,946.75,693.24
2017,9,9,11,30,859.0,145.0,3.3,27.0,900.0,933.33,684.15
2017,9,9,11,45,861.5,146.0,3.35,27.5,912.0,920.51,674.31
2017,9,9,12,0,864.0,147.0,3.4,28.0,924.0,904.47,662.45
2017,9,9,12,15,865.0,147.5,3.4,28.0,928.0,883.54,648.46
2017,9,9,12,30,866.0,148.0,3.4,28.0,932.0,859.63,632.57
2017,9,9,12,45,864.5,147.5,3.45,28.5,926.5,829.97,611.88
2017,9,9,13,0,863.0,147.0,3.5,29.0,921.0,797.73,589.47
2017,9,9,13,15,859.5,146.0,3.5,29.0,907.0,761.17,565.0
2017,9,9,13,30,856.0,145.0,3.5,29.0,893.0,722.81,537.58
2017,9,9,13,45,848.5,144.5,3.55,29.0,870.5,679.1,506.03
2017,9,9,14,0,841.0,144.0,3.6,29.0,848.0,633.94,472.74
2017,9,9,14,15,832.0,142.0,3.6,29.0,817.5,585.42,436.1
2017,9,9,14,30,823.0,140.0,3.6,29.0,787.0,536.05,397.91
2017,9,9,14,45,808.0,139.0,3.65,29.0,748.5,484.19,356.95
2017,9,9,15,0,793.0,138.0,3.7,29.0,710.0,432.55,315.06
2017,9,9,15,15,777.0,134.0,3.65,28.5,666.5,378.52,270.88
2017,9,9,15,30,761.0,130.0,3.6,28.0,623.0,320.22,222.61
2017,9,9,15,45,737.0,126.5,3.6,28.0,573.5,266.13,177.05
2017,9,9,16,0,713.0,123.0,3.6,28.0,524.0,214.27,134.29
2017,9,9,16,15,684.5,117.0,3.4,27.5,471.0,162.38,95.05
2017,9,9,16,30,656.0,111.0,3.2,27.0,418.0,113.7,64.86
2017,9,9,16,45,614.0,104.0,3.05,26.5,362.5,67.85,52.02
2017,9,9,17,0,572.0,97.0,2.9,26.0,307.0,66.17,50.9
2017,9,9,17,15,517.0,87.0,2.6,25.0,252.0,61.76,47.45
2017,9,9,17,30,462.0,77.0,2.3,24.0,197.0,57.07,43.57
2017,9,9,17,45,380.5,63.0,2.0,23.5,145.5,47.09,34.81
2017,9,9,18,0,299.0,49.0,1.7,23.0,94.0,37.52,26.13
2017,9,9,18,15,187.5,30.5,1.65,22.5,54.5,23.77,13.01
2017,9,9,18,30,76.0,12.0,1.6,22.0,15.0,11.44,0.0
2017,9,9,18,45,38.0,6.0,1.55,21.5,7.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
