Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,2.1,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,2.3,24.0,12.0,23.65,0.0
2017,9,20,6,45,130.0,31.5,2.55,24.5,48.5,122.09,82.96
2017,9,20,7,0,231.0,52.0,2.8,25.0,85.0,217.63,168.56
2017,9,20,7,15,314.5,67.0,3.0,25.5,133.5,293.15,232.48
2017,9,20,7,30,398.0,82.0,3.2,26.0,182.0,375.72,299.97
2017,9,20,7,45,461.5,91.0,3.4,26.5,235.5,443.05,353.43
2017,9,20,8,0,525.0,100.0,3.6,27.0,289.0,519.46,411.76
2017,9,20,8,15,368.5,146.0,3.75,27.5,289.5,468.39,368.8
2017,9,20,8,30,212.0,192.0,3.9,28.0,290.0,384.41,300.64
2017,9,20,8,45,446.5,157.0,4.1,28.5,394.0,561.13,437.15
2017,9,20,9,0,681.0,122.0,4.3,29.0,498.0,731.15,560.4
2017,9,20,9,15,702.5,126.5,4.3,29.5,544.5,766.85,581.82
2017,9,20,9,30,724.0,131.0,4.3,30.0,591.0,800.62,602.35
2017,9,20,9,45,421.5,232.0,4.35,30.5,504.5,646.41,487.04
2017,9,20,10,0,119.0,333.0,4.4,31.0,418.0,461.76,344.75
2017,9,20,10,15,454.0,236.0,4.4,31.0,581.0,679.8,510.08
2017,9,20,10,30,789.0,139.0,4.4,31.0,744.0,877.28,647.89
2017,9,20,10,45,799.0,140.0,4.4,31.5,772.0,883.38,648.45
2017,9,20,11,0,809.0,141.0,4.4,32.0,800.0,886.21,648.17
2017,9,20,11,15,814.5,142.5,4.4,32.0,819.5,882.23,644.81
2017,9,20,11,30,820.0,144.0,4.4,32.0,839.0,874.94,639.42
2017,9,20,11,45,511.5,290.0,4.4,32.5,725.5,738.24,540.79
2017,9,20,12,0,203.0,436.0,4.4,33.0,612.0,593.94,431.94
2017,9,20,12,15,515.5,290.5,4.35,33.0,739.5,708.64,519.85
2017,9,20,12,30,828.0,145.0,4.3,33.0,867.0,797.31,584.53
2017,9,20,12,45,825.0,145.5,4.3,33.5,860.5,767.04,562.4
2017,9,20,13,0,822.0,146.0,4.3,34.0,854.0,734.37,538.95
2017,9,20,13,15,818.0,145.0,4.3,34.0,839.5,697.42,512.62
2017,9,20,13,30,814.0,144.0,4.3,34.0,825.0,658.51,484.46
2017,9,20,13,45,805.0,143.5,4.3,34.0,801.5,615.25,452.66
2017,9,20,14,0,796.0,143.0,4.3,34.0,778.0,570.83,419.35
2017,9,20,14,15,499.5,250.5,4.2,33.5,643.5,468.39,343.26
2017,9,20,14,30,203.0,358.0,4.1,33.0,509.0,398.57,291.73
2017,9,20,14,45,473.5,247.0,4.1,33.0,575.0,395.66,287.34
2017,9,20,15,0,744.0,136.0,4.1,33.0,641.0,371.49,262.99
2017,9,20,15,15,726.0,132.0,4.0,33.0,597.5,319.3,219.66
2017,9,20,15,30,708.0,128.0,3.9,33.0,554.0,268.32,177.13
2017,9,20,15,45,681.5,123.5,3.8,33.0,505.5,216.77,135.3
2017,9,20,16,0,655.0,119.0,3.7,33.0,457.0,167.85,98.1
2017,9,20,16,15,621.5,113.0,3.5,32.5,405.0,120.13,67.76
2017,9,20,16,30,588.0,107.0,3.3,32.0,353.0,76.33,50.75
2017,9,20,16,45,540.0,99.0,3.15,31.5,299.5,67.49,50.8
2017,9,20,17,0,492.0,91.0,3.0,31.0,246.0,64.59,48.58
2017,9,20,17,15,424.0,79.5,2.9,30.5,194.0,57.86,43.01
2017,9,20,17,30,356.0,68.0,2.8,30.0,142.0,50.79,36.92
2017,9,20,17,45,258.5,51.5,2.7,29.5,96.5,39.32,26.89
2017,9,20,18,0,161.0,35.0,2.6,29.0,51.0,27.31,15.61
2017,9,20,18,15,80.5,17.5,2.7,28.5,25.5,13.88,0.0
2017,9,20,18,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,1.95,24.0,5.5,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.1,24.0,11.0,15.86,0.0
2017,9,21,6,45,116.0,31.0,2.25,24.5,47.0,114.37,76.25
2017,9,21,7,0,218.0,52.0,2.4,25.0,83.0,210.28,162.38
2017,9,21,7,15,304.0,67.5,2.45,25.0,132.0,287.1,227.55
2017,9,21,7,30,390.0,83.0,2.5,25.0,181.0,371.2,296.56
2017,9,21,7,45,463.5,90.5,2.6,25.5,235.0,442.85,353.27
2017,9,21,8,0,537.0,98.0,2.7,26.0,289.0,524.57,415.32
2017,9,21,8,15,356.5,146.0,2.8,26.5,281.5,445.45,351.28
2017,9,21,8,30,176.0,194.0,2.9,27.0,274.0,358.53,280.17
2017,9,21,8,45,161.5,219.5,3.0,27.5,300.0,377.74,293.14
2017,9,21,9,0,147.0,245.0,3.1,28.0,326.0,395.22,304.17
2017,9,21,9,15,443.0,185.5,3.1,28.0,459.5,604.77,464.59
2017,9,21,9,30,739.0,126.0,3.1,28.0,593.0,805.84,606.73
2017,9,21,9,45,759.0,127.0,3.15,28.5,635.0,828.43,618.18
2017,9,21,10,0,779.0,128.0,3.2,29.0,677.0,852.56,631.99
2017,9,21,10,15,790.5,130.5,3.15,29.0,711.5,867.89,640.54
2017,9,21,10,30,802.0,133.0,3.1,29.0,746.0,880.1,647.14
2017,9,21,10,45,812.0,134.0,3.1,29.5,774.0,886.14,648.78
2017,9,21,11,0,822.0,135.0,3.1,30.0,802.0,888.87,648.41
2017,9,21,11,15,539.5,274.0,3.1,30.0,716.0,770.43,565.0
2017,9,21,11,30,257.0,413.0,3.1,30.0,630.0,643.16,470.06
2017,9,21,11,45,546.0,276.5,3.1,30.5,746.0,752.55,552.36
2017,9,21,12,0,835.0,140.0,3.1,31.0,862.0,843.9,615.24
2017,9,21,12,15,836.0,140.5,3.15,31.0,864.5,822.11,600.2
2017,9,21,12,30,837.0,141.0,3.2,31.0,867.0,797.4,584.04
2017,9,21,12,45,832.5,142.0,3.25,31.5,860.0,766.2,562.36
2017,9,21,13,0,828.0,143.0,3.3,32.0,853.0,732.67,538.66
2017,9,21,13,15,824.0,142.0,3.35,32.0,838.5,695.49,512.44
2017,9,21,13,30,820.0,141.0,3.4,32.0,824.0,656.34,484.32
2017,9,21,13,45,810.0,141.5,3.5,32.5,800.0,613.14,451.9
2017,9,21,14,0,800.0,142.0,3.6,33.0,776.0,568.82,418.02
2017,9,21,14,15,790.0,139.5,3.65,32.5,745.0,521.03,382.41
2017,9,21,14,30,780.0,137.0,3.7,32.0,714.0,472.64,345.24
2017,9,21,14,45,744.5,144.5,3.8,32.0,672.5,417.91,301.93
2017,9,21,15,0,709.0,152.0,3.9,32.0,631.0,368.92,262.06
2017,9,21,15,15,689.5,147.5,3.9,31.5,587.5,317.7,220.2
2017,9,21,15,30,670.0,143.0,3.9,31.0,544.0,267.95,179.16
2017,9,21,15,45,638.5,139.0,3.95,31.0,494.5,218.09,138.93
2017,9,21,16,0,607.0,135.0,4.0,31.0,445.0,171.55,103.93
2017,9,21,16,15,570.5,128.0,3.9,30.5,393.5,125.84,75.3
2017,9,21,16,30,534.0,121.0,3.8,30.0,342.0,84.7,65.27
2017,9,21,16,45,481.0,111.5,3.7,30.0,289.0,77.33,59.35
2017,9,21,17,0,428.0,102.0,3.6,30.0,236.0,72.7,55.58
2017,9,21,17,15,357.5,88.5,3.3,29.5,184.5,64.71,48.93
2017,9,21,17,30,287.0,75.0,3.0,29.0,133.0,56.31,41.66
2017,9,21,17,45,190.5,55.5,2.7,28.5,89.0,44.39,31.12
2017,9,21,18,0,94.0,36.0,2.4,28.0,45.0,29.31,16.86
2017,9,21,18,15,47.0,18.0,2.45,27.5,22.5,17.16,0.0
2017,9,21,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.5,1.45,22.5,5.5,0.0,0.0
2017,9,22,6,30,25.0,11.0,1.7,23.0,11.0,21.75,0.0
2017,9,22,6,45,135.0,30.0,2.0,23.5,47.0,132.63,87.95
2017,9,22,7,0,245.0,49.0,2.3,24.0,83.0,220.51,170.88
2017,9,22,7,15,333.5,62.5,2.35,24.5,132.0,297.25,236.0
2017,9,22,7,30,422.0,76.0,2.4,25.0,181.0,381.56,304.77
2017,9,22,7,45,482.0,85.5,2.5,25.5,234.5,452.51,360.54
2017,9,22,8,0,542.0,95.0,2.6,26.0,288.0,523.47,414.29
2017,9,22,8,15,583.5,102.0,2.7,26.5,341.0,580.05,455.42
2017,9,22,8,30,625.0,109.0,2.8,27.0,394.0,637.14,495.34
2017,9,22,8,45,661.0,112.5,2.95,28.0,445.5,685.79,526.87
2017,9,22,9,0,697.0,116.0,3.1,29.0,497.0,733.79,557.26
2017,9,22,9,15,718.5,120.0,3.1,29.0,543.5,769.03,579.76
2017,9,22,9,30,740.0,124.0,3.1,29.0,590.0,802.3,600.78
2017,9,22,9,45,756.5,126.5,3.15,29.5,631.0,823.49,612.5
2017,9,22,10,0,773.0,129.0,3.2,30.0,672.0,846.01,625.2
2017,9,22,10,15,785.0,131.5,3.25,30.5,706.5,861.63,633.26
2017,9,22,10,30,797.0,134.0,3.3,31.0,741.0,874.17,639.39
2017,9,22,10,45,804.0,136.5,3.35,31.5,768.0,879.0,640.53
2017,9,22,11,0,811.0,139.0,3.4,32.0,795.0,880.55,639.69
2017,9,22,11,15,816.5,140.5,3.45,32.0,814.5,876.39,636.54
2017,9,22,11,30,822.0,142.0,3.5,32.0,834.0,868.94,631.38
2017,9,22,11,45,494.0,287.5,3.55,32.5,705.0,716.99,523.3
2017,9,22,12,0,166.0,433.0,3.6,33.0,576.0,558.56,405.0
2017,9,22,12,15,102.5,401.5,3.65,33.0,490.0,463.91,338.12
2017,9,22,12,30,39.0,370.0,3.7,33.0,404.0,378.48,276.14
2017,9,22,12,45,413.0,268.0,3.75,33.0,621.5,566.17,418.65
2017,9,22,13,0,787.0,166.0,3.8,33.0,839.0,721.32,530.86
2017,9,22,13,15,782.5,165.0,3.8,33.0,824.0,684.99,503.86
2017,9,22,13,30,778.0,164.0,3.8,33.0,809.0,646.86,476.24
2017,9,22,13,45,417.5,258.5,3.85,33.0,604.0,477.34,352.02
2017,9,22,14,0,57.0,353.0,3.9,33.0,399.0,344.9,252.78
2017,9,22,14,15,404.0,251.5,3.95,32.5,551.0,416.79,307.66
2017,9,22,14,30,751.0,150.0,4.0,32.0,703.0,467.35,341.95
2017,9,22,14,45,741.5,144.5,4.05,32.0,666.0,413.4,298.62
2017,9,22,15,0,732.0,139.0,4.1,32.0,629.0,363.1,257.24
2017,9,22,15,15,713.0,135.0,4.1,31.5,585.5,311.34,214.66
2017,9,22,15,30,694.0,131.0,4.1,31.0,542.0,260.93,172.84
2017,9,22,15,45,670.5,125.0,4.15,31.0,494.0,209.71,131.15
2017,9,22,16,0,647.0,119.0,4.2,31.0,446.0,160.82,94.18
2017,9,22,16,15,612.5,112.5,4.1,30.5,394.5,113.4,65.0
2017,9,22,16,30,578.0,106.0,4.0,30.0,343.0,70.03,53.11
2017,9,22,16,45,533.5,96.5,3.95,30.0,290.0,66.15,50.04
2017,9,22,17,0,489.0,87.0,3.9,30.0,237.0,62.15,46.76
2017,9,22,17,15,419.0,76.0,3.55,29.5,185.5,55.53,41.23
2017,9,22,17,30,349.0,65.0,3.2,29.0,134.0,48.74,35.3
2017,9,22,17,45,251.5,48.5,2.9,28.5,89.5,37.18,25.09
2017,9,22,18,0,154.0,32.0,2.6,28.0,45.0,25.06,13.17
2017,9,22,18,15,77.0,16.0,2.5,27.5,22.5,15.25,0.0
2017,9,22,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,15,29.5,5.5,0.9,21.5,6.0,0.0,0.0
2017,9,23,6,30,59.0,11.0,1.1,22.0,12.0,36.96,0.0
2017,9,23,6,45,187.0,27.5,1.3,22.5,49.5,153.34,100.76
2017,9,23,7,0,315.0,44.0,1.5,23.0,87.0,250.9,194.72
2017,9,23,7,15,402.5,55.5,1.65,23.5,137.5,330.98,262.6
2017,9,23,7,30,490.0,67.0,1.8,24.0,188.0,416.4,332.01
2017,9,23,7,45,547.0,75.0,1.95,25.0,242.0,482.93,383.49
2017,9,23,8,0,604.0,83.0,2.1,26.0,296.0,552.0,434.63
2017,9,23,8,15,377.0,138.0,2.2,26.5,278.5,462.68,362.91
2017,9,23,8,30,150.0,193.0,2.3,27.0,261.0,336.63,262.05
2017,9,23,8,45,132.5,217.0,2.45,27.5,282.5,350.92,271.59
2017,9,23,9,0,115.0,241.0,2.6,28.0,304.0,363.49,279.08
2017,9,23,9,15,450.5,174.5,2.65,28.5,452.5,596.1,456.78
2017,9,23,9,30,786.0,108.0,2.7,29.0,601.0,817.97,610.66
2017,9,23,9,45,553.5,208.5,2.75,29.5,567.0,732.55,546.36
2017,9,23,10,0,321.0,309.0,2.8,30.0,533.0,625.76,464.61
2017,9,23,10,15,332.5,317.5,2.85,30.5,560.0,642.68,475.5
2017,9,23,10,30,344.0,326.0,2.9,31.0,587.0,658.23,484.64
2017,9,23,10,45,330.0,350.0,2.95,31.5,608.0,665.72,487.37
2017,9,23,11,0,316.0,374.0,3.0,32.0,629.0,671.23,488.86
2017,9,23,11,15,166.0,328.0,3.05,32.0,462.5,475.84,350.14
2017,9,23,11,30,16.0,282.0,3.1,32.0,296.0,280.71,205.98
2017,9,23,11,45,422.0,215.5,3.2,32.0,577.5,582.64,434.39
2017,9,23,12,0,828.0,149.0,3.3,32.0,859.0,840.86,613.26
2017,9,23,12,15,828.5,149.0,3.35,32.0,861.0,818.07,596.37
2017,9,23,12,30,829.0,149.0,3.4,32.0,863.0,792.43,579.57
2017,9,23,12,45,542.5,283.0,3.45,32.5,749.0,674.69,493.23
2017,9,23,13,0,256.0,417.0,3.5,33.0,635.0,566.63,411.65
2017,9,23,13,15,535.0,282.0,3.55,33.0,726.5,619.57,454.27
2017,9,23,13,30,814.0,147.0,3.6,33.0,818.0,651.2,479.45
2017,9,23,13,45,807.5,145.0,3.65,33.0,795.0,608.0,447.43
2017,9,23,14,0,801.0,143.0,3.7,33.0,772.0,563.46,414.07
2017,9,23,14,15,790.5,140.5,3.7,32.5,741.0,515.36,377.97
2017,9,23,14,30,780.0,138.0,3.7,32.0,710.0,466.72,340.36
2017,9,23,14,45,521.5,220.0,3.75,32.0,594.0,386.3,280.19
2017,9,23,15,0,263.0,302.0,3.8,32.0,478.0,335.14,243.87
2017,9,23,15,15,472.5,220.0,3.8,32.0,509.0,307.8,217.07
2017,9,23,15,30,682.0,138.0,3.8,32.0,540.0,260.58,171.82
2017,9,23,15,45,655.5,132.5,3.85,32.0,491.5,209.97,131.17
2017,9,23,16,0,629.0,127.0,3.9,32.0,443.0,162.09,95.66
2017,9,23,16,15,594.0,119.5,3.8,31.5,391.0,115.06,67.47
2017,9,23,16,30,559.0,112.0,3.7,31.0,339.0,75.04,57.04
2017,9,23,16,45,508.0,103.0,3.65,30.5,285.5,71.74,54.6
2017,9,23,17,0,457.0,94.0,3.6,30.0,232.0,67.25,51.03
2017,9,23,17,15,389.0,80.5,3.3,29.5,181.0,59.05,44.15
2017,9,23,17,30,321.0,67.0,3.0,29.0,130.0,50.41,36.65
2017,9,23,17,45,224.0,48.5,2.7,28.5,85.5,37.27,25.09
2017,9,23,18,0,127.0,30.0,2.4,28.0,41.0,23.49,11.44
2017,9,23,18,15,63.5,15.0,2.45,27.5,20.5,14.3,0.0
2017,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,5.0,1.85,22.0,5.0,0.0,0.0
2017,9,24,6,30,26.0,10.0,2.1,22.0,10.0,21.15,0.0
2017,9,24,6,45,139.5,29.0,2.35,22.5,46.0,131.54,83.91
2017,9,24,7,0,253.0,48.0,2.6,23.0,82.0,222.86,173.0
2017,9,24,7,15,342.5,61.5,2.75,23.5,131.5,300.04,239.17
2017,9,24,7,30,432.0,75.0,2.9,24.0,181.0,384.9,309.11
2017,9,24,7,45,509.5,80.5,3.05,25.0,236.5,463.01,370.63
2017,9,24,8,0,587.0,86.0,3.2,26.0,292.0,542.18,430.5
2017,9,24,8,15,367.0,139.0,3.3,26.5,275.0,455.56,359.86
2017,9,24,8,30,147.0,192.0,3.4,27.0,258.0,332.86,260.42
2017,9,24,8,45,170.5,215.5,3.5,27.5,301.5,379.25,295.32
2017,9,24,9,0,194.0,239.0,3.6,28.0,345.0,425.95,329.23
2017,9,24,9,15,97.0,172.5,3.6,28.5,225.5,267.83,206.57
2017,9,24,9,30,0.0,106.0,3.6,29.0,106.0,99.27,72.72
2017,9,24,9,45,93.0,218.0,3.6,29.5,283.0,313.08,239.16
2017,9,24,10,0,186.0,330.0,3.6,30.0,460.0,516.33,387.9
2017,9,24,10,15,192.5,343.0,3.55,30.0,483.0,532.89,398.0
2017,9,24,10,30,199.0,356.0,3.5,30.0,506.0,548.57,408.28
2017,9,24,10,45,527.5,236.5,3.5,30.5,655.0,732.14,544.13
2017,9,24,11,0,856.0,117.0,3.5,31.0,804.0,885.7,647.56
2017,9,24,11,15,861.0,118.0,3.5,31.0,823.0,880.79,642.5
2017,9,24,11,30,866.0,119.0,3.5,31.0,842.0,872.51,636.51
2017,9,24,11,45,453.5,243.5,3.5,31.5,623.0,635.57,469.76
2017,9,24,12,0,41.0,368.0,3.5,32.0,404.0,386.01,282.22
2017,9,24,12,15,43.5,372.5,3.5,32.0,410.5,388.19,284.56
2017,9,24,12,30,46.0,377.0,3.5,32.0,417.0,389.95,285.79
2017,9,24,12,45,231.0,368.0,3.5,32.5,564.5,517.39,379.93
2017,9,24,13,0,416.0,359.0,3.5,33.0,712.0,627.0,457.45
2017,9,24,13,15,246.5,373.5,3.5,33.0,582.0,505.04,368.98
2017,9,24,13,30,77.0,388.0,3.5,33.0,452.0,398.88,291.21
2017,9,24,13,45,40.0,278.5,3.55,33.0,312.0,275.78,202.47
2017,9,24,14,0,3.0,169.0,3.6,33.0,172.0,157.84,115.02
2017,9,24,14,15,391.5,152.5,3.65,32.5,437.5,322.26,239.65
2017,9,24,14,30,780.0,136.0,3.7,32.0,703.0,461.59,337.11
2017,9,24,14,45,546.0,213.0,3.75,32.0,600.0,387.84,280.84
2017,9,24,15,0,312.0,290.0,3.8,32.0,497.0,341.16,247.33
2017,9,24,15,15,515.5,205.0,3.85,31.5,518.5,306.02,214.86
2017,9,24,15,30,719.0,120.0,3.9,31.0,540.0,251.53,164.15
2017,9,24,15,45,468.0,166.0,3.95,31.0,430.5,202.32,133.27
2017,9,24,16,0,217.0,212.0,4.0,31.0,321.0,190.27,134.69
2017,9,24,16,15,208.0,188.5,3.9,30.5,283.0,155.98,111.74
2017,9,24,16,30,199.0,165.0,3.8,30.0,245.0,125.51,99.03
2017,9,24,16,45,347.0,124.0,3.75,30.0,238.0,86.7,67.17
2017,9,24,17,0,495.0,83.0,3.7,30.0,231.0,59.43,44.47
2017,9,24,17,15,423.0,72.0,3.4,29.0,179.0,52.82,39.01
2017,9,24,17,30,351.0,61.0,3.1,28.0,127.0,45.91,33.0
2017,9,24,17,45,245.5,45.0,2.8,27.5,83.0,34.61,22.93
2017,9,24,18,0,140.0,29.0,2.5,27.0,39.0,22.78,10.27
2017,9,24,18,15,70.0,14.5,2.5,26.5,19.5,13.82,0.0
2017,9,24,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,6,15,9.0,4.5,1.65,22.0,4.5,0.0,0.0
2017,9,25,6,30,18.0,9.0,1.9,22.0,9.0,16.59,0.0
2017,9,25,6,45,129.0,28.0,2.15,22.5,44.0,123.87,76.58
2017,9,25,7,0,240.0,47.0,2.4,23.0,79.0,214.11,165.75
2017,9,25,7,15,331.5,60.0,2.45,23.5,127.5,290.96,231.58
2017,9,25,7,30,423.0,73.0,2.5,24.0,176.0,375.74,301.32
2017,9,25,7,45,490.5,81.0,2.65,24.5,229.5,449.69,360.13
2017,9,25,8,0,558.0,89.0,2.8,25.0,283.0,523.89,417.04
2017,9,25,8,15,304.0,134.0,2.9,25.5,242.5,388.68,308.94
2017,9,25,8,30,50.0,179.0,3.0,26.0,202.0,230.08,179.18
2017,9,25,8,45,54.0,202.0,3.1,26.5,229.0,257.59,200.06
2017,9,25,9,0,58.0,225.0,3.2,27.0,256.0,284.88,219.97
2017,9,25,9,15,151.0,252.5,3.2,27.0,343.5,404.54,312.21
2017,9,25,9,30,244.0,280.0,3.2,27.0,431.0,514.16,393.92
2017,9,25,9,45,309.5,286.0,3.2,27.5,491.5,589.58,447.4
2017,9,25,10,0,375.0,292.0,3.2,28.0,552.0,652.59,491.15
2017,9,25,10,15,394.0,295.0,3.2,28.0,580.5,670.63,502.88
2017,9,25,10,30,413.0,298.0,3.2,28.0,609.0,697.87,521.01
2017,9,25,10,45,448.0,302.0,3.2,28.5,650.5,727.62,540.15
2017,9,25,11,0,483.0,306.0,3.2,29.0,692.0,755.06,557.47
2017,9,25,11,15,450.5,328.5,3.2,29.0,695.5,739.35,544.8
2017,9,25,11,30,418.0,351.0,3.2,29.0,699.0,721.75,531.21
2017,9,25,11,45,335.5,385.0,3.2,29.5,666.5,666.95,490.02
2017,9,25,12,0,253.0,419.0,3.2,30.0,634.0,619.28,453.75
2017,9,25,12,15,283.5,412.5,3.2,30.0,654.0,624.88,458.3
2017,9,25,12,30,314.0,406.0,3.2,30.0,674.0,628.11,460.85
2017,9,25,12,45,330.5,397.5,3.25,30.0,678.0,616.58,453.03
2017,9,25,13,0,347.0,389.0,3.3,30.0,682.0,603.2,443.88
2017,9,25,13,15,362.0,376.5,3.3,30.0,677.0,583.36,429.94
2017,9,25,13,30,377.0,364.0,3.3,30.0,672.0,561.74,414.51
2017,9,25,13,45,416.5,334.5,3.35,30.0,665.5,535.95,396.33
2017,9,25,14,0,456.0,305.0,3.4,30.0,659.0,507.92,375.85
2017,9,25,14,15,421.0,305.5,3.4,30.0,622.5,464.22,342.93
2017,9,25,14,30,386.0,306.0,3.4,30.0,586.0,427.09,314.49
2017,9,25,14,45,365.5,293.0,3.4,30.0,546.5,384.11,281.55
2017,9,25,15,0,345.0,280.0,3.4,30.0,507.0,342.91,249.58
2017,9,25,15,15,268.0,271.0,3.35,29.5,440.0,290.81,211.25
2017,9,25,15,30,191.0,262.0,3.3,29.0,373.0,253.41,184.76
2017,9,25,15,45,105.0,221.0,3.25,29.0,281.0,194.34,142.75
2017,9,25,16,0,19.0,180.0,3.2,29.0,189.0,159.39,119.83
2017,9,25,16,15,14.5,159.5,2.95,28.5,166.0,139.51,105.31
2017,9,25,16,30,10.0,139.0,2.7,28.0,143.0,120.73,95.83
2017,9,25,16,45,5.0,117.5,2.45,28.0,119.5,102.88,81.22
2017,9,25,17,0,0.0,96.0,2.2,28.0,96.0,84.82,66.18
2017,9,25,17,15,0.0,74.0,2.05,27.5,74.0,66.17,50.47
2017,9,25,17,30,0.0,52.0,1.9,27.0,52.0,47.26,34.23
2017,9,25,17,45,0.0,33.0,1.8,26.5,33.0,30.51,19.58
2017,9,25,18,0,0.0,14.0,1.7,26.0,14.0,12.98,2.9
2017,9,25,18,15,0.0,7.0,1.75,26.0,7.0,6.67,0.0
2017,9,25,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,2.0,1.65,22.0,2.0,0.0,0.0
2017,9,26,6,30,0.0,4.0,1.9,22.0,4.0,3.81,0.0
2017,9,26,6,45,0.0,22.5,2.2,22.5,22.5,21.94,8.49
2017,9,26,7,0,0.0,41.0,2.5,23.0,41.0,41.93,27.94
2017,9,26,7,15,12.5,64.0,2.55,23.5,67.0,73.74,54.78
2017,9,26,7,30,25.0,87.0,2.6,24.0,93.0,112.98,87.42
2017,9,26,7,45,36.5,110.5,2.7,24.5,122.0,146.45,114.82
2017,9,26,8,0,48.0,134.0,2.8,25.0,151.0,180.22,141.84
2017,9,26,8,15,71.5,160.5,2.85,25.0,190.5,226.96,179.11
2017,9,26,8,30,95.0,187.0,2.9,25.0,230.0,274.52,216.31
2017,9,26,8,45,94.0,210.5,3.0,25.5,257.5,299.64,234.41
2017,9,26,9,0,93.0,234.0,3.1,26.0,285.0,324.16,251.81
2017,9,26,9,15,72.0,247.5,3.05,26.5,289.0,319.66,246.29
2017,9,26,9,30,51.0,261.0,3.0,27.0,293.0,314.3,240.26
2017,9,26,9,45,25.5,203.5,3.0,27.5,219.5,226.92,172.43
2017,9,26,10,0,0.0,146.0,3.0,28.0,146.0,137.89,102.66
2017,9,26,10,15,28.5,239.5,2.9,28.0,261.0,264.41,200.05
2017,9,26,10,30,57.0,333.0,2.8,28.0,376.0,385.92,289.87
2017,9,26,10,45,28.5,232.0,2.75,28.0,253.5,253.32,190.33
2017,9,26,11,0,0.0,131.0,2.7,28.0,131.0,122.88,90.32
2017,9,26,11,15,6.0,190.0,2.6,28.0,195.0,184.23,137.54
2017,9,26,11,30,12.0,249.0,2.5,28.0,259.0,245.35,183.44
2017,9,26,11,45,6.0,140.5,2.45,28.5,145.5,136.62,100.62
2017,9,26,12,0,0.0,32.0,2.4,29.0,32.0,29.85,17.79
2017,9,26,12,15,12.0,177.5,2.35,28.5,187.5,175.53,130.7
2017,9,26,12,30,24.0,323.0,2.3,28.0,343.0,319.67,238.22
2017,9,26,12,45,13.5,239.5,2.3,28.0,251.0,232.83,173.35
2017,9,26,13,0,3.0,156.0,2.3,28.0,159.0,147.4,108.9
2017,9,26,13,15,5.5,182.0,2.3,28.0,187.0,172.65,128.4
2017,9,26,13,30,8.0,208.0,2.3,28.0,215.0,197.31,147.16
2017,9,26,13,45,6.0,193.0,2.3,28.0,198.5,181.73,135.4
2017,9,26,14,0,4.0,178.0,2.3,28.0,182.0,166.42,123.91
2017,9,26,14,15,5.5,189.5,2.25,27.5,194.0,176.78,132.28
2017,9,26,14,30,7.0,201.0,2.2,27.0,206.0,186.66,140.26
2017,9,26,14,45,3.5,111.5,2.2,27.0,114.0,104.92,77.34
2017,9,26,15,0,0.0,22.0,2.2,27.0,22.0,20.46,10.76
2017,9,26,15,15,0.0,37.0,2.1,26.5,37.0,34.42,22.08
2017,9,26,15,30,0.0,52.0,2.0,26.0,52.0,48.38,33.45
2017,9,26,15,45,0.0,75.5,1.95,26.0,75.5,70.3,51.18
2017,9,26,16,0,0.0,99.0,1.9,26.0,99.0,91.32,68.19
2017,9,26,16,15,0.0,87.0,1.7,25.5,87.0,80.51,59.84
2017,9,26,16,30,0.0,75.0,1.5,25.0,75.0,69.74,54.04
2017,9,26,16,45,0.0,63.0,1.35,25.0,63.0,58.59,44.7
2017,9,26,17,0,0.0,51.0,1.2,25.0,51.0,47.4,35.17
2017,9,26,17,15,0.0,39.0,1.05,24.5,39.0,36.21,25.55
2017,9,26,17,30,0.0,27.0,0.9,24.0,27.0,25.05,15.79
2017,9,26,17,45,0.0,17.0,0.8,24.0,17.0,15.75,7.49
2017,9,26,18,0,0.0,7.0,0.7,24.0,7.0,6.48,0.0
2017,9,26,18,15,0.0,3.5,0.65,24.0,3.5,3.34,0.0
2017,9,26,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.5,1.95,22.5,14.5,13.44,2.7
2017,9,27,7,0,0.0,29.0,2.2,23.0,29.0,26.93,15.93
2017,9,27,7,15,0.0,47.5,2.2,23.0,47.5,45.57,31.72
2017,9,27,7,30,0.0,66.0,2.2,23.0,66.0,64.28,47.46
2017,9,27,7,45,0.0,86.5,2.25,23.0,86.5,84.98,64.58
2017,9,27,8,0,0.0,107.0,2.3,23.0,107.0,105.4,81.16
2017,9,27,8,15,1.5,126.5,2.25,23.5,127.0,125.6,97.12
2017,9,27,8,30,3.0,146.0,2.2,24.0,147.0,145.78,112.75
2017,9,27,8,45,13.0,172.5,2.2,24.5,179.5,180.26,139.69
2017,9,27,9,0,23.0,199.0,2.2,25.0,212.0,214.99,166.27
2017,9,27,9,15,129.0,238.5,2.15,25.0,317.5,369.19,286.53
2017,9,27,9,30,235.0,278.0,2.1,25.0,423.0,502.89,386.1
2017,9,27,9,45,158.0,295.5,2.1,25.5,396.0,454.73,346.3
2017,9,27,10,0,81.0,313.0,2.1,26.0,369.0,392.03,296.84
2017,9,27,10,15,43.5,253.5,2.05,26.5,283.5,292.26,221.26
2017,9,27,10,30,6.0,194.0,2.0,27.0,198.0,189.4,142.02
2017,9,27,10,45,17.0,252.5,2.0,27.5,266.0,255.85,192.18
2017,9,27,11,0,28.0,311.0,2.0,28.0,334.0,331.1,247.09
2017,9,27,11,15,64.0,356.5,2.0,28.0,409.5,405.36,301.34
2017,9,27,11,30,100.0,402.0,2.0,28.0,485.0,477.47,352.81
2017,9,27,11,45,82.5,397.0,2.0,28.0,466.0,452.44,333.91
2017,9,27,12,0,65.0,392.0,2.0,28.0,447.0,428.03,315.99
2017,9,27,12,15,40.5,338.5,2.0,28.0,373.0,352.79,261.49
2017,9,27,12,30,16.0,285.0,2.0,28.0,299.0,278.07,206.58
2017,9,27,12,45,64.0,348.0,2.0,28.5,402.0,370.84,275.16
2017,9,27,13,0,112.0,411.0,2.0,29.0,505.0,455.84,335.44
2017,9,27,13,15,82.0,385.5,2.0,29.0,453.5,405.39,298.65
2017,9,27,13,30,52.0,360.0,2.0,29.0,402.0,357.71,264.24
2017,9,27,13,45,101.5,368.0,2.0,29.0,447.0,387.19,286.36
2017,9,27,14,0,151.0,376.0,2.0,29.0,492.0,407.74,301.17
2017,9,27,14,15,75.5,247.5,1.9,28.5,305.5,257.5,191.72
2017,9,27,14,30,0.0,119.0,1.8,28.0,119.0,110.48,81.05
2017,9,27,14,45,14.0,185.5,1.75,28.0,194.5,174.54,130.65
2017,9,27,15,0,28.0,252.0,1.7,28.0,270.0,226.58,169.88
2017,9,27,15,15,61.5,252.5,1.6,27.5,289.0,230.97,172.56
2017,9,27,15,30,95.0,253.0,1.5,27.0,308.0,230.66,171.39
2017,9,27,15,45,47.5,197.0,1.45,27.0,224.5,173.29,129.44
2017,9,27,16,0,0.0,141.0,1.4,27.0,141.0,126.29,95.34
2017,9,27,16,15,0.0,124.0,1.3,26.5,124.0,111.0,83.83
2017,9,27,16,30,0.0,107.0,1.2,26.0,107.0,96.02,75.87
2017,9,27,16,45,0.0,89.5,1.2,26.0,89.5,80.94,63.38
2017,9,27,17,0,0.0,72.0,1.2,26.0,72.0,65.69,50.53
2017,9,27,17,15,0.0,55.0,1.1,25.5,55.0,50.68,37.71
2017,9,27,17,30,0.0,38.0,1.0,25.0,38.0,35.3,24.35
2017,9,27,17,45,0.0,24.0,0.9,25.0,24.0,22.27,12.76
2017,9,27,18,0,0.0,10.0,0.8,25.0,10.0,9.26,0.0
2017,9,27,18,15,0.0,5.0,0.85,24.5,5.0,4.77,0.0
2017,9,27,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.5,2.65,22.0,7.5,6.94,0.0
2017,9,28,7,0,0.0,15.0,2.8,22.0,15.0,13.9,5.51
2017,9,28,7,15,0.0,25.5,2.9,22.5,25.5,23.65,13.81
2017,9,28,7,30,0.0,36.0,3.0,23.0,36.0,33.42,22.05
2017,9,28,7,45,0.0,47.0,3.1,23.5,47.0,43.66,30.55
2017,9,28,8,0,0.0,58.0,3.2,24.0,58.0,53.92,38.9
2017,9,28,8,15,0.0,83.5,3.2,24.0,83.5,78.52,58.89
2017,9,28,8,30,0.0,109.0,3.2,24.0,109.0,104.0,79.31
2017,9,28,8,45,0.0,103.5,3.2,24.5,103.5,97.61,73.71
2017,9,28,9,0,0.0,98.0,3.2,25.0,98.0,91.78,68.63
2017,9,28,9,15,4.5,148.5,3.15,25.5,151.0,145.58,111.07
2017,9,28,9,30,9.0,199.0,3.1,26.0,204.0,200.14,153.06
2017,9,28,9,45,34.5,250.0,3.05,26.5,273.0,284.98,217.91
2017,9,28,10,0,60.0,301.0,3.0,27.0,342.0,360.31,273.73
2017,9,28,10,15,106.0,331.0,2.95,27.0,408.0,430.01,325.48
2017,9,28,10,30,152.0,361.0,2.9,27.0,474.0,509.92,383.35
2017,9,28,10,45,159.0,375.5,2.85,27.5,497.5,526.38,393.27
2017,9,28,11,0,166.0,390.0,2.8,28.0,521.0,541.82,402.7
2017,9,28,11,15,122.0,389.5,2.8,28.0,487.5,497.02,369.13
2017,9,28,11,30,78.0,389.0,2.8,28.0,454.0,445.41,330.83
2017,9,28,11,45,103.0,403.5,2.8,28.0,490.0,475.47,352.95
2017,9,28,12,0,128.0,418.0,2.8,28.0,526.0,508.86,376.8
2017,9,28,12,15,129.0,419.5,2.8,28.0,528.5,502.73,372.09
2017,9,28,12,30,130.0,421.0,2.8,28.0,531.0,496.03,367.18
2017,9,28,12,45,112.0,412.0,2.8,28.0,506.0,463.98,343.91
2017,9,28,13,0,94.0,403.0,2.8,28.0,481.0,435.62,323.3
2017,9,28,13,15,74.5,382.0,2.85,28.0,443.5,396.91,295.25
2017,9,28,13,30,55.0,361.0,2.9,28.0,406.0,360.04,268.39
2017,9,28,13,45,97.5,367.0,3.0,28.0,443.0,383.44,286.29
2017,9,28,14,0,140.0,373.0,3.1,28.0,480.0,398.63,297.58
2017,9,28,14,15,215.5,348.5,3.1,28.0,505.5,403.07,300.59
2017,9,28,14,30,291.0,324.0,3.1,28.0,531.0,395.28,293.69
2017,9,28,14,45,186.0,306.5,3.15,28.0,436.5,327.47,243.59
2017,9,28,15,0,81.0,289.0,3.2,28.0,342.0,271.63,203.26
2017,9,28,15,15,55.0,253.5,3.2,27.5,288.5,229.43,172.38
2017,9,28,15,30,29.0,218.0,3.2,27.0,235.0,190.68,144.03
2017,9,28,15,45,14.5,121.5,3.2,27.0,130.0,113.3,84.45
2017,9,28,16,0,0.0,25.0,3.2,27.0,25.0,23.21,13.19
2017,9,28,16,15,0.0,22.0,3.05,26.5,22.0,20.42,11.03
2017,9,28,16,30,0.0,19.0,2.9,26.0,19.0,17.62,9.48
2017,9,28,16,45,0.0,16.0,2.8,26.0,16.0,14.83,7.11
2017,9,28,17,0,0.0,13.0,2.7,26.0,13.0,12.04,4.71
2017,9,28,17,15,0.0,9.5,2.5,25.5,9.5,8.79,1.9
2017,9,28,17,30,0.0,6.0,2.3,25.0,6.0,5.55,0.0
2017,9,28,17,45,0.0,3.5,2.1,24.5,3.5,3.24,0.0
2017,9,28,18,0,0.0,1.0,1.9,24.0,1.0,0.92,0.0
2017,9,28,18,15,0.0,0.5,2.0,24.0,0.5,0.48,0.0
2017,9,28,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.65,21.0,1.0,0.92,0.0
2017,9,29,7,0,0.0,2.0,3.7,21.0,2.0,1.85,0.0
2017,9,29,7,15,0.0,4.0,3.75,21.5,4.0,3.7,0.0
2017,9,29,7,30,0.0,6.0,3.8,22.0,6.0,5.55,0.0
2017,9,29,7,45,0.0,8.0,3.9,22.5,8.0,7.41,0.52
2017,9,29,8,0,0.0,10.0,4.0,23.0,10.0,9.27,2.06
2017,9,29,8,15,0.0,30.5,4.05,23.0,30.5,28.31,17.84
2017,9,29,8,30,0.0,51.0,4.1,23.0,51.0,47.41,33.49
2017,9,29,8,45,0.0,69.5,4.2,23.5,69.5,64.68,47.37
2017,9,29,9,0,0.0,88.0,4.3,24.0,88.0,81.98,61.09
2017,9,29,9,15,0.0,123.0,4.2,24.0,123.0,116.24,88.32
2017,9,29,9,30,0.0,158.0,4.1,24.0,158.0,150.73,115.37
2017,9,29,9,45,0.0,131.0,4.1,24.5,131.0,123.5,93.31
2017,9,29,10,0,0.0,104.0,4.1,25.0,104.0,97.24,72.18
2017,9,29,10,15,0.0,111.5,4.05,25.0,111.5,104.4,77.7
2017,9,29,10,30,0.0,119.0,4.0,25.0,119.0,111.54,83.16
2017,9,29,10,45,3.5,161.5,4.0,25.5,164.5,155.26,117.12
2017,9,29,11,0,7.0,204.0,4.0,26.0,210.0,198.95,150.47
2017,9,29,11,15,5.5,186.5,3.95,26.0,191.0,180.37,135.9
2017,9,29,11,30,4.0,169.0,3.9,26.0,172.0,162.08,121.67
2017,9,29,11,45,6.5,194.0,3.9,26.5,199.5,187.5,140.96
2017,9,29,12,0,9.0,219.0,3.9,27.0,227.0,212.6,159.76
2017,9,29,12,15,9.5,219.0,3.85,27.0,227.5,212.29,159.43
2017,9,29,12,30,10.0,219.0,3.8,27.0,228.0,211.91,159.13
2017,9,29,12,45,25.5,287.0,3.8,27.0,309.0,286.2,215.5
2017,9,29,13,0,41.0,355.0,3.8,27.0,390.0,355.52,267.05
2017,9,29,13,15,25.5,294.0,3.75,27.0,316.0,286.46,215.37
2017,9,29,13,30,10.0,233.0,3.7,27.0,242.0,220.97,166.06
2017,9,29,13,45,11.0,236.0,3.7,27.0,245.0,223.04,167.9
2017,9,29,14,0,12.0,239.0,3.7,27.0,248.0,224.84,169.45
2017,9,29,14,15,6.0,196.0,3.65,26.5,200.5,182.59,137.61
2017,9,29,14,30,0.0,153.0,3.6,26.0,153.0,141.03,105.96
2017,9,29,14,45,8.5,190.0,3.55,26.0,195.5,176.16,133.47
2017,9,29,15,0,17.0,227.0,3.5,26.0,238.0,208.58,158.56
2017,9,29,15,15,39.0,233.0,3.4,25.5,255.5,209.29,158.93
2017,9,29,15,30,61.0,239.0,3.3,25.0,273.0,212.12,160.76
2017,9,29,15,45,30.5,168.0,3.2,25.0,185.0,148.41,112.31
2017,9,29,16,0,0.0,97.0,3.1,25.0,97.0,89.46,67.02
2017,9,29,16,15,0.0,85.0,2.95,24.5,85.0,78.65,58.7
2017,9,29,16,30,0.0,73.0,2.8,24.0,73.0,67.89,52.77
2017,9,29,16,45,0.0,60.0,2.65,24.0,60.0,55.79,42.52
2017,9,29,17,0,0.0,47.0,2.5,24.0,47.0,43.67,32.1
2017,9,29,17,15,0.0,35.0,2.5,23.5,35.0,32.49,22.39
2017,9,29,17,30,0.0,23.0,2.5,23.0,23.0,21.33,12.57
2017,9,29,17,45,0.0,13.5,2.5,23.0,13.5,12.5,4.63
2017,9,29,18,0,0.0,4.0,2.5,23.0,4.0,3.7,0.0
2017,9,29,18,15,0.0,2.0,2.7,22.5,2.0,1.91,0.0
2017,9,29,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
