Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,45,132.0,20.0,3.15,17.5,36.0,107.65,52.0
2017,9,30,7,0,264.0,40.0,3.3,18.0,72.0,214.97,168.39
2017,9,30,7,15,353.0,53.5,3.3,18.5,120.5,291.19,236.09
2017,9,30,7,30,442.0,67.0,3.3,19.0,169.0,378.58,309.9
2017,9,30,7,45,510.5,74.5,3.3,20.0,223.0,449.16,367.08
2017,9,30,8,0,579.0,82.0,3.3,21.0,277.0,523.02,424.26
2017,9,30,8,15,619.5,88.5,3.3,21.5,330.0,578.15,465.5
2017,9,30,8,30,660.0,95.0,3.3,22.0,383.0,633.68,504.96
2017,9,30,8,45,694.5,98.5,3.3,22.5,434.5,680.82,536.88
2017,9,30,9,0,729.0,102.0,3.3,23.0,486.0,727.15,567.52
2017,9,30,9,15,750.0,105.5,3.25,23.5,532.5,757.83,586.12
2017,9,30,9,30,771.0,109.0,3.2,24.0,579.0,789.97,605.59
2017,9,30,9,45,789.0,111.0,3.15,24.5,620.0,815.42,620.13
2017,9,30,10,0,807.0,113.0,3.1,25.0,661.0,838.15,632.71
2017,9,30,10,15,818.0,115.5,3.1,25.5,695.5,852.38,639.76
2017,9,30,10,30,829.0,118.0,3.1,26.0,730.0,863.42,644.77
2017,9,30,10,45,837.5,119.0,3.1,26.5,757.0,867.34,645.08
2017,9,30,11,0,846.0,120.0,3.1,27.0,784.0,862.27,639.54
2017,9,30,11,15,851.0,121.0,3.1,27.0,802.5,856.89,635.28
2017,9,30,11,30,856.0,122.0,3.1,27.0,821.0,848.18,628.93
2017,9,30,11,45,848.0,129.0,3.1,27.5,828.5,831.34,615.99
2017,9,30,12,0,840.0,136.0,3.1,28.0,836.0,815.37,603.85
2017,9,30,12,15,840.0,136.5,3.1,28.0,837.5,792.17,588.09
2017,9,30,12,30,840.0,137.0,3.1,28.0,839.0,766.11,570.45
2017,9,30,12,45,838.5,136.0,3.1,28.0,832.0,734.8,548.91
2017,9,30,13,0,837.0,135.0,3.1,28.0,825.0,701.02,524.5
2017,9,30,13,15,832.0,134.0,3.05,28.0,809.0,662.66,496.24
2017,9,30,13,30,827.0,133.0,3.0,28.0,793.0,622.41,466.12
2017,9,30,13,45,820.0,131.5,3.0,28.0,769.0,578.88,433.17
2017,9,30,14,0,813.0,130.0,3.0,28.0,745.0,534.03,398.43
2017,9,30,14,15,802.5,128.0,2.95,28.0,713.5,485.98,360.35
2017,9,30,14,30,792.0,126.0,2.9,28.0,682.0,437.39,320.89
2017,9,30,14,45,765.5,128.5,2.9,28.0,641.5,386.47,279.0
2017,9,30,15,0,739.0,131.0,2.9,28.0,601.0,332.34,234.08
2017,9,30,15,15,719.5,126.5,2.8,28.0,556.5,280.26,190.14
2017,9,30,15,30,700.0,122.0,2.7,28.0,512.0,229.61,147.77
2017,9,30,15,45,676.0,115.5,2.6,28.0,464.0,178.4,107.23
2017,9,30,16,0,652.0,109.0,2.5,28.0,416.0,129.61,73.38
2017,9,30,16,15,616.0,102.5,2.25,27.5,364.0,83.11,51.13
2017,9,30,16,30,580.0,96.0,2.0,27.0,312.0,64.81,49.5
2017,9,30,16,45,531.5,86.0,1.75,26.5,259.5,60.25,45.85
2017,9,30,17,0,483.0,76.0,1.5,26.0,207.0,55.39,41.79
2017,9,30,17,15,407.5,64.0,1.35,25.0,156.0,47.55,35.06
2017,9,30,17,30,332.0,52.0,1.2,24.0,105.0,39.59,27.95
2017,9,30,17,45,233.5,35.0,1.1,23.5,64.5,27.18,16.48
2017,9,30,18,0,135.0,18.0,1.0,23.0,24.0,14.19,0.0
2017,9,30,18,15,67.5,9.0,1.0,22.5,12.0,8.58,0.0
2017,9,30,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,1,6,45,169.5,17.5,1.55,17.5,38.0,124.55,55.29
2017,10,1,7,0,339.0,35.0,1.8,18.0,76.0,249.35,194.44
2017,10,1,7,15,430.5,46.0,1.75,18.5,126.0,328.56,264.38
2017,10,1,7,30,522.0,57.0,1.7,19.0,176.0,414.88,336.16
2017,10,1,7,45,580.0,64.0,1.7,19.5,230.0,480.4,388.7
2017,10,1,8,0,638.0,71.0,1.7,20.0,284.0,548.53,440.78
2017,10,1,8,15,676.5,76.5,1.55,21.0,338.0,602.7,477.74
2017,10,1,8,30,715.0,82.0,1.4,22.0,392.0,653.73,510.03
2017,10,1,8,45,743.0,86.0,1.25,23.0,443.0,698.13,536.07
2017,10,1,9,0,771.0,90.0,1.1,24.0,494.0,741.21,560.0
2017,10,1,9,15,790.5,93.5,1.05,24.5,540.5,775.02,578.99
2017,10,1,9,30,810.0,97.0,1.0,25.0,587.0,806.51,596.14
2017,10,1,9,45,823.5,99.5,0.95,26.0,628.0,829.15,606.02
2017,10,1,10,0,837.0,102.0,0.9,27.0,669.0,848.86,613.94
2017,10,1,10,15,847.5,104.0,0.85,27.0,703.0,856.09,616.26
2017,10,1,10,30,858.0,106.0,0.8,27.0,737.0,866.52,620.89
2017,10,1,10,45,864.5,108.5,0.8,27.5,763.5,870.67,621.21
2017,10,1,11,0,871.0,111.0,0.8,28.0,790.0,871.39,619.59
2017,10,1,11,15,875.5,112.0,0.8,28.0,809.0,865.4,615.16
2017,10,1,11,30,880.0,113.0,0.8,28.0,828.0,856.01,608.82
2017,10,1,11,45,882.0,113.5,0.85,28.5,838.0,840.69,598.49
2017,10,1,12,0,884.0,114.0,0.9,29.0,848.0,822.12,586.24
2017,10,1,12,15,884.5,114.0,0.95,29.0,849.5,798.74,572.11
2017,10,1,12,30,885.0,114.0,1.0,29.0,851.0,772.37,556.02
2017,10,1,12,45,882.0,114.5,1.05,29.0,843.0,741.07,536.62
2017,10,1,13,0,879.0,115.0,1.1,29.0,835.0,707.22,514.28
2017,10,1,13,15,874.5,114.0,1.15,29.0,819.0,668.67,487.83
2017,10,1,13,30,870.0,113.0,1.2,29.0,803.0,628.04,459.24
2017,10,1,13,45,862.5,112.5,1.3,29.5,779.0,584.26,427.08
2017,10,1,14,0,855.0,112.0,1.4,30.0,755.0,539.03,392.91
2017,10,1,14,15,845.5,110.0,1.4,29.5,723.0,490.33,356.25
2017,10,1,14,30,836.0,108.0,1.4,29.0,691.0,436.59,314.74
2017,10,1,14,45,821.5,106.0,1.45,29.0,652.0,384.12,272.37
2017,10,1,15,0,807.0,104.0,1.5,29.0,613.0,331.88,229.08
2017,10,1,15,15,789.0,100.5,1.45,29.0,568.5,277.99,183.94
2017,10,1,15,30,771.0,97.0,1.4,29.0,524.0,225.24,140.15
2017,10,1,15,45,745.5,93.0,1.4,29.0,474.0,172.41,98.94
2017,10,1,16,0,720.0,89.0,1.4,29.0,424.0,116.89,61.05
2017,10,1,16,15,685.5,84.0,1.3,28.5,371.5,67.84,39.32
2017,10,1,16,30,651.0,79.0,1.2,28.0,319.0,52.03,38.54
2017,10,1,16,45,600.0,72.0,1.1,27.5,265.0,49.29,36.39
2017,10,1,17,0,549.0,65.0,1.0,27.0,211.0,46.4,33.98
2017,10,1,17,15,471.0,55.0,0.95,26.0,159.0,40.71,29.09
2017,10,1,17,30,393.0,45.0,0.9,25.0,107.0,34.72,23.68
2017,10,1,17,45,268.5,30.5,0.9,24.5,65.0,24.07,13.69
2017,10,1,18,0,144.0,16.0,0.9,24.0,23.0,12.74,0.0
2017,10,1,18,15,72.0,8.0,0.9,23.5,11.5,7.63,0.0
2017,10,1,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,134.5,19.5,0.95,20.5,35.5,106.6,40.23
2017,10,2,7,0,269.0,39.0,1.1,21.0,71.0,215.41,164.83
2017,10,2,7,15,362.5,52.0,1.25,21.5,119.5,295.6,234.33
2017,10,2,7,30,456.0,65.0,1.4,22.0,168.0,382.58,306.01
2017,10,2,7,45,520.5,73.0,1.6,22.5,221.5,451.21,361.08
2017,10,2,8,0,585.0,81.0,1.8,23.0,275.0,522.83,416.34
2017,10,2,8,15,367.5,132.5,1.95,23.5,262.0,440.6,349.86
2017,10,2,8,30,150.0,184.0,2.1,24.0,249.0,323.37,255.04
2017,10,2,8,45,158.0,207.0,2.3,25.0,283.0,356.58,279.51
2017,10,2,9,0,166.0,230.0,2.5,26.0,317.0,389.34,302.49
2017,10,2,9,15,475.0,168.0,2.55,26.0,447.5,596.58,462.09
2017,10,2,9,30,784.0,106.0,2.6,26.0,578.0,792.53,600.83
2017,10,2,9,45,407.5,186.5,2.65,26.5,433.5,568.05,434.89
2017,10,2,10,0,31.0,267.0,2.7,27.0,289.0,297.73,225.11
2017,10,2,10,15,439.5,188.0,2.7,27.5,509.5,596.69,455.76
2017,10,2,10,30,848.0,109.0,2.7,28.0,730.0,858.11,635.91
2017,10,2,10,45,580.5,234.5,2.75,28.5,666.5,760.28,563.54
2017,10,2,11,0,313.0,360.0,2.8,29.0,603.0,643.23,474.74
2017,10,2,11,15,596.5,234.5,2.8,29.0,712.0,758.99,562.05
2017,10,2,11,30,880.0,109.0,2.8,29.0,821.0,848.64,623.43
2017,10,2,11,45,875.5,113.5,2.85,29.5,829.0,832.0,610.31
2017,10,2,12,0,871.0,118.0,2.9,30.0,837.0,812.24,596.07
2017,10,2,12,15,870.5,118.0,2.9,30.0,838.5,788.29,580.0
2017,10,2,12,30,870.0,118.0,2.9,30.0,840.0,761.46,562.02
2017,10,2,12,45,740.5,195.5,2.9,30.0,805.5,714.2,527.2
2017,10,2,13,0,611.0,273.0,2.9,30.0,771.0,666.95,491.19
2017,10,2,13,15,575.5,278.5,2.9,30.0,740.5,621.15,458.29
2017,10,2,13,30,540.0,284.0,2.9,30.0,710.0,576.37,425.66
2017,10,2,13,45,694.0,197.0,2.9,30.0,727.0,557.66,412.99
2017,10,2,14,0,848.0,110.0,2.9,30.0,744.0,530.06,391.99
2017,10,2,14,15,838.0,108.0,2.9,30.0,712.5,481.5,353.57
2017,10,2,14,30,828.0,106.0,2.9,30.0,681.0,427.92,310.57
2017,10,2,14,45,793.0,113.0,2.9,30.0,638.0,376.26,268.17
2017,10,2,15,0,758.0,120.0,2.9,30.0,595.0,326.96,227.0
2017,10,2,15,15,737.5,116.0,2.75,29.5,550.5,269.84,179.82
2017,10,2,15,30,717.0,112.0,2.6,29.0,506.0,218.64,137.62
2017,10,2,15,45,689.0,107.5,2.5,29.0,457.0,167.77,98.09
2017,10,2,16,0,661.0,103.0,2.4,29.0,408.0,119.73,66.23
2017,10,2,16,15,622.5,97.0,2.2,28.5,355.5,73.38,46.52
2017,10,2,16,30,584.0,91.0,2.0,28.0,303.0,61.48,46.51
2017,10,2,16,45,525.5,83.0,1.8,27.5,250.0,58.38,44.08
2017,10,2,17,0,467.0,75.0,1.6,27.0,197.0,55.15,41.38
2017,10,2,17,15,382.5,63.0,1.6,26.5,147.0,47.01,34.3
2017,10,2,17,30,298.0,51.0,1.6,26.0,97.0,39.0,27.06
2017,10,2,17,45,149.0,34.5,1.65,25.5,57.5,26.89,15.58
2017,10,2,18,0,0.0,18.0,1.7,25.0,18.0,16.26,0.0
2017,10,2,18,15,0.0,9.0,1.9,25.0,9.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,6,45,144.5,18.0,1.2,23.5,34.5,107.96,33.45
2017,10,3,7,0,289.0,36.0,1.4,24.0,69.0,222.65,168.15
2017,10,3,7,15,386.5,46.5,1.55,24.0,117.0,302.15,237.52
2017,10,3,7,30,484.0,57.0,1.7,24.0,165.0,389.15,309.6
2017,10,3,7,45,557.0,61.5,1.85,24.5,219.0,459.35,365.74
2017,10,3,8,0,630.0,66.0,2.0,25.0,273.0,533.23,422.42
2017,10,3,8,15,315.0,77.5,2.05,25.5,181.0,333.38,266.24
2017,10,3,8,30,0.0,89.0,2.1,26.0,89.0,83.64,62.04
2017,10,3,8,45,4.5,132.5,2.2,26.5,135.0,131.12,99.92
2017,10,3,9,0,9.0,176.0,2.3,27.0,181.0,179.23,137.1
2017,10,3,9,15,11.5,191.5,2.4,27.0,198.5,195.98,149.64
2017,10,3,9,30,14.0,207.0,2.5,27.0,216.0,212.76,162.19
2017,10,3,9,45,38.0,251.0,2.65,27.5,276.0,288.85,219.97
2017,10,3,10,0,62.0,295.0,2.8,28.0,336.0,354.81,268.67
2017,10,3,10,15,31.0,221.0,2.85,28.5,241.5,246.64,186.08
2017,10,3,10,30,0.0,147.0,2.9,29.0,147.0,138.43,102.35
2017,10,3,10,45,10.0,214.0,3.0,29.5,222.0,211.73,158.24
2017,10,3,11,0,20.0,281.0,3.1,30.0,297.0,285.01,212.51
2017,10,3,11,15,447.0,190.5,3.15,30.0,550.0,586.67,442.85
2017,10,3,11,30,874.0,100.0,3.2,30.0,803.0,831.18,613.0
2017,10,3,11,45,473.5,243.0,3.3,30.0,625.0,634.76,472.16
2017,10,3,12,0,73.0,386.0,3.4,30.0,447.0,426.59,314.84
2017,10,3,12,15,72.0,386.5,3.45,30.0,446.5,420.97,311.47
2017,10,3,12,30,71.0,387.0,3.5,30.0,446.0,415.14,307.21
2017,10,3,12,45,36.5,273.5,3.55,30.5,304.0,280.83,208.38
2017,10,3,13,0,2.0,160.0,3.6,31.0,162.0,150.26,110.03
2017,10,3,13,15,1.0,94.5,3.65,30.5,95.5,88.85,63.5
2017,10,3,13,30,0.0,29.0,3.7,30.0,29.0,27.03,15.58
2017,10,3,13,45,0.0,38.0,3.8,30.0,38.0,35.41,22.2
2017,10,3,14,0,0.0,47.0,3.9,30.0,47.0,43.8,28.82
2017,10,3,14,15,0.0,32.5,3.95,30.0,32.5,30.26,18.23
2017,10,3,14,30,0.0,18.0,4.0,30.0,18.0,16.75,7.6
2017,10,3,14,45,67.0,153.0,4.1,30.0,194.5,157.72,116.69
2017,10,3,15,0,134.0,288.0,4.2,30.0,371.0,277.45,205.65
2017,10,3,15,15,67.0,208.5,4.15,29.5,250.0,195.75,145.33
2017,10,3,15,30,0.0,129.0,4.1,29.0,129.0,117.89,87.89
2017,10,3,15,45,0.0,72.5,4.1,29.0,72.5,67.48,48.4
2017,10,3,16,0,0.0,16.0,4.1,29.0,16.0,14.85,6.34
2017,10,3,16,15,0.0,13.5,3.85,28.5,13.5,12.52,4.52
2017,10,3,16,30,0.0,11.0,3.6,28.0,11.0,10.2,3.04
2017,10,3,16,45,0.0,9.0,3.4,27.5,9.0,8.34,1.48
2017,10,3,17,0,0.0,7.0,3.2,27.0,7.0,6.48,0.0
2017,10,3,17,15,0.0,5.0,2.95,26.5,5.0,4.63,0.0
2017,10,3,17,30,0.0,3.0,2.7,26.0,3.0,2.77,0.0
2017,10,3,17,45,0.0,1.5,2.5,26.0,1.5,1.39,0.0
2017,10,3,18,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,87.0,21.0,3.15,23.5,30.5,77.09,16.59
2017,10,4,7,0,174.0,42.0,3.3,24.0,61.0,170.03,127.59
2017,10,4,7,15,272.5,56.5,3.35,24.0,107.5,247.38,195.25
2017,10,4,7,30,371.0,71.0,3.4,24.0,154.0,333.41,267.53
2017,10,4,7,45,452.5,78.0,3.5,24.5,206.5,405.94,326.77
2017,10,4,8,0,534.0,85.0,3.6,25.0,259.0,489.58,392.28
2017,10,4,8,15,578.5,91.5,3.6,25.0,311.0,545.53,435.0
2017,10,4,8,30,623.0,98.0,3.6,25.0,363.0,602.15,477.07
2017,10,4,8,45,660.0,101.5,3.6,25.5,413.5,649.63,509.45
2017,10,4,9,0,697.0,105.0,3.6,26.0,464.0,696.49,540.65
2017,10,4,9,15,469.5,185.5,3.5,26.5,437.5,608.92,470.76
2017,10,4,9,30,242.0,266.0,3.4,27.0,411.0,490.32,376.49
2017,10,4,9,45,514.0,189.5,3.35,27.5,524.0,658.35,503.72
2017,10,4,10,0,786.0,113.0,3.3,28.0,637.0,809.31,608.26
2017,10,4,10,15,516.5,227.5,3.2,28.0,579.0,702.23,528.16
2017,10,4,10,30,247.0,342.0,3.1,28.0,521.0,567.81,425.36
2017,10,4,10,45,262.5,344.0,3.05,28.5,541.0,588.1,439.0
2017,10,4,11,0,278.0,346.0,3.0,29.0,561.0,596.59,443.57
2017,10,4,11,15,257.5,368.5,3.0,29.0,571.5,594.27,440.49
2017,10,4,11,30,237.0,391.0,3.0,29.0,582.0,583.57,431.81
2017,10,4,11,45,295.0,382.0,3.0,29.5,622.0,618.58,456.3
2017,10,4,12,0,353.0,373.0,3.0,30.0,662.0,643.42,473.2
2017,10,4,12,15,580.0,259.0,2.95,30.0,734.5,698.92,516.21
2017,10,4,12,30,807.0,145.0,2.9,30.0,807.0,735.84,545.22
2017,10,4,12,45,807.5,143.0,2.9,30.0,800.5,705.78,523.36
2017,10,4,13,0,808.0,141.0,2.9,30.0,794.0,673.25,499.9
2017,10,4,13,15,803.5,140.0,2.9,30.0,778.5,636.16,472.76
2017,10,4,13,30,799.0,139.0,2.9,30.0,763.0,597.23,443.77
2017,10,4,13,45,796.0,135.0,2.9,30.0,740.0,554.79,411.66
2017,10,4,14,0,793.0,131.0,2.9,30.0,717.0,510.81,377.59
2017,10,4,14,15,782.0,128.5,2.9,30.0,686.0,463.14,339.93
2017,10,4,14,30,771.0,126.0,2.9,30.0,655.0,415.05,300.97
2017,10,4,14,45,563.5,191.0,2.9,30.0,565.5,351.02,252.44
2017,10,4,15,0,356.0,256.0,2.9,30.0,476.0,312.1,224.84
2017,10,4,15,15,520.5,187.0,2.9,29.5,482.0,268.98,185.56
2017,10,4,15,30,685.0,118.0,2.9,29.0,488.0,211.1,132.75
2017,10,4,15,45,657.5,112.5,2.9,29.0,440.0,161.55,94.86
2017,10,4,16,0,630.0,107.0,2.9,29.0,392.0,114.83,64.95
2017,10,4,16,15,589.5,100.5,2.65,28.5,340.5,70.25,53.63
2017,10,4,16,30,549.0,94.0,2.4,28.0,289.0,64.5,49.09
2017,10,4,16,45,495.0,84.5,2.2,28.0,237.5,60.26,45.57
2017,10,4,17,0,441.0,75.0,2.0,28.0,186.0,54.9,40.96
2017,10,4,17,15,353.0,62.5,1.85,27.0,137.0,46.84,34.01
2017,10,4,17,30,265.0,50.0,1.7,26.0,88.0,38.41,26.42
2017,10,4,17,45,150.0,31.5,1.6,25.5,51.0,24.64,13.06
2017,10,4,18,0,35.0,13.0,1.5,25.0,14.0,12.39,0.0
2017,10,4,18,15,17.5,6.5,1.5,24.5,7.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,6,45,148.0,17.5,1.2,21.5,33.5,110.21,16.54
2017,10,5,7,0,296.0,35.0,1.4,22.0,67.0,223.71,169.01
2017,10,5,7,15,396.0,45.5,1.45,22.5,116.0,304.33,239.93
2017,10,5,7,30,496.0,56.0,1.5,23.0,165.0,392.65,312.65
2017,10,5,7,45,556.5,63.5,1.55,23.5,218.0,458.62,365.23
2017,10,5,8,0,617.0,71.0,1.6,24.0,271.0,527.41,417.59
2017,10,5,8,15,657.5,76.5,1.65,24.5,324.0,581.65,456.94
2017,10,5,8,30,698.0,82.0,1.7,25.0,377.0,636.26,494.26
2017,10,5,8,45,725.5,86.5,1.75,25.5,427.0,676.37,520.19
2017,10,5,9,0,753.0,91.0,1.8,26.0,477.0,718.64,547.18
2017,10,5,9,15,773.0,94.5,1.75,26.0,523.0,751.99,567.81
2017,10,5,9,30,793.0,98.0,1.7,26.0,569.0,783.09,586.68
2017,10,5,9,45,534.0,199.0,1.65,26.5,526.0,683.88,513.21
2017,10,5,10,0,275.0,300.0,1.6,27.0,483.0,563.94,421.38
2017,10,5,10,15,180.5,318.0,1.55,27.0,440.5,488.43,365.5
2017,10,5,10,30,86.0,336.0,1.5,27.0,398.0,412.47,308.02
2017,10,5,10,45,100.5,353.5,1.5,27.5,429.0,439.39,326.94
2017,10,5,11,0,115.0,371.0,1.5,28.0,460.0,465.47,344.41
2017,10,5,11,15,229.0,367.5,1.5,28.0,549.5,560.28,413.06
2017,10,5,11,30,343.0,364.0,1.5,28.0,639.0,649.74,475.47
2017,10,5,11,45,608.5,238.5,1.55,28.5,732.0,736.92,538.93
2017,10,5,12,0,874.0,113.0,1.6,29.0,825.0,799.37,581.46
2017,10,5,12,15,622.0,240.5,1.6,29.0,747.5,710.98,518.38
2017,10,5,12,30,370.0,368.0,1.6,29.0,670.0,619.52,451.02
2017,10,5,12,45,268.5,384.0,1.65,29.5,602.0,546.1,398.6
2017,10,5,13,0,167.0,400.0,1.7,30.0,534.0,477.63,348.85
2017,10,5,13,15,144.5,389.5,1.7,30.0,503.5,443.0,324.49
2017,10,5,13,30,122.0,379.0,1.7,30.0,473.0,409.98,300.91
2017,10,5,13,45,484.5,243.5,1.75,30.0,602.0,476.05,351.21
2017,10,5,14,0,847.0,108.0,1.8,30.0,731.0,516.84,378.93
2017,10,5,14,15,837.0,106.0,1.85,30.0,699.0,468.41,340.63
2017,10,5,14,30,827.0,104.0,1.9,30.0,667.0,414.89,298.09
2017,10,5,14,45,805.5,105.0,1.95,30.0,627.0,363.27,255.87
2017,10,5,15,0,784.0,106.0,2.0,30.0,587.0,312.62,213.59
2017,10,5,15,15,764.5,102.5,1.95,29.5,542.5,259.93,169.83
2017,10,5,15,30,745.0,99.0,1.9,29.0,498.0,208.6,127.9
2017,10,5,15,45,714.5,96.0,1.9,29.0,448.0,152.77,85.63
2017,10,5,16,0,684.0,93.0,1.9,29.0,398.0,104.68,55.93
2017,10,5,16,15,646.0,87.0,1.75,28.5,346.0,57.56,43.0
2017,10,5,16,30,608.0,81.0,1.6,28.0,294.0,54.52,40.69
2017,10,5,16,45,548.5,74.0,1.5,27.5,241.0,51.85,38.56
2017,10,5,17,0,489.0,67.0,1.4,27.0,188.0,49.11,36.22
2017,10,5,17,15,402.0,56.0,1.3,26.5,138.0,42.6,30.48
2017,10,5,17,30,315.0,45.0,1.2,26.0,88.0,34.59,23.18
2017,10,5,17,45,185.5,28.5,1.15,25.5,50.5,22.3,10.8
2017,10,5,18,0,56.0,12.0,1.1,25.0,13.0,11.44,0.0
2017,10,5,18,15,28.0,6.0,1.15,24.5,6.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,6,6,45,138.0,18.0,0.5,20.5,32.5,102.86,4.16
2017,10,6,7,0,276.0,36.0,0.5,21.0,65.0,213.5,160.26
2017,10,6,7,15,376.0,48.0,0.5,21.5,114.0,294.91,231.06
2017,10,6,7,30,476.0,60.0,0.5,22.0,163.0,384.0,303.09
2017,10,6,7,45,540.5,67.5,0.55,23.0,216.5,451.79,355.44
2017,10,6,8,0,605.0,75.0,0.6,24.0,270.0,522.55,407.41
2017,10,6,8,15,646.5,81.0,0.85,24.5,323.0,577.6,448.32
2017,10,6,8,30,688.0,87.0,1.1,25.0,376.0,633.04,487.66
2017,10,6,8,45,709.0,94.5,1.35,25.5,425.0,674.56,516.01
2017,10,6,9,0,730.0,102.0,1.6,26.0,474.0,714.47,542.85
2017,10,6,9,15,751.5,106.0,1.6,26.0,520.0,745.26,562.06
2017,10,6,9,30,773.0,110.0,1.6,26.0,566.0,777.62,582.24
2017,10,6,9,45,783.5,115.0,1.6,26.5,605.5,799.44,593.96
2017,10,6,10,0,794.0,120.0,1.6,27.0,645.0,818.31,603.79
2017,10,6,10,15,806.0,122.5,1.6,27.0,679.0,832.64,611.85
2017,10,6,10,30,818.0,125.0,1.6,27.0,713.0,843.81,617.97
2017,10,6,10,45,828.0,125.5,1.6,27.5,739.5,847.85,618.34
2017,10,6,11,0,838.0,126.0,1.6,28.0,766.0,848.55,616.74
2017,10,6,11,15,843.0,127.5,1.6,28.0,784.5,842.74,612.3
2017,10,6,11,30,848.0,129.0,1.6,28.0,803.0,833.56,605.87
2017,10,6,11,45,596.5,251.0,1.6,28.5,728.0,736.73,537.06
2017,10,6,12,0,345.0,373.0,1.6,29.0,653.0,634.11,461.16
2017,10,6,12,15,609.5,245.5,1.6,29.0,741.0,703.62,514.68
2017,10,6,12,30,874.0,118.0,1.6,29.0,829.0,750.17,549.25
2017,10,6,12,45,652.5,224.0,1.6,29.5,752.5,667.09,487.37
2017,10,6,13,0,431.0,330.0,1.6,30.0,676.0,588.74,428.83
2017,10,6,13,15,649.5,221.0,1.6,30.0,729.0,605.93,443.85
2017,10,6,13,30,868.0,112.0,1.6,30.0,782.0,607.49,445.82
2017,10,6,13,45,863.0,109.5,1.6,30.0,758.0,563.41,412.71
2017,10,6,14,0,858.0,107.0,1.6,30.0,734.0,517.7,377.84
2017,10,6,14,15,848.5,105.0,1.65,29.5,702.0,469.0,340.65
2017,10,6,14,30,839.0,103.0,1.7,29.0,670.0,415.12,298.4
2017,10,6,14,45,825.0,100.5,1.75,29.0,631.0,362.55,255.22
2017,10,6,15,0,811.0,98.0,1.8,29.0,592.0,310.18,211.27
2017,10,6,15,15,792.5,94.5,1.85,29.0,547.0,256.38,166.11
2017,10,6,15,30,774.0,91.0,1.9,29.0,502.0,203.79,122.87
2017,10,6,15,45,749.0,87.0,1.95,29.0,452.5,151.46,83.43
2017,10,6,16,0,724.0,83.0,2.0,29.0,403.0,101.56,53.19
2017,10,6,16,15,687.0,78.0,1.85,28.5,350.5,50.0,36.66
2017,10,6,16,30,650.0,73.0,1.7,28.0,298.0,48.71,35.79
2017,10,6,16,45,594.5,66.5,1.6,27.5,244.0,46.12,33.71
2017,10,6,17,0,539.0,60.0,1.5,27.0,190.0,43.45,31.41
2017,10,6,17,15,452.0,50.0,1.4,26.0,139.5,37.54,26.24
2017,10,6,17,30,365.0,40.0,1.3,25.0,89.0,31.36,20.52
2017,10,6,17,45,223.0,25.5,1.2,24.5,50.5,20.42,8.86
2017,10,6,18,0,81.0,11.0,1.1,24.0,12.0,10.48,0.0
2017,10,6,18,15,40.5,5.5,1.15,23.5,6.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,6,45,130.5,17.5,2.75,19.5,31.0,97.8,0.0
2017,10,7,7,0,261.0,35.0,3.2,20.0,62.0,203.37,153.89
2017,10,7,7,15,360.5,47.0,3.1,20.5,109.5,284.17,226.84
2017,10,7,7,30,460.0,59.0,3.0,21.0,157.0,371.98,300.95
2017,10,7,7,45,520.5,67.5,2.9,22.0,209.0,437.55,353.98
2017,10,7,8,0,581.0,76.0,2.8,23.0,261.0,505.9,406.52
2017,10,7,8,15,623.0,82.0,2.65,23.5,313.5,560.36,446.77
2017,10,7,8,30,665.0,88.0,2.5,24.0,366.0,615.28,485.24
2017,10,7,8,45,689.5,94.5,2.35,25.0,414.5,657.49,511.53
2017,10,7,9,0,714.0,101.0,2.2,26.0,463.0,698.35,535.93
2017,10,7,9,15,736.0,105.0,2.15,26.5,508.5,732.53,556.57
2017,10,7,9,30,758.0,109.0,2.1,27.0,554.0,761.56,573.32
2017,10,7,9,45,766.5,115.0,2.05,27.5,592.5,782.55,584.41
2017,10,7,10,0,775.0,121.0,2.0,28.0,631.0,800.6,593.5
2017,10,7,10,15,787.0,123.5,2.0,28.0,664.5,814.73,601.59
2017,10,7,10,30,799.0,126.0,2.0,28.0,698.0,825.77,607.75
2017,10,7,10,45,804.5,129.5,2.0,28.5,723.0,829.15,607.76
2017,10,7,11,0,810.0,133.0,2.0,29.0,748.0,829.26,605.81
2017,10,7,11,15,815.5,134.0,1.9,29.0,766.0,823.46,600.48
2017,10,7,11,30,821.0,135.0,1.8,29.0,784.0,814.41,593.19
2017,10,7,11,45,428.5,236.0,1.75,29.5,575.5,584.16,431.08
2017,10,7,12,0,36.0,337.0,1.7,30.0,367.0,349.38,256.1
2017,10,7,12,15,24.5,294.5,1.65,30.0,315.0,296.88,218.89
2017,10,7,12,30,13.0,252.0,1.6,30.0,263.0,244.25,180.25
2017,10,7,12,45,44.5,313.5,1.55,30.5,349.5,322.25,237.5
2017,10,7,13,0,76.0,375.0,1.5,31.0,436.0,394.01,288.12
2017,10,7,13,15,92.0,373.5,1.45,31.0,445.5,396.01,289.22
2017,10,7,13,30,108.0,372.0,1.4,31.0,455.0,396.36,289.44
2017,10,7,13,45,177.5,358.5,1.35,31.0,490.0,410.58,299.75
2017,10,7,14,0,247.0,345.0,1.3,31.0,525.0,420.23,305.96
2017,10,7,14,15,144.0,312.5,1.3,31.0,416.5,332.48,243.07
2017,10,7,14,30,41.0,280.0,1.3,31.0,308.0,259.78,191.23
2017,10,7,14,45,46.0,268.0,1.35,31.0,297.5,246.42,181.75
2017,10,7,15,0,51.0,256.0,1.4,31.0,287.0,232.41,171.41
2017,10,7,15,15,350.5,193.5,1.4,30.5,379.5,234.43,163.19
2017,10,7,15,30,650.0,131.0,1.4,30.0,472.0,206.53,129.02
2017,10,7,15,45,614.5,126.0,1.45,30.0,423.0,158.85,94.35
2017,10,7,16,0,579.0,121.0,1.5,30.0,374.0,115.05,68.79
2017,10,7,16,15,536.0,112.5,1.4,29.5,323.0,76.97,58.97
2017,10,7,16,30,493.0,104.0,1.3,29.0,272.0,73.03,56.0
2017,10,7,16,45,432.0,92.5,1.25,28.5,221.0,66.59,50.75
2017,10,7,17,0,371.0,81.0,1.2,28.0,170.0,59.82,45.02
2017,10,7,17,15,284.5,65.0,1.05,27.5,122.5,49.12,35.71
2017,10,7,17,30,198.0,49.0,0.9,27.0,75.0,37.92,25.63
2017,10,7,17,45,105.5,28.5,0.8,26.5,41.5,23.46,9.96
2017,10,7,18,0,13.0,8.0,0.7,26.0,8.0,7.63,0.0
2017,10,7,18,15,6.5,4.0,0.7,25.5,4.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,8,6,45,143.5,17.5,1.85,18.5,32.0,103.15,0.0
2017,10,8,7,0,287.0,35.0,2.1,19.0,64.0,216.51,163.32
2017,10,8,7,15,392.0,46.5,2.05,19.5,113.5,300.02,239.15
2017,10,8,7,30,497.0,58.0,2.0,20.0,163.0,391.53,315.83
2017,10,8,7,45,567.0,65.0,2.0,21.0,218.5,462.5,372.77
2017,10,8,8,0,637.0,72.0,2.0,22.0,274.0,536.78,429.38
2017,10,8,8,15,680.0,78.0,1.8,22.5,328.5,593.57,470.09
2017,10,8,8,30,723.0,84.0,1.6,23.0,383.0,650.76,508.1
2017,10,8,8,45,756.5,87.0,1.4,24.0,435.5,693.65,532.97
2017,10,8,9,0,790.0,90.0,1.2,25.0,488.0,739.14,558.37
2017,10,8,9,15,811.0,93.5,1.2,26.0,535.5,773.63,577.36
2017,10,8,9,30,832.0,97.0,1.2,27.0,583.0,805.77,594.48
2017,10,8,9,45,850.0,98.5,1.3,28.0,625.5,830.47,607.7
2017,10,8,10,0,868.0,100.0,1.4,29.0,668.0,846.16,615.02
2017,10,8,10,15,879.0,101.5,1.4,29.0,703.0,859.13,622.0
2017,10,8,10,30,890.0,103.0,1.4,29.0,738.0,868.79,626.98
2017,10,8,10,45,899.5,104.0,1.4,29.5,765.5,873.21,627.5
2017,10,8,11,0,909.0,105.0,1.4,30.0,793.0,874.11,625.97
2017,10,8,11,15,914.0,105.5,1.35,30.0,811.5,867.18,620.26
2017,10,8,11,30,919.0,106.0,1.3,30.0,830.0,856.72,612.54
2017,10,8,11,45,925.0,104.5,1.3,30.5,840.5,841.55,601.38
2017,10,8,12,0,931.0,103.0,1.3,31.0,851.0,822.9,588.19
2017,10,8,12,15,930.5,103.0,1.3,31.0,851.5,797.42,571.89
2017,10,8,12,30,930.0,103.0,1.3,31.0,852.0,768.86,553.65
2017,10,8,12,45,927.5,103.0,1.35,31.5,843.5,735.97,531.61
2017,10,8,13,0,925.0,103.0,1.4,32.0,835.0,700.38,506.29
2017,10,8,13,15,920.0,102.0,1.45,32.0,817.5,659.82,478.09
2017,10,8,13,30,915.0,101.0,1.5,32.0,800.0,617.12,447.65
2017,10,8,13,45,906.5,100.5,1.6,32.0,774.0,571.05,414.2
2017,10,8,14,0,898.0,100.0,1.7,32.0,748.0,523.52,378.56
2017,10,8,14,15,887.0,98.5,1.75,32.0,714.5,472.81,339.26
2017,10,8,14,30,876.0,97.0,1.8,32.0,681.0,421.35,298.19
2017,10,8,14,45,860.0,95.5,1.9,32.0,640.5,367.73,254.55
2017,10,8,15,0,844.0,94.0,2.0,32.0,600.0,308.93,206.25
2017,10,8,15,15,824.5,91.0,2.0,31.5,553.5,253.72,160.71
2017,10,8,15,30,805.0,88.0,2.0,31.0,507.0,199.77,117.29
2017,10,8,15,45,776.0,84.5,2.0,31.0,456.0,145.9,77.91
2017,10,8,16,0,747.0,81.0,2.0,31.0,405.0,94.9,49.04
2017,10,8,16,15,708.5,76.0,1.85,30.0,350.5,49.08,35.67
2017,10,8,16,30,670.0,71.0,1.7,29.0,296.0,47.71,34.8
2017,10,8,16,45,611.0,64.5,1.55,28.5,241.5,45.03,32.63
2017,10,8,17,0,552.0,58.0,1.4,28.0,187.0,42.27,30.24
2017,10,8,17,15,459.0,48.0,1.3,27.0,135.5,36.27,24.97
2017,10,8,17,30,366.0,38.0,1.2,26.0,84.0,29.99,19.12
2017,10,8,17,45,183.0,19.0,1.15,25.5,42.0,14.69,3.38
2017,10,8,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,6,45,123.0,17.5,3.0,21.5,29.5,92.95,0.0
2017,10,9,7,0,246.0,35.0,3.3,22.0,59.0,195.19,144.63
2017,10,9,7,15,351.0,47.0,3.4,22.5,107.0,276.85,218.85
2017,10,9,7,30,456.0,59.0,3.5,23.0,155.0,366.97,294.77
2017,10,9,7,45,297.5,92.0,3.6,24.0,161.5,320.35,257.59
2017,10,9,8,0,139.0,125.0,3.7,25.0,168.0,241.23,192.34
2017,10,9,8,15,191.5,145.5,3.8,25.5,217.5,303.12,241.96
2017,10,9,8,30,244.0,166.0,3.9,26.0,267.0,379.29,300.88
2017,10,9,8,45,492.5,131.0,4.05,27.0,367.5,541.04,426.56
2017,10,9,9,0,741.0,96.0,4.2,28.0,468.0,705.31,545.88
2017,10,9,9,15,762.5,99.5,4.2,28.5,514.0,739.12,566.42
2017,10,9,9,30,784.0,103.0,4.2,29.0,560.0,770.72,585.83
2017,10,9,9,45,799.0,106.5,4.25,29.5,600.0,794.48,599.76
2017,10,9,10,0,814.0,110.0,4.3,30.0,640.0,815.37,611.7
2017,10,9,10,15,825.5,112.0,4.25,30.0,673.5,828.62,619.25
2017,10,9,10,30,837.0,114.0,4.2,30.0,707.0,838.66,624.73
2017,10,9,10,45,844.5,116.0,4.2,30.5,733.0,842.02,624.76
2017,10,9,11,0,852.0,118.0,4.2,31.0,759.0,836.85,619.16
2017,10,9,11,15,857.0,119.0,4.15,31.0,777.0,830.75,614.2
2017,10,9,11,30,862.0,120.0,4.1,31.0,795.0,821.33,607.13
2017,10,9,11,45,868.0,118.5,4.05,31.5,805.5,806.91,595.61
2017,10,9,12,0,874.0,117.0,4.0,32.0,816.0,789.23,582.06
2017,10,9,12,15,874.5,117.0,3.95,32.0,816.5,765.67,565.8
2017,10,9,12,30,875.0,117.0,3.9,32.0,817.0,739.16,547.6
2017,10,9,12,45,872.0,117.0,3.9,32.5,809.0,707.45,523.79
2017,10,9,13,0,869.0,117.0,3.9,33.0,801.0,673.25,497.72
2017,10,9,13,15,864.0,116.0,3.85,33.0,784.5,634.61,469.02
2017,10,9,13,30,859.0,115.0,3.8,33.0,768.0,593.99,438.34
2017,10,9,13,45,851.0,113.5,3.75,33.0,743.0,549.56,404.25
2017,10,9,14,0,843.0,112.0,3.7,33.0,718.0,500.75,366.24
2017,10,9,14,15,832.5,110.0,3.65,33.0,685.5,451.72,327.09
2017,10,9,14,30,822.0,108.0,3.6,33.0,653.0,402.09,286.5
2017,10,9,14,45,805.5,106.0,3.55,33.0,613.5,350.14,243.43
2017,10,9,15,0,789.0,104.0,3.5,33.0,574.0,298.7,200.2
2017,10,9,15,15,768.5,101.0,3.35,32.5,529.0,246.31,156.85
2017,10,9,15,30,748.0,98.0,3.2,32.0,484.0,195.4,116.04
2017,10,9,15,45,718.0,94.0,3.1,32.0,434.5,139.13,75.14
2017,10,9,16,0,688.0,90.0,3.0,32.0,385.0,90.69,48.33
2017,10,9,16,15,648.0,84.0,2.7,31.5,332.5,55.08,40.44
2017,10,9,16,30,608.0,78.0,2.4,31.0,280.0,53.26,39.12
2017,10,9,16,45,545.5,70.5,2.1,30.5,226.5,50.06,36.53
2017,10,9,17,0,483.0,63.0,1.8,30.0,173.0,46.75,33.68
2017,10,9,17,15,387.5,51.5,1.75,29.0,124.0,39.61,27.46
2017,10,9,17,30,292.0,40.0,1.7,28.0,75.0,30.97,19.61
2017,10,9,17,45,146.0,20.0,1.65,27.5,37.5,15.64,2.75
2017,10,9,18,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,6,45,103.5,17.5,6.25,15.0,28.0,83.33,0.0
2017,10,10,7,0,207.0,35.0,6.4,15.0,56.0,175.29,132.52
2017,10,10,7,15,308.0,49.5,6.45,15.0,102.5,253.8,207.25
