Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,5,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,20,6,45,83.5,13.5,2.45,17.5,19.5,49.03,0.0
2017,10,20,7,0,167.0,27.0,2.6,18.0,39.0,136.35,80.94
2017,10,20,7,15,282.0,40.5,2.6,18.5,82.5,220.67,172.89
2017,10,20,7,30,397.0,54.0,2.6,19.0,126.0,312.65,252.13
2017,10,20,7,45,198.5,56.5,2.6,19.5,92.5,205.57,167.07
2017,10,20,8,0,0.0,59.0,2.6,20.0,59.0,54.91,40.3
2017,10,20,8,15,0.0,39.5,2.65,20.5,39.5,36.68,25.11
2017,10,20,8,30,0.0,20.0,2.7,21.0,20.0,18.55,9.88
2017,10,20,8,45,0.0,56.5,2.75,22.0,56.5,52.53,37.92
2017,10,20,9,0,0.0,93.0,2.8,23.0,93.0,87.2,65.87
2017,10,20,9,15,0.0,65.5,2.85,23.5,65.5,60.95,44.22
2017,10,20,9,30,0.0,38.0,2.9,24.0,38.0,35.33,23.21
2017,10,20,9,45,2.5,112.0,3.0,25.0,113.5,107.1,80.73
2017,10,20,10,0,5.0,186.0,3.1,26.0,189.0,182.0,138.89
2017,10,20,10,15,6.5,198.5,3.05,26.0,203.0,194.85,148.43
2017,10,20,10,30,8.0,211.0,3.0,26.0,217.0,207.62,157.99
2017,10,20,10,45,22.0,252.5,3.0,26.5,268.0,258.86,196.89
2017,10,20,11,0,36.0,294.0,3.0,27.0,319.0,317.73,240.62
2017,10,20,11,15,66.0,324.0,3.0,27.0,372.0,368.25,278.42
2017,10,20,11,30,96.0,354.0,3.0,27.0,425.0,416.99,314.36
2017,10,20,11,45,178.0,358.5,3.0,27.0,492.5,482.61,363.44
2017,10,20,12,0,260.0,363.0,3.0,27.0,560.0,542.19,407.1
2017,10,20,12,15,324.5,346.5,3.0,27.0,592.0,559.41,419.93
2017,10,20,12,30,389.0,330.0,3.0,27.0,624.0,572.57,429.77
2017,10,20,12,45,401.5,321.5,3.05,27.5,622.0,555.36,416.26
2017,10,20,13,0,414.0,313.0,3.1,28.0,620.0,536.34,401.43
2017,10,20,13,15,409.5,306.5,3.1,28.0,604.5,507.66,379.93
2017,10,20,13,30,405.0,300.0,3.1,28.0,589.0,478.36,357.7
2017,10,20,13,45,388.5,292.5,3.15,28.0,562.0,441.98,330.05
2017,10,20,14,0,372.0,285.0,3.2,28.0,535.0,406.28,302.53
2017,10,20,14,15,594.5,190.0,3.2,28.0,566.5,388.18,285.16
2017,10,20,14,30,817.0,95.0,3.2,28.0,598.0,352.15,250.66
2017,10,20,14,45,720.0,119.5,3.2,28.0,542.0,297.09,206.03
2017,10,20,15,0,623.0,144.0,3.2,28.0,486.0,254.06,171.79
2017,10,20,15,15,431.5,171.0,3.2,27.5,398.5,205.15,139.16
2017,10,20,15,30,240.0,198.0,3.2,27.0,311.0,179.82,127.8
2017,10,20,15,45,227.0,177.0,3.2,27.0,274.5,145.77,104.2
2017,10,20,16,0,214.0,156.0,3.2,27.0,238.0,113.37,90.21
2017,10,20,16,15,196.5,134.5,2.9,26.5,201.0,104.73,83.34
2017,10,20,16,30,179.0,113.0,2.6,26.0,164.0,89.42,70.62
2017,10,20,16,45,146.0,91.5,2.3,26.0,127.0,73.58,57.03
2017,10,20,17,0,113.0,70.0,2.0,26.0,90.0,57.27,42.76
2017,10,20,17,15,67.5,48.0,1.85,25.5,59.0,40.12,27.6
2017,10,20,17,30,22.0,26.0,1.7,25.0,28.0,23.25,10.09
2017,10,20,17,45,11.0,13.0,1.55,24.5,14.0,12.39,0.0
2017,10,20,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,6,45,90.5,12.5,2.4,21.5,19.0,50.87,0.0
2017,10,21,7,0,181.0,25.0,2.6,22.0,38.0,138.5,76.32
2017,10,21,7,15,299.5,38.0,2.8,22.5,81.5,227.55,175.18
2017,10,21,7,30,418.0,51.0,3.0,23.0,125.0,319.76,253.98
2017,10,21,7,45,494.5,59.0,3.2,23.5,175.5,389.55,312.61
2017,10,21,8,0,571.0,67.0,3.4,24.0,226.0,463.18,372.08
2017,10,21,8,15,617.5,73.0,3.6,24.5,277.0,517.75,414.71
2017,10,21,8,30,664.0,79.0,3.8,25.0,328.0,573.02,456.45
2017,10,21,8,45,345.0,128.0,4.05,25.5,258.5,412.08,328.03
2017,10,21,9,0,26.0,177.0,4.3,26.0,189.0,194.48,150.71
2017,10,21,9,15,100.5,211.0,4.35,26.5,264.5,296.86,232.1
2017,10,21,9,30,175.0,245.0,4.4,27.0,340.0,401.87,312.43
2017,10,21,9,45,499.0,169.0,4.5,27.5,467.5,591.53,459.72
2017,10,21,10,0,823.0,93.0,4.6,28.0,595.0,766.83,586.52
2017,10,21,10,15,834.0,95.0,4.6,28.5,627.5,778.84,591.6
2017,10,21,10,30,845.0,97.0,4.6,29.0,660.0,782.8,592.04
2017,10,21,10,45,585.0,208.5,4.7,29.5,605.0,696.44,526.75
2017,10,21,11,0,325.0,320.0,4.8,30.0,550.0,587.01,441.31
2017,10,21,11,15,318.0,330.5,4.8,30.0,560.0,583.85,438.56
2017,10,21,11,30,311.0,341.0,4.8,30.0,570.0,579.34,434.47
2017,10,21,11,45,187.5,342.5,4.85,30.5,481.0,473.29,354.53
2017,10,21,12,0,64.0,344.0,4.9,31.0,392.0,373.54,278.39
2017,10,21,12,15,191.0,346.0,4.9,31.0,490.0,461.91,345.61
2017,10,21,12,30,318.0,348.0,4.9,31.0,588.0,540.53,403.57
2017,10,21,12,45,276.0,352.5,4.9,31.5,558.5,502.66,374.11
2017,10,21,13,0,234.0,357.0,4.9,32.0,529.0,466.14,346.11
2017,10,21,13,15,215.5,350.0,4.85,32.0,506.0,436.25,323.88
2017,10,21,13,30,197.0,343.0,4.8,32.0,483.0,407.32,302.23
2017,10,21,13,45,507.0,226.0,4.75,32.0,568.0,438.18,324.71
2017,10,21,14,0,817.0,109.0,4.7,32.0,653.0,445.4,326.03
2017,10,21,14,15,804.5,107.0,4.65,31.5,620.5,397.55,286.9
2017,10,21,14,30,792.0,105.0,4.6,31.0,588.0,349.39,246.75
2017,10,21,14,45,768.0,104.5,4.55,31.0,548.0,299.26,204.31
2017,10,21,15,0,744.0,104.0,4.5,31.0,508.0,250.5,163.11
2017,10,21,15,15,720.0,100.0,4.35,31.0,464.0,195.62,118.51
2017,10,21,15,30,696.0,96.0,4.2,31.0,420.0,147.06,82.07
2017,10,21,15,45,659.5,92.0,4.1,31.0,371.0,99.93,53.87
2017,10,21,16,0,623.0,88.0,4.0,31.0,322.0,58.35,43.27
2017,10,21,16,15,574.5,81.0,3.7,30.5,271.5,55.72,41.27
2017,10,21,16,30,526.0,74.0,3.4,30.0,221.0,52.99,39.07
2017,10,21,16,45,447.5,65.0,3.15,29.5,171.5,48.36,35.11
2017,10,21,17,0,369.0,56.0,2.9,29.0,122.0,42.35,29.77
2017,10,21,17,15,255.5,41.5,2.9,28.0,79.5,32.03,20.58
2017,10,21,17,30,142.0,27.0,2.9,27.0,37.0,21.27,7.73
2017,10,21,17,45,71.0,13.5,2.95,26.5,18.5,12.87,0.0
2017,10,21,18,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,7,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,22,7,15,0.0,1.5,2.75,20.5,1.5,1.39,0.0
2017,10,22,7,30,0.0,3.0,3.2,20.0,3.0,2.77,0.0
2017,10,22,7,45,0.0,4.5,3.7,20.0,4.5,4.16,0.0
2017,10,22,8,0,0.0,6.0,4.2,20.0,6.0,5.55,0.0
2017,10,22,8,15,82.5,80.0,4.45,20.0,110.5,143.67,116.19
2017,10,22,8,30,165.0,154.0,4.7,20.0,215.0,290.6,236.95
2017,10,22,8,45,89.5,160.0,4.95,20.0,193.5,232.93,188.16
2017,10,22,9,0,14.0,166.0,5.2,20.0,172.0,173.68,137.69
2017,10,22,9,15,16.0,183.0,5.2,20.5,191.5,191.47,151.47
2017,10,22,9,30,18.0,200.0,5.2,21.0,211.0,209.22,164.96
2017,10,22,9,45,26.5,222.5,5.25,21.5,239.0,237.72,187.04
2017,10,22,10,0,35.0,245.0,5.3,22.0,267.0,276.32,216.74
2017,10,22,10,15,146.5,275.5,5.25,22.5,372.0,404.56,318.14
2017,10,22,10,30,258.0,306.0,5.2,23.0,477.0,531.17,414.61
2017,10,22,10,45,547.0,215.5,5.2,23.5,595.5,667.93,521.24
2017,10,22,11,0,836.0,125.0,5.2,24.0,714.0,793.23,613.63
2017,10,22,11,15,842.5,126.0,5.2,24.0,732.0,787.22,608.02
2017,10,22,11,30,849.0,127.0,5.2,24.0,750.0,777.88,600.84
2017,10,22,11,45,885.0,111.0,5.2,24.5,766.5,766.92,591.47
2017,10,22,12,0,921.0,95.0,5.2,25.0,783.0,755.45,581.9
2017,10,22,12,15,922.0,95.0,5.25,25.0,784.0,731.11,564.52
2017,10,22,12,30,923.0,95.0,5.3,25.0,785.0,703.68,543.52
2017,10,22,12,45,922.5,94.0,5.35,25.5,777.5,671.39,517.53
2017,10,22,13,0,922.0,93.0,5.4,26.0,770.0,636.36,489.13
2017,10,22,13,15,919.5,92.5,5.4,26.0,754.0,598.09,458.6
2017,10,22,13,30,917.0,92.0,5.4,26.0,738.0,557.51,425.63
2017,10,22,13,45,914.5,89.0,5.45,26.0,714.0,512.57,388.67
2017,10,22,14,0,912.0,86.0,5.5,26.0,690.0,465.74,349.25
2017,10,22,14,15,904.0,84.5,5.4,26.0,658.5,416.42,306.74
2017,10,22,14,30,896.0,83.0,5.3,26.0,627.0,366.06,262.55
2017,10,22,14,45,889.0,79.0,5.2,26.0,589.0,313.08,215.72
2017,10,22,15,0,882.0,75.0,5.1,26.0,551.0,259.47,168.45
2017,10,22,15,15,864.0,72.5,4.85,25.5,505.5,204.79,122.49
2017,10,22,15,30,846.0,70.0,4.6,25.0,460.0,144.96,76.51
2017,10,22,15,45,825.0,65.5,4.45,25.0,410.0,90.55,43.59
2017,10,22,16,0,804.0,61.0,4.3,25.0,360.0,43.1,31.4
2017,10,22,16,15,763.5,56.5,3.75,24.0,306.0,41.18,29.97
2017,10,22,16,30,723.0,52.0,3.2,23.0,252.0,39.22,28.41
2017,10,22,16,45,661.5,45.5,2.7,22.0,198.0,35.43,25.12
2017,10,22,17,0,600.0,39.0,2.2,21.0,144.0,31.52,21.55
2017,10,22,17,15,477.0,30.0,2.05,20.0,94.5,25.01,15.41
2017,10,22,17,30,354.0,21.0,1.9,19.0,45.0,18.24,5.2
2017,10,22,17,45,177.0,10.5,1.75,18.0,22.5,10.01,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,6,45,177.5,10.0,0.75,11.5,21.5,85.03,0.0
2017,10,23,7,0,355.0,20.0,0.7,12.0,43.0,207.11,101.39
2017,10,23,7,15,477.5,28.5,0.75,12.5,91.5,300.13,235.87
2017,10,23,7,30,600.0,37.0,0.8,13.0,140.0,395.83,319.59
2017,10,23,7,45,665.5,43.0,0.9,14.0,194.5,463.05,376.09
2017,10,23,8,0,731.0,49.0,1.0,15.0,249.0,533.01,431.72
2017,10,23,8,15,771.5,53.0,1.0,16.0,303.0,586.17,471.11
2017,10,23,8,30,812.0,57.0,1.0,17.0,357.0,639.26,507.73
2017,10,23,8,45,839.0,60.0,1.0,18.0,408.0,675.48,530.12
2017,10,23,9,0,866.0,63.0,1.0,19.0,459.0,715.59,554.65
2017,10,23,9,15,884.5,65.5,1.25,19.5,505.5,746.81,576.23
2017,10,23,9,30,903.0,68.0,1.5,20.0,552.0,775.47,595.79
2017,10,23,9,45,915.5,70.0,1.75,21.0,592.0,796.07,608.39
2017,10,23,10,0,928.0,72.0,2.0,22.0,632.0,813.49,618.69
2017,10,23,10,15,937.5,73.5,2.05,22.5,665.0,824.64,624.13
2017,10,23,10,30,947.0,75.0,2.1,23.0,698.0,832.29,627.34
2017,10,23,10,45,952.5,76.5,2.15,23.5,723.5,833.2,626.13
2017,10,23,11,0,958.0,78.0,2.2,24.0,749.0,830.46,622.65
2017,10,23,11,15,961.5,79.0,2.15,24.5,766.0,821.98,614.66
2017,10,23,11,30,965.0,80.0,2.1,25.0,783.0,809.88,604.45
2017,10,23,11,45,963.0,82.0,2.1,25.5,791.0,791.2,590.38
2017,10,23,12,0,961.0,84.0,2.1,26.0,799.0,769.17,574.21
2017,10,23,12,15,960.5,84.0,2.0,26.0,798.5,742.96,555.69
2017,10,23,12,30,960.0,84.0,1.9,26.0,798.0,713.62,533.92
2017,10,23,12,45,956.0,84.5,1.85,26.5,788.5,679.57,507.54
2017,10,23,13,0,952.0,85.0,1.8,27.0,779.0,642.88,478.97
2017,10,23,13,15,947.0,84.0,1.65,27.0,761.0,601.78,447.18
2017,10,23,13,30,942.0,83.0,1.5,27.0,743.0,558.52,413.2
2017,10,23,13,45,933.0,82.5,1.4,27.5,716.5,511.87,375.51
2017,10,23,14,0,924.0,82.0,1.3,28.0,690.0,463.79,335.99
2017,10,23,14,15,913.5,80.5,1.15,27.5,656.5,413.08,294.74
2017,10,23,14,30,903.0,79.0,1.0,27.0,623.0,361.57,251.83
2017,10,23,14,45,887.0,77.5,0.9,27.0,582.5,308.0,206.47
2017,10,23,15,0,871.0,76.0,0.8,27.0,542.0,254.66,161.33
2017,10,23,15,15,850.5,73.0,0.65,27.0,496.0,199.85,116.66
2017,10,23,15,30,830.0,70.0,0.5,27.0,450.0,140.24,72.32
2017,10,23,15,45,800.0,67.0,0.4,27.0,399.0,87.58,42.35
2017,10,23,16,0,770.0,64.0,0.3,27.0,348.0,45.52,33.16
2017,10,23,16,15,727.0,59.5,0.3,26.0,294.5,43.72,31.91
2017,10,23,16,30,684.0,55.0,0.3,25.0,241.0,41.91,30.49
2017,10,23,16,45,614.5,48.5,0.35,24.5,187.5,38.23,27.26
2017,10,23,17,0,545.0,42.0,0.4,24.0,134.0,31.55,21.27
2017,10,23,17,15,419.5,31.5,0.55,23.0,87.0,24.38,14.61
2017,10,23,17,30,294.0,21.0,0.7,22.0,40.0,16.85,3.07
2017,10,23,17,45,147.0,10.5,0.85,21.5,20.0,10.01,0.0
2017,10,23,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,6,45,163.5,10.0,3.2,11.5,20.0,78.64,0.0
2017,10,24,7,0,327.0,20.0,3.4,12.0,40.0,191.97,82.6
2017,10,24,7,15,452.0,29.0,3.45,12.5,87.5,286.16,227.14
2017,10,24,7,30,577.0,38.0,3.5,13.0,135.0,382.44,314.3
2017,10,24,7,45,646.0,44.0,3.55,14.0,189.0,450.71,373.81
2017,10,24,8,0,715.0,50.0,3.6,15.0,243.0,521.92,432.61
2017,10,24,8,15,757.0,54.0,3.75,16.0,297.0,575.39,474.91
2017,10,24,8,30,799.0,58.0,3.9,17.0,351.0,628.89,514.87
2017,10,24,8,45,827.0,61.5,4.1,18.0,402.0,666.0,540.3
2017,10,24,9,0,855.0,65.0,4.3,19.0,453.0,707.01,568.05
2017,10,24,9,15,874.5,67.0,4.45,19.5,499.0,737.99,588.93
2017,10,24,9,30,894.0,69.0,4.6,20.0,545.0,766.52,607.83
2017,10,24,9,45,907.0,71.5,4.75,21.0,585.0,787.88,620.16
2017,10,24,10,0,920.0,74.0,4.9,22.0,625.0,806.09,630.18
2017,10,24,10,15,929.5,75.5,4.9,22.0,658.5,817.1,636.72
2017,10,24,10,30,939.0,77.0,4.9,22.0,692.0,824.64,640.94
2017,10,24,10,45,945.0,78.5,4.95,22.5,717.0,825.88,639.81
2017,10,24,11,0,951.0,80.0,5.0,23.0,742.0,823.5,636.29
2017,10,24,11,15,955.0,80.5,5.0,23.0,759.5,814.89,629.47
2017,10,24,11,30,959.0,81.0,5.0,23.0,777.0,802.69,620.27
2017,10,24,11,45,957.5,83.5,5.05,23.5,785.0,784.98,606.31
2017,10,24,12,0,956.0,86.0,5.1,24.0,793.0,763.9,590.08
2017,10,24,12,15,956.5,86.0,5.15,24.0,793.5,738.47,571.94
2017,10,24,12,30,957.0,86.0,5.2,24.0,794.0,709.87,549.99
2017,10,24,12,45,956.5,85.0,5.3,24.5,785.5,676.65,523.33
2017,10,24,13,0,956.0,84.0,5.4,25.0,777.0,640.6,494.11
2017,10,24,13,15,952.5,83.0,5.4,25.0,760.0,600.22,461.76
2017,10,24,13,30,949.0,82.0,5.4,25.0,743.0,557.55,426.92
2017,10,24,13,45,945.0,80.0,5.45,25.0,718.0,511.63,388.84
2017,10,24,14,0,941.0,78.0,5.5,25.0,693.0,463.86,348.28
2017,10,24,14,15,932.5,76.5,5.5,24.5,660.5,413.21,305.04
2017,10,24,14,30,924.0,75.0,5.5,24.0,628.0,361.53,259.87
2017,10,24,14,45,913.5,72.5,5.5,24.0,588.5,307.67,211.86
2017,10,24,15,0,903.0,70.0,5.5,24.0,549.0,253.47,163.8
2017,10,24,15,15,885.0,67.5,5.45,23.5,503.0,197.95,117.05
2017,10,24,15,30,867.0,65.0,5.4,23.0,457.0,143.34,75.69
2017,10,24,15,45,841.0,61.5,5.35,23.0,406.0,88.72,44.28
2017,10,24,16,0,815.0,58.0,5.3,23.0,355.0,41.08,29.95
2017,10,24,16,15,773.5,54.0,4.85,22.0,301.0,39.46,28.75
2017,10,24,16,30,732.0,50.0,4.4,21.0,247.0,37.84,27.44
2017,10,24,16,45,663.0,44.0,4.0,20.5,192.0,34.39,24.35
2017,10,24,17,0,594.0,38.0,3.6,20.0,137.0,30.9,21.03
2017,10,24,17,15,465.5,29.0,3.35,19.0,88.5,24.34,14.74
2017,10,24,17,30,337.0,20.0,3.1,18.0,40.0,17.54,1.96
2017,10,24,17,45,168.5,10.0,2.85,17.0,20.0,9.53,0.0
2017,10,24,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,25,6,45,175.0,9.5,1.7,9.5,20.0,82.57,0.0
2017,10,25,7,0,350.0,19.0,1.8,10.0,40.0,199.96,71.57
2017,10,25,7,15,478.0,28.0,2.05,11.0,88.5,296.76,234.69
2017,10,25,7,30,606.0,37.0,2.3,12.0,137.0,395.17,323.52
2017,10,25,7,45,673.5,43.0,2.6,13.0,192.0,463.33,383.18
2017,10,25,8,0,741.0,49.0,2.9,14.0,247.0,534.29,442.14
2017,10,25,8,15,782.5,53.0,2.7,15.0,301.5,588.05,483.37
2017,10,25,8,30,824.0,57.0,2.5,16.0,356.0,641.75,521.68
2017,10,25,8,45,851.0,60.0,2.3,17.0,407.5,678.05,544.24
2017,10,25,9,0,878.0,63.0,2.1,18.0,459.0,718.12,568.57
2017,10,25,9,15,897.0,65.5,2.15,19.0,505.5,749.69,587.54
2017,10,25,9,30,916.0,68.0,2.2,20.0,552.0,778.69,604.39
2017,10,25,9,45,929.5,70.0,2.25,21.0,592.5,800.01,615.63
2017,10,25,10,0,943.0,72.0,2.3,22.0,633.0,818.15,624.63
2017,10,25,10,15,952.5,73.0,2.35,22.5,667.0,828.64,629.6
2017,10,25,10,30,962.0,74.0,2.4,23.0,701.0,835.61,632.32
2017,10,25,10,45,968.5,75.0,2.5,23.5,726.5,836.61,631.49
2017,10,25,11,0,975.0,76.0,2.6,24.0,752.0,833.92,628.32
2017,10,25,11,15,979.0,77.0,2.65,24.0,769.5,825.61,622.33
2017,10,25,11,30,983.0,78.0,2.7,24.0,787.0,813.62,613.98
2017,10,25,11,45,978.0,82.5,2.75,24.5,794.5,795.05,600.05
2017,10,25,12,0,973.0,87.0,2.8,25.0,802.0,773.1,583.94
2017,10,25,12,15,973.0,86.5,2.75,25.0,802.0,746.4,565.07
2017,10,25,12,30,973.0,86.0,2.7,25.0,802.0,716.52,542.56
2017,10,25,12,45,970.5,85.5,2.7,25.5,792.5,682.05,515.66
2017,10,25,13,0,968.0,85.0,2.7,26.0,783.0,644.83,486.37
2017,10,25,13,15,963.0,84.5,2.6,26.0,765.0,603.68,454.22
2017,10,25,13,30,958.0,84.0,2.5,26.0,747.0,560.3,419.74
2017,10,25,13,45,951.0,82.5,2.45,26.5,721.0,513.08,381.02
2017,10,25,14,0,944.0,81.0,2.4,27.0,695.0,464.26,340.21
2017,10,25,14,15,933.0,79.5,2.3,26.5,661.0,412.57,297.5
2017,10,25,14,30,922.0,78.0,2.2,26.0,627.0,360.1,253.08
2017,10,25,14,45,894.0,81.0,2.1,26.0,583.5,306.34,206.98
2017,10,25,15,0,866.0,84.0,2.0,26.0,540.0,248.53,158.2
2017,10,25,15,15,844.0,80.5,1.8,25.5,493.0,193.2,113.11
2017,10,25,15,30,822.0,77.0,1.6,25.0,446.0,139.41,73.68
2017,10,25,15,45,790.5,73.0,1.4,25.0,394.5,86.59,44.52
2017,10,25,16,0,759.0,69.0,1.2,25.0,343.0,49.93,37.26
2017,10,25,16,15,712.5,64.0,1.1,24.5,289.0,47.88,35.68
2017,10,25,16,30,666.0,59.0,1.0,24.0,235.0,41.73,30.44
2017,10,25,16,45,591.0,51.5,0.9,23.5,181.5,37.75,26.91
2017,10,25,17,0,516.0,44.0,0.8,23.0,128.0,33.64,23.07
2017,10,25,17,15,381.5,32.0,0.9,22.0,81.0,25.14,15.1
2017,10,25,17,30,247.0,20.0,1.0,21.0,34.0,16.17,0.0
2017,10,25,17,45,123.5,10.0,1.15,20.0,17.0,9.53,0.0
2017,10,25,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,45,120.5,10.5,2.85,10.5,17.0,60.3,0.0
2017,10,26,7,0,241.0,21.0,3.1,11.0,34.0,154.72,39.71
2017,10,26,7,15,377.0,32.5,3.25,11.5,80.5,255.5,201.45
2017,10,26,7,30,513.0,44.0,3.4,12.0,127.0,356.19,292.91
2017,10,26,7,45,589.5,51.5,3.55,13.0,181.0,427.14,355.1
2017,10,26,8,0,666.0,59.0,3.7,14.0,235.0,501.86,417.44
2017,10,26,8,15,713.0,64.0,3.75,15.0,289.0,553.92,459.0
2017,10,26,8,30,760.0,69.0,3.8,16.0,343.0,610.5,502.08
2017,10,26,8,45,792.0,73.0,3.85,17.0,394.0,655.24,533.69
2017,10,26,9,0,824.0,77.0,3.9,18.0,445.0,698.61,562.92
2017,10,26,9,15,845.5,80.0,4.45,19.0,491.5,731.32,585.43
2017,10,26,9,30,867.0,83.0,5.0,20.0,538.0,761.59,606.54
2017,10,26,9,45,882.5,85.5,5.55,21.5,578.5,778.67,616.38
2017,10,26,10,0,898.0,88.0,6.1,23.0,619.0,798.18,627.84
2017,10,26,10,15,908.5,89.5,6.15,23.5,652.5,809.49,633.7
2017,10,26,10,30,919.0,91.0,6.2,24.0,686.0,817.43,637.24
2017,10,26,10,45,926.0,92.5,6.3,24.5,711.5,819.18,636.62
2017,10,26,11,0,933.0,94.0,6.4,25.0,737.0,817.38,633.61
2017,10,26,11,15,937.5,95.0,6.35,25.5,754.0,809.57,625.86
2017,10,26,11,30,942.0,96.0,6.3,26.0,771.0,798.23,615.76
2017,10,26,11,45,951.5,92.0,6.3,26.5,781.0,781.9,602.44
2017,10,26,12,0,961.0,88.0,6.3,27.0,791.0,762.0,586.72
2017,10,26,12,15,960.0,88.0,6.25,27.0,790.5,735.41,566.88
2017,10,26,12,30,959.0,88.0,6.2,27.0,790.0,705.74,543.62
2017,10,26,12,45,954.5,88.5,6.2,27.5,780.0,671.45,515.71
2017,10,26,13,0,950.0,89.0,6.2,28.0,770.0,634.56,485.51
2017,10,26,13,15,944.5,88.0,6.15,28.0,752.0,593.34,452.47
2017,10,26,13,30,939.0,87.0,6.1,28.0,734.0,550.01,417.13
2017,10,26,13,45,929.5,86.5,6.05,28.0,707.0,503.39,378.51
2017,10,26,14,0,920.0,86.0,6.0,28.0,680.0,455.4,337.94
2017,10,26,14,15,908.5,84.5,5.9,28.0,646.0,404.68,294.37
2017,10,26,14,30,897.0,83.0,5.8,28.0,612.0,353.27,249.5
2017,10,26,14,45,880.0,81.0,5.7,28.0,571.0,299.55,202.61
2017,10,26,15,0,863.0,79.0,5.6,28.0,530.0,240.75,152.26
2017,10,26,15,15,841.0,76.0,5.35,27.5,483.5,186.16,107.59
2017,10,26,15,30,819.0,73.0,5.1,27.0,437.0,133.11,68.93
2017,10,26,15,45,787.0,69.5,4.9,27.0,386.0,81.02,40.99
2017,10,26,16,0,755.0,66.0,4.7,27.0,335.0,47.62,34.99
2017,10,26,16,15,708.0,61.0,4.2,26.0,282.0,45.46,33.36
2017,10,26,16,30,661.0,56.0,3.7,25.0,229.0,43.29,31.61
2017,10,26,16,45,583.0,49.0,3.25,24.0,175.5,35.78,25.12
2017,10,26,17,0,505.0,42.0,2.8,23.0,122.0,32.01,21.61
2017,10,26,17,15,369.5,30.5,2.65,22.0,76.5,23.9,13.94
2017,10,26,17,30,234.0,19.0,2.5,21.0,31.0,15.35,0.0
2017,10,26,17,45,117.0,9.5,2.45,20.5,15.5,9.05,0.0
2017,10,26,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,27,6,45,87.0,9.5,6.25,12.0,14.5,45.13,0.0
2017,10,27,7,0,174.0,19.0,6.4,12.0,29.0,120.49,15.65
2017,10,27,7,15,299.0,33.0,6.7,12.0,72.0,216.03,169.7
2017,10,27,7,30,424.0,47.0,7.0,12.0,115.0,310.05,257.11
2017,10,27,7,45,497.5,57.0,7.35,12.0,165.5,378.95,320.24
2017,10,27,8,0,571.0,67.0,7.7,12.0,216.0,451.54,384.63
2017,10,27,8,15,620.0,73.5,7.7,12.0,267.5,507.22,432.83
2017,10,27,8,30,669.0,80.0,7.7,12.0,319.0,563.67,480.17
2017,10,27,8,45,699.5,86.0,7.7,12.5,367.5,606.92,514.45
2017,10,27,9,0,730.0,92.0,7.7,13.0,416.0,649.06,546.76
2017,10,27,9,15,754.0,96.0,7.65,13.5,461.0,682.54,570.79
2017,10,27,9,30,778.0,100.0,7.6,14.0,506.0,711.17,590.64
2017,10,27,9,45,789.5,105.5,7.6,14.5,544.5,732.68,604.83
2017,10,27,10,0,801.0,111.0,7.6,15.0,583.0,751.26,616.71
2017,10,27,10,15,813.5,113.5,7.5,15.0,615.5,764.31,625.22
2017,10,27,10,30,826.0,116.0,7.4,15.0,648.0,774.21,631.41
2017,10,27,10,45,827.5,121.5,7.35,15.5,671.5,775.58,630.11
2017,10,27,11,0,829.0,127.0,7.3,16.0,695.0,773.64,626.46
2017,10,27,11,15,834.5,128.5,7.2,16.0,712.0,767.29,620.66
2017,10,27,11,30,840.0,130.0,7.1,16.0,729.0,757.67,612.54
2017,10,27,11,45,824.0,140.0,7.05,16.5,733.5,737.89,595.06
2017,10,27,12,0,808.0,150.0,7.0,17.0,738.0,715.51,575.22
2017,10,27,12,15,660.5,207.0,6.95,17.0,688.0,648.39,519.95
2017,10,27,12,30,513.0,264.0,6.9,17.0,638.0,582.29,465.53
2017,10,27,12,45,294.0,296.5,6.85,17.5,510.5,455.96,363.16
2017,10,27,13,0,75.0,329.0,6.8,18.0,383.0,344.13,271.8
2017,10,27,13,15,103.5,328.5,6.7,17.5,401.0,352.82,279.45
2017,10,27,13,30,132.0,328.0,6.6,17.0,419.0,357.24,283.27
2017,10,27,13,45,89.0,300.0,6.55,17.0,360.5,306.73,243.06
2017,10,27,14,0,46.0,272.0,6.5,17.0,302.0,258.9,205.17
2017,10,27,14,15,346.0,212.5,6.4,16.5,417.0,305.24,238.13
2017,10,27,14,30,646.0,153.0,6.3,16.0,532.0,324.08,244.1
2017,10,27,14,45,413.5,192.5,6.2,16.0,429.0,260.12,195.27
2017,10,27,15,0,181.0,232.0,6.1,16.0,326.0,226.35,174.58
2017,10,27,15,15,253.5,201.5,6.1,15.5,320.5,195.2,146.04
2017,10,27,15,30,326.0,171.0,6.1,15.0,315.0,161.57,116.77
2017,10,27,15,45,452.0,136.0,6.1,15.0,310.5,112.71,78.99
2017,10,27,16,0,578.0,101.0,6.1,15.0,306.0,70.58,57.21
2017,10,27,16,15,525.5,91.5,6.0,14.5,255.0,66.25,53.56
2017,10,27,16,30,473.0,82.0,5.9,14.0,204.0,60.05,48.07
2017,10,27,16,45,419.0,67.0,5.85,13.5,156.0,50.15,39.06
2017,10,27,17,0,365.0,52.0,5.8,13.0,108.0,39.79,29.39
2017,10,27,17,15,182.5,38.5,5.6,12.5,66.5,30.04,19.62
2017,10,27,17,30,0.0,25.0,5.4,12.0,25.0,21.88,0.0
2017,10,27,17,45,0.0,12.5,5.25,11.5,12.5,11.91,0.0
2017,10,27,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,148.5,9.0,3.1,2.5,16.5,69.81,0.0
2017,10,28,7,0,297.0,18.0,3.3,3.0,33.0,169.13,1.39
2017,10,28,7,15,434.0,28.0,3.25,3.5,80.0,270.12,216.8
2017,10,28,7,30,571.0,38.0,3.2,4.0,127.0,371.45,313.16
2017,10,28,7,45,640.0,45.0,3.2,5.0,181.0,439.81,375.11
2017,10,28,8,0,709.0,52.0,3.2,6.0,235.0,511.02,436.14
2017,10,28,8,15,753.5,56.5,3.45,7.0,289.0,565.86,481.61
2017,10,28,8,30,798.0,61.0,3.7,8.0,343.0,620.81,525.23
2017,10,28,8,45,824.0,65.5,4.0,9.0,393.5,662.63,556.11
2017,10,28,9,0,850.0,70.0,4.3,10.0,444.0,702.76,585.06
2017,10,28,9,15,870.0,73.0,4.35,10.5,490.5,729.31,602.88
2017,10,28,9,30,890.0,76.0,4.4,11.0,537.0,758.75,622.75
2017,10,28,9,45,901.0,79.0,4.45,11.5,576.5,778.63,635.19
2017,10,28,10,0,912.0,82.0,4.5,12.0,616.0,795.36,645.28
2017,10,28,10,15,738.5,142.5,4.45,12.5,590.0,738.04,599.17
2017,10,28,10,30,565.0,203.0,4.4,13.0,564.0,661.29,535.31
2017,10,28,10,45,753.0,147.0,4.4,13.5,648.0,744.89,600.58
2017,10,28,11,0,941.0,91.0,4.4,14.0,732.0,813.13,648.83
2017,10,28,11,15,723.5,174.5,4.35,14.0,674.5,730.41,584.39
2017,10,28,11,30,506.0,258.0,4.3,14.0,617.0,636.89,508.88
2017,10,28,11,45,728.0,176.0,4.3,14.5,699.5,703.39,561.98
2017,10,28,12,0,950.0,94.0,4.3,15.0,782.0,753.1,600.04
2017,10,28,12,15,949.5,94.0,4.3,15.0,781.5,727.07,579.27
2017,10,28,12,30,949.0,94.0,4.3,15.0,781.0,697.97,556.04
2017,10,28,12,45,946.0,93.5,4.3,15.5,771.5,663.93,527.7
2017,10,28,13,0,943.0,93.0,4.3,16.0,762.0,627.27,496.95
2017,10,28,13,15,938.0,92.5,4.3,16.0,744.0,587.08,463.84
2017,10,28,13,30,933.0,92.0,4.3,16.0,726.0,544.75,428.28
2017,10,28,13,45,926.0,90.0,4.3,16.0,700.0,498.24,388.59
2017,10,28,14,0,919.0,88.0,4.3,16.0,674.0,450.2,346.66
2017,10,28,14,15,908.0,86.0,4.3,16.0,640.5,399.41,301.57
2017,10,28,14,30,897.0,84.0,4.3,16.0,607.0,347.9,255.01
2017,10,28,14,45,883.0,81.5,4.3,16.0,566.5,294.71,206.74
2017,10,28,15,0,869.0,79.0,4.3,16.0,526.0,236.19,154.65
2017,10,28,15,15,847.0,76.0,4.2,16.0,479.5,181.53,108.26
2017,10,28,15,30,825.0,73.0,4.1,16.0,433.0,128.39,68.7
2017,10,28,15,45,794.0,69.0,4.0,16.0,382.0,75.91,40.95
2017,10,28,16,0,763.0,65.0,3.9,16.0,331.0,47.16,36.31
2017,10,28,16,15,715.5,59.5,3.4,15.0,277.5,44.53,34.17
2017,10,28,16,30,668.0,54.0,2.9,14.0,224.0,41.85,31.87
2017,10,28,16,45,590.5,47.0,2.4,13.5,171.0,34.43,25.1
2017,10,28,17,0,513.0,40.0,1.9,13.0,118.0,30.57,21.3
2017,10,28,17,15,372.5,28.5,1.75,12.0,73.0,22.36,13.09
2017,10,28,17,30,232.0,17.0,1.6,11.0,28.0,13.7,0.0
2017,10,28,17,45,116.0,8.5,1.45,10.0,14.0,8.1,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,45,139.5,8.5,1.35,4.5,15.0,65.24,0.0
2017,10,29,7,0,279.0,17.0,1.4,5.0,30.0,158.53,0.0
2017,10,29,7,15,418.5,27.5,1.75,6.0,76.5,260.52,204.77
2017,10,29,7,30,558.0,38.0,2.1,7.0,123.0,362.54,300.55
2017,10,29,7,45,633.0,44.0,2.5,8.5,177.0,432.49,362.84
2017,10,29,8,0,708.0,50.0,2.9,10.0,231.0,505.58,424.65
2017,10,29,8,15,753.5,55.0,2.95,11.0,285.0,561.4,469.65
2017,10,29,8,30,799.0,60.0,3.0,12.0,339.0,617.42,512.71
2017,10,29,8,45,829.5,63.0,3.1,13.0,390.5,660.38,543.33
2017,10,29,9,0,860.0,66.0,3.2,14.0,442.0,696.56,567.54
2017,10,29,9,15,881.0,68.5,3.25,15.0,488.5,728.72,587.97
2017,10,29,9,30,902.0,71.0,3.3,16.0,535.0,758.46,606.21
2017,10,29,9,45,916.5,73.5,3.4,17.0,576.0,780.56,618.84
2017,10,29,10,0,931.0,76.0,3.5,18.0,617.0,799.53,629.16
2017,10,29,10,15,941.5,77.5,3.4,18.5,650.5,810.99,634.27
2017,10,29,10,30,952.0,79.0,3.3,19.0,684.0,818.97,637.0
2017,10,29,10,45,958.5,80.0,3.25,19.5,709.5,819.76,635.03
2017,10,29,11,0,965.0,81.0,3.2,20.0,735.0,816.92,630.7
2017,10,29,11,15,969.0,82.0,3.2,20.5,752.0,808.55,622.95
2017,10,29,11,30,973.0,83.0,3.2,21.0,769.0,796.56,612.85
2017,10,29,11,45,973.0,84.0,3.2,21.5,777.0,778.12,598.39
2017,10,29,12,0,973.0,85.0,3.2,22.0,785.0,756.3,581.71
2017,10,29,12,15,972.5,85.0,3.25,22.0,784.5,729.84,562.27
2017,10,29,12,30,972.0,85.0,3.3,22.0,784.0,700.25,539.76
2017,10,29,12,45,969.0,84.5,3.35,22.5,774.5,665.67,512.19
2017,10,29,13,0,966.0,84.0,3.4,23.0,765.0,628.38,482.17
2017,10,29,13,15,961.0,83.5,3.4,23.0,747.0,587.51,449.64
2017,10,29,13,30,956.0,83.0,3.4,23.0,729.0,544.45,414.66
2017,10,29,13,45,948.5,81.5,3.45,23.0,702.5,497.36,375.84
2017,10,29,14,0,941.0,80.0,3.5,23.0,676.0,448.73,334.75
2017,10,29,14,15,930.0,78.5,3.5,23.0,642.5,397.53,290.59
2017,10,29,14,30,919.0,77.0,3.5,23.0,609.0,345.56,244.93
2017,10,29,14,45,899.5,76.5,3.55,23.0,567.5,291.75,197.67
2017,10,29,15,0,880.0,76.0,3.6,23.0,526.0,238.47,151.43
2017,10,29,15,15,858.5,73.0,3.5,22.5,479.5,178.01,102.12
2017,10,29,15,30,837.0,70.0,3.4,22.0,433.0,124.44,63.8
2017,10,29,15,45,806.0,66.5,3.3,22.0,382.0,71.85,37.61
2017,10,29,16,0,775.0,63.0,3.2,22.0,331.0,45.72,34.14
2017,10,29,16,15,728.0,58.0,2.8,20.5,277.0,43.44,32.43
2017,10,29,16,30,681.0,53.0,2.4,19.0,223.0,41.15,30.56
2017,10,29,16,45,604.0,46.0,2.05,18.0,170.0,36.94,26.77
2017,10,29,17,0,527.0,39.0,1.7,17.0,117.0,29.85,20.25
2017,10,29,17,15,383.5,27.5,1.75,16.0,72.0,21.6,12.02
2017,10,29,17,30,240.0,16.0,1.8,15.0,27.0,12.87,0.0
2017,10,29,17,45,120.0,8.0,1.85,14.5,13.5,7.63,0.0
2017,10,29,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
