Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,6,45,121.5,8.5,1.9,7.5,14.0,57.54,0.0
2017,10,30,7,0,243.0,17.0,2.0,8.0,28.0,144.85,0.0
2017,10,30,7,15,386.0,28.0,2.2,8.5,73.0,249.97,193.28
2017,10,30,7,30,529.0,39.0,2.4,9.0,118.0,351.87,289.54
2017,10,30,7,45,604.5,46.0,2.6,10.0,171.0,416.46,347.66
2017,10,30,8,0,680.0,53.0,2.8,11.0,224.0,489.9,409.92
2017,10,30,8,15,726.5,58.0,2.7,12.0,277.5,545.39,454.22
2017,10,30,8,30,773.0,63.0,2.6,13.0,331.0,601.14,496.44
2017,10,30,8,45,803.0,67.0,2.55,14.5,381.5,644.2,525.86
2017,10,30,9,0,833.0,71.0,2.5,16.0,432.0,685.82,552.25
2017,10,30,9,15,854.0,74.0,3.0,17.0,478.0,717.91,574.64
2017,10,30,9,30,875.0,77.0,3.5,18.0,524.0,742.34,590.94
2017,10,30,9,45,889.0,79.5,4.0,19.0,563.5,763.57,604.64
2017,10,30,10,0,903.0,82.0,4.5,20.0,603.0,781.77,616.28
2017,10,30,10,15,913.5,83.5,4.5,20.5,636.0,792.96,621.82
2017,10,30,10,30,924.0,85.0,4.5,21.0,669.0,800.78,625.05
2017,10,30,10,45,929.5,87.0,4.5,22.0,694.0,801.87,622.36
2017,10,30,11,0,935.0,89.0,4.5,23.0,719.0,799.41,617.34
2017,10,30,11,15,939.5,90.0,4.4,23.0,736.0,791.6,610.6
2017,10,30,11,30,944.0,91.0,4.3,23.0,753.0,780.26,601.68
2017,10,30,11,45,944.0,92.0,4.25,23.5,761.0,762.24,587.19
2017,10,30,12,0,944.0,93.0,4.2,24.0,769.0,740.92,570.48
2017,10,30,12,15,943.0,93.0,4.05,24.0,768.0,714.77,549.9
2017,10,30,12,30,942.0,93.0,3.9,24.0,767.0,685.62,526.92
2017,10,30,12,45,937.0,93.5,3.8,24.5,757.0,651.66,499.27
2017,10,30,13,0,932.0,94.0,3.7,25.0,747.0,615.21,469.46
2017,10,30,13,15,926.5,93.0,3.55,25.0,729.0,574.81,437.04
2017,10,30,13,30,921.0,92.0,3.4,25.0,711.0,532.35,402.41
2017,10,30,13,45,910.5,91.5,3.3,25.5,684.5,486.28,363.68
2017,10,30,14,0,900.0,91.0,3.2,26.0,658.0,438.98,323.28
2017,10,30,14,15,887.5,89.0,3.05,26.0,624.0,388.69,280.42
2017,10,30,14,30,875.0,87.0,2.9,26.0,590.0,337.86,236.42
2017,10,30,14,45,855.0,85.5,2.75,26.0,549.0,280.35,187.25
2017,10,30,15,0,835.0,84.0,2.6,26.0,508.0,228.2,142.82
2017,10,30,15,15,811.0,81.0,2.4,25.5,462.0,175.31,100.58
2017,10,30,15,30,787.0,78.0,2.2,25.0,416.0,124.21,65.12
2017,10,30,15,45,750.5,74.0,2.0,25.0,365.5,73.99,41.14
2017,10,30,16,0,714.0,70.0,1.8,25.0,315.0,51.59,38.72
2017,10,30,16,15,663.0,64.0,1.6,24.0,262.5,44.26,32.64
2017,10,30,16,30,612.0,58.0,1.4,23.0,210.0,41.66,30.47
2017,10,30,16,45,528.0,50.0,1.2,22.0,158.5,37.22,26.52
2017,10,30,17,0,444.0,42.0,1.0,21.0,107.0,32.65,22.22
2017,10,30,17,15,302.0,29.0,1.05,20.0,64.5,23.09,12.76
2017,10,30,17,30,160.0,16.0,1.1,19.0,22.0,12.96,0.0
2017,10,30,17,45,80.0,8.0,1.2,18.5,11.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,45,19.5,8.0,3.1,10.0,9.0,7.63,0.0
2017,10,31,7,0,39.0,16.0,3.1,10.0,18.0,43.32,0.0
2017,10,31,7,15,133.5,37.5,3.15,10.0,55.5,128.87,96.66
2017,10,31,7,30,228.0,59.0,3.2,10.0,93.0,216.4,177.27
2017,10,31,7,45,114.0,35.5,3.25,10.5,52.5,111.47,91.52
2017,10,31,8,0,0.0,12.0,3.3,11.0,12.0,11.11,3.99
2017,10,31,8,15,0.0,15.5,3.4,11.0,15.5,14.36,6.85
2017,10,31,8,30,0.0,19.0,3.5,11.0,19.0,17.62,9.67
2017,10,31,8,45,0.0,49.5,3.6,11.5,49.5,46.0,34.1
2017,10,31,9,0,0.0,80.0,3.7,12.0,80.0,74.55,58.28
2017,10,31,9,15,0.0,89.0,3.8,12.5,89.0,83.18,65.28
2017,10,31,9,30,0.0,98.0,3.9,13.0,98.0,91.8,72.2
2017,10,31,9,45,0.0,116.0,4.0,13.5,116.0,109.23,86.41
2017,10,31,10,0,0.0,134.0,4.1,14.0,134.0,126.61,100.4
2017,10,31,10,15,1.5,159.0,4.1,14.5,160.5,151.94,120.83
2017,10,31,10,30,3.0,184.0,4.1,15.0,187.0,177.15,140.89
2017,10,31,10,45,4.5,192.5,4.1,15.5,196.0,185.95,147.52
2017,10,31,11,0,6.0,201.0,4.1,16.0,205.0,194.69,154.09
2017,10,31,11,15,3.0,162.5,4.0,16.0,164.5,154.88,121.73
2017,10,31,11,30,0.0,124.0,3.9,16.0,124.0,115.95,89.98
2017,10,31,11,45,0.0,83.0,3.85,16.5,83.0,77.41,58.33
2017,10,31,12,0,0.0,42.0,3.8,17.0,42.0,39.12,26.75
2017,10,31,12,15,2.5,117.0,3.7,17.5,119.0,110.8,85.37
2017,10,31,12,30,5.0,192.0,3.6,18.0,196.0,181.87,142.23
2017,10,31,12,45,21.5,241.5,3.5,18.5,257.0,236.48,185.27
2017,10,31,13,0,38.0,291.0,3.4,19.0,318.0,288.3,225.33
2017,10,31,13,15,19.0,177.5,3.3,19.0,191.0,173.59,135.06
2017,10,31,13,30,0.0,64.0,3.2,19.0,64.0,59.63,43.35
2017,10,31,13,45,0.0,47.0,3.1,19.0,47.0,43.75,30.47
2017,10,31,14,0,0.0,30.0,3.0,19.0,30.0,27.9,17.46
2017,10,31,14,15,0.0,29.5,2.9,19.0,29.5,27.43,17.12
2017,10,31,14,30,0.0,29.0,2.8,19.0,29.0,26.96,16.78
2017,10,31,14,45,0.0,92.0,2.7,19.0,92.0,85.6,65.28
2017,10,31,15,0,0.0,155.0,2.6,19.0,155.0,139.53,109.42
2017,10,31,15,15,0.0,92.5,2.4,18.5,92.5,85.61,65.66
2017,10,31,15,30,0.0,30.0,2.2,18.0,30.0,27.85,17.83
2017,10,31,15,45,0.0,26.0,2.05,17.5,26.0,24.12,14.81
2017,10,31,16,0,0.0,22.0,1.9,17.0,22.0,20.4,12.52
2017,10,31,16,15,0.0,18.0,2.05,16.5,18.0,16.68,9.24
2017,10,31,16,30,0.0,14.0,2.2,16.0,14.0,12.97,5.92
2017,10,31,16,45,0.0,10.0,2.4,16.0,10.0,9.26,2.54
2017,10,31,17,0,0.0,6.0,2.6,16.0,6.0,5.55,0.0
2017,10,31,17,15,0.0,3.5,2.85,15.5,3.5,3.24,0.0
2017,10,31,17,30,0.0,1.0,3.1,15.0,1.0,0.95,0.0
2017,10,31,17,45,0.0,0.5,3.35,14.5,0.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,10.0,0.65,11.0,10.0,0.0,0.0
2017,11,1,7,0,0.0,20.0,0.7,11.0,20.0,19.06,0.0
2017,11,1,7,15,167.0,35.0,0.65,11.5,59.0,150.76,111.46
2017,11,1,7,30,334.0,50.0,0.6,12.0,98.0,258.82,208.25
2017,11,1,7,45,429.5,59.5,0.55,12.5,148.0,334.9,273.0
2017,11,1,8,0,525.0,69.0,0.5,13.0,198.0,416.49,339.29
2017,11,1,8,15,262.5,79.5,0.7,13.5,144.0,275.56,227.05
2017,11,1,8,30,0.0,90.0,0.9,14.0,90.0,86.29,67.54
2017,11,1,8,45,2.0,118.0,1.1,15.0,119.0,116.13,92.49
2017,11,1,9,0,4.0,146.0,1.3,16.0,148.0,145.86,116.37
2017,11,1,9,15,7.0,161.0,1.55,16.5,164.5,162.15,129.16
2017,11,1,9,30,10.0,176.0,1.8,17.0,181.0,178.49,141.89
2017,11,1,9,45,18.5,199.5,2.1,18.0,210.0,207.78,164.74
2017,11,1,10,0,27.0,223.0,2.4,19.0,239.0,236.94,187.08
2017,11,1,10,15,28.0,235.5,2.55,19.5,252.5,248.91,195.72
2017,11,1,10,30,29.0,248.0,2.7,20.0,266.0,269.31,210.92
2017,11,1,10,45,68.5,281.5,2.85,21.0,326.5,331.19,258.52
2017,11,1,11,0,108.0,315.0,3.0,22.0,387.0,391.61,303.72
2017,11,1,11,15,129.5,326.0,3.1,22.5,414.5,420.91,324.98
2017,11,1,11,30,151.0,337.0,3.2,23.0,442.0,441.2,339.48
2017,11,1,11,45,512.5,224.0,3.35,24.0,586.0,586.6,452.41
2017,11,1,12,0,874.0,111.0,3.5,25.0,730.0,704.58,540.02
2017,11,1,12,15,874.0,111.0,3.55,25.5,729.5,680.63,519.94
2017,11,1,12,30,874.0,111.0,3.6,26.0,729.0,653.85,498.48
2017,11,1,12,45,872.0,110.0,3.65,26.5,720.5,622.23,473.23
2017,11,1,13,0,870.0,109.0,3.7,27.0,712.0,587.39,445.25
2017,11,1,13,15,864.0,108.0,3.7,27.0,694.5,548.3,414.35
2017,11,1,13,30,858.0,107.0,3.7,27.0,677.0,507.4,381.38
2017,11,1,13,45,849.5,105.0,3.75,27.5,651.5,462.9,344.33
2017,11,1,14,0,841.0,103.0,3.8,28.0,626.0,417.23,305.61
2017,11,1,14,15,828.0,101.0,3.8,28.0,593.5,369.08,264.83
2017,11,1,14,30,815.0,99.0,3.8,28.0,561.0,320.63,223.14
2017,11,1,14,45,791.5,98.0,3.85,28.0,521.0,270.47,180.29
2017,11,1,15,0,768.0,97.0,3.9,28.0,481.0,221.6,139.24
2017,11,1,15,15,742.5,93.0,3.8,27.5,436.5,166.68,96.2
2017,11,1,15,30,717.0,89.0,3.7,27.0,392.0,118.19,63.41
2017,11,1,15,45,678.5,84.0,3.65,27.0,343.0,70.89,41.83
2017,11,1,16,0,640.0,79.0,3.6,27.0,294.0,53.94,40.4
2017,11,1,16,15,586.5,72.0,3.3,26.0,243.5,50.94,38.03
2017,11,1,16,30,533.0,65.0,3.0,25.0,193.0,47.86,35.45
2017,11,1,16,45,447.5,55.0,2.7,24.0,144.0,41.93,30.23
2017,11,1,17,0,362.0,45.0,2.4,23.0,95.0,35.79,24.52
2017,11,1,17,15,230.0,29.5,2.4,22.0,56.5,23.08,12.05
2017,11,1,17,30,98.0,14.0,2.4,21.0,18.0,13.34,0.0
2017,11,1,17,45,49.0,7.0,2.4,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,6,45,31.5,8.0,3.55,19.5,9.0,0.0,0.0
2017,11,2,7,0,63.0,16.0,3.7,20.0,18.0,42.78,0.0
2017,11,2,7,15,184.5,33.0,3.8,20.5,56.0,155.91,110.27
2017,11,2,7,30,306.0,50.0,3.9,21.0,94.0,243.47,191.31
2017,11,2,7,45,388.0,62.5,4.05,21.5,141.5,312.23,250.83
2017,11,2,8,0,470.0,75.0,4.2,22.0,189.0,388.53,314.39
2017,11,2,8,15,526.0,84.0,4.35,22.5,238.5,447.61,362.38
2017,11,2,8,30,582.0,93.0,4.5,23.0,288.0,507.87,409.74
2017,11,2,8,45,615.5,100.5,4.7,23.5,335.5,552.03,443.39
2017,11,2,9,0,649.0,108.0,4.9,24.0,383.0,595.34,475.57
2017,11,2,9,15,677.0,113.0,4.95,24.5,427.0,630.7,500.67
2017,11,2,9,30,705.0,118.0,5.0,25.0,471.0,664.31,523.97
2017,11,2,9,45,352.5,129.0,5.1,25.5,305.5,415.71,330.09
2017,11,2,10,0,0.0,140.0,5.2,26.0,140.0,132.58,100.37
2017,11,2,10,15,0.0,148.5,5.1,26.5,148.5,140.51,106.43
2017,11,2,10,30,0.0,157.0,5.0,27.0,157.0,148.41,112.18
2017,11,2,10,45,23.0,220.5,4.95,27.5,235.5,227.32,173.57
2017,11,2,11,0,46.0,284.0,4.9,28.0,314.0,313.68,239.0
2017,11,2,11,15,46.0,291.0,4.8,28.0,322.0,317.6,241.35
2017,11,2,11,30,46.0,298.0,4.7,28.0,330.0,321.27,243.74
2017,11,2,11,45,156.0,315.5,4.65,28.5,425.0,416.24,316.06
2017,11,2,12,0,266.0,333.0,4.6,29.0,520.0,503.85,380.52
2017,11,2,12,15,181.5,333.5,4.5,29.0,461.0,434.7,327.74
2017,11,2,12,30,97.0,334.0,4.4,29.0,402.0,371.52,279.64
2017,11,2,12,45,187.5,327.5,4.35,29.5,457.5,413.62,311.21
2017,11,2,13,0,278.0,321.0,4.3,30.0,513.0,447.55,335.48
2017,11,2,13,15,554.0,218.0,4.2,30.0,588.0,483.38,362.23
2017,11,2,13,30,830.0,115.0,4.1,30.0,663.0,498.64,371.21
2017,11,2,13,45,569.0,194.0,4.05,30.0,563.0,414.97,307.27
2017,11,2,14,0,308.0,273.0,4.0,30.0,463.0,353.16,261.44
2017,11,2,14,15,545.5,189.5,3.9,30.0,505.0,343.14,248.3
2017,11,2,14,30,783.0,106.0,3.8,30.0,547.0,315.01,217.7
2017,11,2,14,45,763.0,103.5,3.75,30.0,508.0,266.1,176.16
2017,11,2,15,0,743.0,101.0,3.7,30.0,469.0,213.54,132.69
2017,11,2,15,15,716.5,96.5,3.55,29.5,425.0,163.91,94.37
2017,11,2,15,30,690.0,92.0,3.4,29.0,381.0,116.47,62.93
2017,11,2,15,45,650.0,87.0,3.3,29.0,333.0,70.79,42.87
2017,11,2,16,0,610.0,82.0,3.2,29.0,285.0,56.49,42.18
2017,11,2,16,15,555.0,74.5,2.8,28.0,235.0,53.17,39.58
2017,11,2,16,30,500.0,67.0,2.4,27.0,185.0,49.77,36.75
2017,11,2,16,45,412.0,56.5,2.05,26.5,137.5,43.47,31.15
2017,11,2,17,0,324.0,46.0,1.7,26.0,90.0,35.46,23.85
2017,11,2,17,15,196.5,29.5,1.75,25.5,52.5,23.11,11.5
2017,11,2,17,30,69.0,13.0,1.8,25.0,15.0,12.39,0.0
2017,11,2,17,45,34.5,6.5,1.85,24.5,7.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,6,45,5.0,5.5,1.5,20.5,6.0,0.0,0.0
2017,11,3,7,0,10.0,11.0,1.6,21.0,12.0,14.82,0.0
2017,11,3,7,15,83.0,35.0,1.9,21.5,46.0,101.39,68.41
2017,11,3,7,30,156.0,59.0,2.2,22.0,80.0,170.2,131.44
2017,11,3,7,45,247.0,75.0,2.5,22.5,126.0,240.62,191.23
2017,11,3,8,0,338.0,91.0,2.8,23.0,172.0,327.53,262.66
2017,11,3,8,15,396.0,103.5,2.8,23.5,219.5,385.91,309.51
2017,11,3,8,30,454.0,116.0,2.8,24.0,267.0,446.46,356.51
2017,11,3,8,45,227.0,115.5,2.85,24.5,191.0,290.19,231.9
2017,11,3,9,0,0.0,115.0,2.9,25.0,115.0,110.26,83.86
2017,11,3,9,15,5.0,144.5,2.85,25.5,147.0,143.41,110.23
2017,11,3,9,30,10.0,174.0,2.8,26.0,179.0,176.53,135.85
2017,11,3,9,45,20.0,198.0,2.75,26.5,209.5,207.4,159.45
2017,11,3,10,0,30.0,222.0,2.7,27.0,240.0,247.35,189.62
2017,11,3,10,15,59.5,252.0,2.65,27.5,288.5,299.08,228.67
2017,11,3,10,30,89.0,282.0,2.6,28.0,337.0,350.1,266.32
2017,11,3,10,45,432.5,208.5,2.55,28.5,491.5,550.14,418.89
2017,11,3,11,0,776.0,135.0,2.5,29.0,646.0,723.01,543.12
2017,11,3,11,15,556.5,220.5,2.45,29.0,592.0,636.19,476.06
2017,11,3,11,30,337.0,306.0,2.4,29.0,538.0,547.05,408.42
2017,11,3,11,45,321.5,314.0,2.35,29.5,537.5,533.43,397.39
2017,11,3,12,0,306.0,322.0,2.3,30.0,537.0,519.04,385.43
2017,11,3,12,15,529.0,241.5,2.25,30.0,612.0,577.47,429.59
2017,11,3,12,30,752.0,161.0,2.2,30.0,687.0,620.99,461.26
2017,11,3,12,45,756.0,156.0,2.2,30.5,679.5,591.22,437.79
2017,11,3,13,0,760.0,151.0,2.2,31.0,672.0,559.07,412.76
2017,11,3,13,15,753.0,149.5,2.15,31.0,655.0,522.23,384.5
2017,11,3,13,30,746.0,148.0,2.1,31.0,638.0,483.99,354.63
2017,11,3,13,45,742.0,143.0,2.1,31.0,614.5,442.71,322.02
2017,11,3,14,0,738.0,138.0,2.1,31.0,591.0,400.23,287.68
2017,11,3,14,15,723.0,134.5,2.1,31.0,559.5,354.32,250.18
2017,11,3,14,30,708.0,131.0,2.1,31.0,528.0,308.57,212.22
2017,11,3,14,45,691.0,125.5,2.1,31.0,490.5,261.07,172.87
2017,11,3,15,0,674.0,120.0,2.1,31.0,453.0,214.44,134.85
2017,11,3,15,15,645.5,114.5,2.05,30.5,409.5,167.43,99.42
2017,11,3,15,30,617.0,109.0,2.0,30.0,366.0,122.98,70.66
2017,11,3,15,45,578.5,102.0,1.95,30.0,319.0,79.94,51.93
2017,11,3,16,0,540.0,95.0,1.9,30.0,272.0,67.44,51.14
2017,11,3,16,15,482.5,85.5,1.65,29.0,223.5,61.8,46.64
2017,11,3,16,30,425.0,76.0,1.4,28.0,175.0,56.23,41.99
2017,11,3,16,45,340.0,62.5,1.15,27.5,129.0,47.23,34.13
2017,11,3,17,0,255.0,49.0,0.9,27.0,83.0,37.87,25.68
2017,11,3,17,15,145.0,30.5,0.95,26.5,48.0,23.95,11.65
2017,11,3,17,30,35.0,12.0,1.0,26.0,13.0,11.44,0.0
2017,11,3,17,45,17.5,6.0,1.1,25.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,6,45,9.0,6.0,2.1,20.5,6.0,0.0,0.0
2017,11,4,7,0,18.0,12.0,2.2,21.0,12.0,19.2,0.0
2017,11,4,7,15,111.0,33.0,2.4,21.5,47.0,110.84,73.67
2017,11,4,7,30,204.0,54.0,2.6,22.0,82.0,186.57,144.38
2017,11,4,7,45,288.5,69.5,2.8,22.5,127.5,264.61,210.35
2017,11,4,8,0,373.0,85.0,3.0,23.0,173.0,339.43,272.32
2017,11,4,8,15,431.5,95.5,3.1,23.0,220.5,396.63,319.21
2017,11,4,8,30,490.0,106.0,3.2,23.0,268.0,456.01,366.45
2017,11,4,8,45,528.5,115.0,3.35,23.5,314.0,501.75,401.19
2017,11,4,9,0,567.0,124.0,3.5,24.0,360.0,547.43,434.99
2017,11,4,9,15,283.5,118.5,3.5,24.5,236.5,348.64,278.0
2017,11,4,9,30,0.0,113.0,3.5,25.0,113.0,106.75,80.6
2017,11,4,9,45,0.0,100.5,3.5,25.5,100.5,94.11,70.38
2017,11,4,10,0,0.0,88.0,3.5,26.0,88.0,81.99,60.4
2017,11,4,10,15,0.0,121.0,3.45,26.0,121.0,113.68,85.44
2017,11,4,10,30,0.0,154.0,3.4,26.0,154.0,145.52,110.28
2017,11,4,10,45,0.0,142.5,3.35,26.5,142.5,134.04,100.85
2017,11,4,11,0,0.0,131.0,3.3,27.0,131.0,122.81,91.74
2017,11,4,11,15,0.0,102.0,3.25,27.0,102.0,95.22,70.02
2017,11,4,11,30,0.0,73.0,3.2,27.0,73.0,68.04,48.56
2017,11,4,11,45,0.0,98.5,3.2,27.5,98.5,91.91,67.22
2017,11,4,12,0,0.0,124.0,3.2,28.0,124.0,115.77,85.66
2017,11,4,12,15,5.0,172.5,3.2,28.0,176.0,164.15,123.17
2017,11,4,12,30,10.0,221.0,3.2,28.0,228.0,211.67,159.54
2017,11,4,12,45,11.5,227.5,3.2,28.5,236.0,217.49,163.58
2017,11,4,13,0,13.0,234.0,3.2,29.0,244.0,223.01,167.49
2017,11,4,13,15,72.0,272.5,3.2,29.0,320.0,284.48,214.19
2017,11,4,13,30,131.0,311.0,3.2,29.0,396.0,337.95,253.65
2017,11,4,13,45,138.5,299.0,3.2,29.0,386.0,321.23,240.64
2017,11,4,14,0,146.0,287.0,3.2,29.0,376.0,303.71,227.02
2017,11,4,14,15,200.5,267.0,3.15,29.0,382.5,294.66,218.62
2017,11,4,14,30,255.0,247.0,3.1,29.0,389.0,276.47,202.42
2017,11,4,14,45,482.5,176.5,3.1,29.0,421.0,252.64,175.37
2017,11,4,15,0,710.0,106.0,3.1,29.0,453.0,207.51,129.48
2017,11,4,15,15,683.0,101.0,3.0,28.5,410.0,159.39,92.69
2017,11,4,15,30,656.0,96.0,2.9,28.0,367.0,113.57,62.95
2017,11,4,15,45,627.5,88.0,2.8,28.0,321.0,67.87,43.29
2017,11,4,16,0,599.0,80.0,2.7,28.0,275.0,55.25,41.33
2017,11,4,16,15,543.5,72.5,2.35,27.5,226.5,51.86,38.55
2017,11,4,16,30,488.0,65.0,2.0,27.0,178.0,48.39,35.54
2017,11,4,16,45,415.0,53.0,1.65,26.5,132.0,40.64,28.71
2017,11,4,17,0,342.0,41.0,1.3,26.0,86.0,32.5,21.3
2017,11,4,17,15,171.0,27.0,1.25,25.0,49.5,21.15,9.3
2017,11,4,17,30,0.0,13.0,1.2,24.0,13.0,12.39,0.0
2017,11,4,17,45,0.0,6.5,1.2,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.5,3.55,21.0,2.5,0.0,0.0
2017,11,5,7,0,0.0,5.0,3.6,21.0,5.0,4.77,0.0
2017,11,5,7,15,0.0,19.5,3.85,21.5,19.5,18.1,7.01
2017,11,5,7,30,0.0,34.0,4.1,22.0,34.0,32.19,20.3
2017,11,5,7,45,0.0,53.5,4.35,22.5,53.5,52.66,37.57
2017,11,5,8,0,0.0,73.0,4.6,23.0,73.0,72.52,54.19
2017,11,5,8,15,1.0,93.0,4.7,23.5,93.5,93.19,71.22
2017,11,5,8,30,2.0,113.0,4.8,24.0,114.0,113.65,87.74
2017,11,5,8,45,1.0,63.5,4.95,24.5,64.0,59.72,43.5
2017,11,5,9,0,0.0,14.0,5.1,25.0,14.0,12.98,5.02
2017,11,5,9,15,0.0,58.0,5.1,25.0,58.0,53.94,38.47
2017,11,5,9,30,0.0,102.0,5.1,25.0,102.0,95.85,72.22
2017,11,5,9,45,0.0,104.5,5.1,25.5,104.5,98.04,73.61
2017,11,5,10,0,0.0,107.0,5.1,26.0,107.0,100.29,75.06
2017,11,5,10,15,32.0,188.0,5.05,26.5,208.0,210.38,162.29
2017,11,5,10,30,64.0,269.0,5.0,27.0,309.0,317.37,244.36
2017,11,5,10,45,33.0,223.5,5.0,27.5,244.5,244.33,186.8
2017,11,5,11,0,2.0,178.0,5.0,28.0,180.0,169.46,127.76
2017,11,5,11,15,14.5,223.0,4.95,28.5,233.5,221.33,167.65
2017,11,5,11,30,27.0,268.0,4.9,29.0,287.0,272.42,206.11
2017,11,5,11,45,48.5,292.5,4.9,29.5,326.0,313.74,236.92
2017,11,5,12,0,70.0,317.0,4.9,30.0,365.0,347.87,261.96
2017,11,5,12,15,218.5,310.0,4.85,30.0,461.0,434.22,328.0
2017,11,5,12,30,367.0,303.0,4.8,30.0,557.0,510.24,384.41
2017,11,5,12,45,572.5,221.5,4.8,30.0,612.0,539.85,407.24
2017,11,5,13,0,778.0,140.0,4.8,30.0,667.0,555.11,418.29
2017,11,5,13,15,454.0,224.5,4.7,30.0,530.0,433.35,325.56
2017,11,5,13,30,130.0,309.0,4.6,30.0,393.0,335.3,251.34
2017,11,5,13,45,301.5,267.0,4.55,30.5,452.5,360.71,268.59
2017,11,5,14,0,473.0,225.0,4.5,31.0,512.0,370.25,271.43
2017,11,5,14,15,601.0,173.5,4.4,31.0,518.0,343.81,246.5
2017,11,5,14,30,729.0,122.0,4.3,31.0,524.0,302.77,208.49
2017,11,5,14,45,727.5,111.5,4.2,31.0,489.0,253.9,166.87
2017,11,5,15,0,726.0,101.0,4.1,31.0,454.0,204.36,125.5
2017,11,5,15,15,537.0,127.0,3.8,30.5,375.0,161.23,99.59
2017,11,5,15,30,348.0,153.0,3.5,30.0,296.0,140.49,94.46
2017,11,5,15,45,331.0,136.5,3.25,30.0,258.5,105.14,75.93
2017,11,5,16,0,314.0,120.0,3.0,30.0,221.0,90.18,70.1
2017,11,5,16,15,286.5,101.5,2.65,29.0,182.0,77.68,59.93
2017,11,5,16,30,259.0,83.0,2.3,28.0,143.0,64.69,49.06
2017,11,5,16,45,218.0,64.0,2.0,27.0,105.5,50.82,37.14
2017,11,5,17,0,177.0,45.0,1.7,26.0,68.0,34.7,23.04
2017,11,5,17,15,88.5,27.5,1.75,25.5,39.0,22.69,9.81
2017,11,5,17,30,0.0,10.0,1.8,25.0,10.0,9.53,0.0
2017,11,5,17,45,0.0,5.0,1.9,24.5,5.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,6,45,21.0,5.5,3.05,20.0,6.0,0.0,0.0
2017,11,6,7,0,42.0,11.0,3.1,20.0,12.0,28.33,0.0
2017,11,6,7,15,164.0,28.0,3.35,20.5,47.0,134.74,85.67
2017,11,6,7,30,286.0,45.0,3.6,21.0,82.0,223.32,173.51
2017,11,6,7,45,383.5,55.5,3.9,21.5,129.5,297.84,238.15
2017,11,6,8,0,481.0,66.0,4.2,22.0,177.0,378.36,305.66
2017,11,6,8,15,537.5,74.0,4.3,22.5,225.5,435.82,352.74
2017,11,6,8,30,594.0,82.0,4.4,23.0,274.0,494.59,399.24
2017,11,6,8,45,645.0,84.5,4.55,23.5,322.5,544.1,437.43
2017,11,6,9,0,696.0,87.0,4.7,24.0,371.0,593.51,474.56
2017,11,6,9,15,722.5,90.5,4.7,24.5,414.5,626.48,497.78
2017,11,6,9,30,749.0,94.0,4.7,25.0,458.0,654.99,517.09
2017,11,6,9,45,774.5,95.0,4.75,25.5,497.5,680.81,533.9
2017,11,6,10,0,800.0,96.0,4.8,26.0,537.0,704.13,548.75
2017,11,6,10,15,813.0,98.0,4.7,26.5,568.5,716.62,555.02
2017,11,6,10,30,826.0,100.0,4.6,27.0,600.0,726.05,559.16
2017,11,6,10,45,838.0,100.0,4.6,27.5,625.0,729.4,559.5
2017,11,6,11,0,850.0,100.0,4.6,28.0,650.0,729.5,557.68
2017,11,6,11,15,855.5,101.0,4.55,28.5,667.0,722.69,550.88
2017,11,6,11,30,861.0,102.0,4.5,29.0,684.0,709.99,540.18
2017,11,6,11,45,865.5,101.5,4.45,29.5,692.5,695.04,527.33
2017,11,6,12,0,870.0,101.0,4.4,30.0,701.0,676.96,512.15
2017,11,6,12,15,870.0,101.0,4.3,30.0,700.5,653.44,493.81
2017,11,6,12,30,870.0,101.0,4.2,30.0,700.0,627.11,473.22
2017,11,6,12,45,866.5,101.0,4.15,30.0,691.0,596.1,449.02
2017,11,6,13,0,863.0,101.0,4.1,30.0,682.0,562.73,422.68
2017,11,6,13,15,857.0,100.0,4.0,30.0,665.0,525.01,392.53
2017,11,6,13,30,851.0,99.0,3.9,30.0,648.0,483.21,358.78
2017,11,6,13,45,839.5,98.5,3.85,30.0,623.0,439.63,323.02
2017,11,6,14,0,828.0,98.0,3.8,30.0,598.0,395.13,285.77
2017,11,6,14,15,815.0,95.5,3.65,29.5,566.0,347.69,246.03
2017,11,6,14,30,802.0,93.0,3.5,29.0,534.0,299.99,205.44
2017,11,6,14,45,778.0,92.0,3.4,29.0,494.5,251.06,163.84
2017,11,6,15,0,754.0,91.0,3.3,29.0,455.0,203.47,124.45
2017,11,6,15,15,728.0,87.0,2.9,28.5,411.5,150.16,83.77
2017,11,6,15,30,702.0,83.0,2.5,28.0,368.0,103.1,53.98
2017,11,6,15,45,667.0,77.5,2.2,28.0,321.0,57.1,42.8
2017,11,6,16,0,632.0,72.0,1.9,28.0,274.0,49.29,36.3
2017,11,6,16,15,577.0,65.5,1.7,27.0,225.0,46.43,34.02
2017,11,6,16,30,522.0,59.0,1.5,26.0,176.0,43.52,31.55
2017,11,6,16,45,437.0,49.0,1.35,25.5,129.5,37.36,26.03
2017,11,6,17,0,352.0,39.0,1.2,25.0,83.0,30.94,20.0
2017,11,6,17,15,176.0,25.5,1.2,24.5,47.5,20.03,7.5
2017,11,6,17,30,0.0,12.0,1.2,24.0,12.0,11.44,0.0
2017,11,6,17,45,0.0,6.0,1.25,23.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.4,18.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.4,19.0,5.0,4.77,0.0
2017,11,7,7,15,0.0,23.0,1.8,19.5,23.0,22.54,9.18
2017,11,7,7,30,0.0,41.0,2.2,20.0,41.0,42.08,28.36
2017,11,7,7,45,12.5,62.5,2.6,21.0,65.5,71.59,53.38
2017,11,7,8,0,25.0,84.0,3.0,22.0,90.0,107.77,83.62
2017,11,7,8,15,36.0,104.5,3.15,22.5,115.0,136.21,107.21
2017,11,7,8,30,47.0,125.0,3.3,23.0,140.0,164.86,130.49
2017,11,7,8,45,40.5,142.0,3.45,23.5,156.5,177.89,140.39
2017,11,7,9,0,34.0,159.0,3.6,24.0,173.0,190.5,149.71
2017,11,7,9,15,58.0,184.0,3.5,24.0,211.0,233.25,183.69
2017,11,7,9,30,82.0,209.0,3.4,24.0,249.0,276.13,217.19
2017,11,7,9,45,115.0,230.0,3.35,24.5,290.5,330.58,258.81
2017,11,7,10,0,148.0,251.0,3.3,25.0,332.0,374.87,291.87
2017,11,7,10,15,125.0,264.0,3.15,25.5,335.5,368.88,285.19
2017,11,7,10,30,102.0,277.0,3.0,26.0,339.0,353.48,271.75
2017,11,7,10,45,133.5,292.0,2.9,26.5,376.0,396.68,303.5
2017,11,7,11,0,165.0,307.0,2.8,27.0,413.0,429.97,327.22
2017,11,7,11,15,92.0,277.0,2.6,27.0,336.5,335.48,255.1
2017,11,7,11,30,19.0,247.0,2.4,27.0,260.0,246.48,186.44
2017,11,7,11,45,124.0,287.0,2.25,27.5,372.0,364.19,276.1
2017,11,7,12,0,229.0,327.0,2.1,28.0,484.0,464.98,349.14
2017,11,7,12,15,164.0,325.5,1.9,28.0,438.0,413.0,309.18
2017,11,7,12,30,99.0,324.0,1.7,28.0,392.0,361.74,270.54
2017,11,7,12,45,139.0,323.5,1.55,28.0,417.5,379.1,283.33
2017,11,7,13,0,179.0,323.0,1.4,28.0,443.0,391.09,291.48
2017,11,7,13,15,214.0,310.5,1.2,28.0,450.5,386.78,287.37
2017,11,7,13,30,249.0,298.0,1.0,28.0,458.0,379.49,280.73
2017,11,7,13,45,197.0,289.5,0.85,28.0,413.0,336.14,248.3
2017,11,7,14,0,145.0,281.0,0.7,28.0,368.0,296.89,219.3
2017,11,7,14,15,198.5,261.0,0.7,27.5,373.5,287.2,211.16
2017,11,7,14,30,252.0,241.0,0.7,27.0,379.0,268.57,195.31
2017,11,7,14,45,219.5,226.0,0.75,27.0,339.5,236.68,171.4
2017,11,7,15,0,187.0,211.0,0.8,27.0,300.0,204.06,147.44
2017,11,7,15,15,201.5,189.0,1.0,26.5,277.0,175.41,125.64
2017,11,7,15,30,216.0,167.0,1.2,26.0,254.0,145.36,104.22
2017,11,7,15,45,331.0,137.5,1.4,26.0,251.5,103.95,82.58
2017,11,7,16,0,446.0,108.0,1.6,26.0,249.0,76.99,60.09
2017,11,7,16,15,388.0,95.5,1.7,25.0,202.5,69.61,54.07
2017,11,7,16,30,330.0,83.0,1.8,24.0,156.0,61.92,47.51
2017,11,7,16,45,248.5,65.5,1.9,23.5,112.5,49.86,36.84
2017,11,7,17,0,167.0,48.0,2.0,23.0,69.0,38.61,26.48
2017,11,7,17,15,83.5,24.0,2.35,22.5,34.5,19.94,6.9
2017,11,7,17,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,3.0,5.05,10.0,3.0,2.77,0.0
2017,11,8,7,30,0.0,6.0,5.1,10.0,6.0,5.55,0.0
2017,11,8,7,45,0.0,10.0,5.15,10.0,10.0,9.26,2.29
2017,11,8,8,0,0.0,14.0,5.2,10.0,14.0,12.97,5.6
2017,11,8,8,15,0.0,18.0,5.2,10.0,18.0,16.68,8.89
2017,11,8,8,30,0.0,22.0,5.2,10.0,22.0,20.4,12.14
2017,11,8,8,45,0.0,29.5,5.2,10.5,29.5,27.37,18.14
2017,11,8,9,0,0.0,37.0,5.2,11.0,37.0,34.36,24.08
2017,11,8,9,15,0.0,57.5,5.15,11.0,57.5,53.47,40.42
2017,11,8,9,30,0.0,78.0,5.1,11.0,78.0,72.62,56.65
2017,11,8,9,45,0.0,85.0,5.05,11.0,85.0,79.17,62.05
2017,11,8,10,0,0.0,92.0,5.0,11.0,92.0,85.81,67.51
2017,11,8,10,15,0.0,84.0,5.05,11.0,84.0,78.26,60.98
2017,11,8,10,30,0.0,76.0,5.1,11.0,76.0,70.79,54.55
2017,11,8,10,45,0.0,53.5,5.2,11.5,53.5,49.8,36.64
2017,11,8,11,0,0.0,31.0,5.3,12.0,31.0,28.84,18.8
2017,11,8,11,15,0.0,78.0,5.4,12.0,78.0,72.7,55.72
2017,11,8,11,30,0.0,125.0,5.5,12.0,125.0,116.89,92.53
2017,11,8,11,45,0.0,118.0,5.6,12.0,118.0,110.21,86.89
2017,11,8,12,0,0.0,111.0,5.7,12.0,111.0,103.59,81.36
2017,11,8,12,15,8.0,176.5,5.65,12.0,182.0,169.67,136.22
2017,11,8,12,30,16.0,242.0,5.6,12.0,253.0,234.49,189.26
2017,11,8,12,45,8.0,177.5,5.6,12.0,183.0,169.38,135.85
2017,11,8,13,0,0.0,113.0,5.6,12.0,113.0,105.23,82.77
2017,11,8,13,15,7.5,170.0,5.5,12.0,175.0,160.91,129.11
2017,11,8,13,30,15.0,227.0,5.4,12.0,237.0,214.41,173.08
2017,11,8,13,45,7.5,158.0,5.3,12.5,163.0,148.64,118.83
2017,11,8,14,0,0.0,89.0,5.2,13.0,89.0,82.95,64.28
2017,11,8,14,15,0.0,62.5,5.15,13.0,62.5,58.18,43.62
2017,11,8,14,30,0.0,36.0,5.1,13.0,36.0,33.46,22.82
2017,11,8,14,45,0.0,33.5,5.05,13.0,33.5,31.13,20.9
2017,11,8,15,0,0.0,31.0,5.0,13.0,31.0,28.79,18.98
2017,11,8,15,15,0.0,76.0,4.9,12.5,76.0,70.74,54.91
2017,11,8,15,30,0.0,121.0,4.8,12.0,121.0,108.13,86.94
2017,11,8,15,45,0.0,104.5,4.7,12.0,104.5,93.37,78.2
2017,11,8,16,0,0.0,88.0,4.6,12.0,88.0,79.21,65.67
2017,11,8,16,15,0.0,71.5,4.45,11.5,71.5,64.93,52.96
2017,11,8,16,30,0.0,55.0,4.3,11.0,55.0,50.48,39.85
2017,11,8,16,45,0.0,39.0,4.2,11.0,39.0,36.24,26.69
2017,11,8,17,0,0.0,23.0,4.1,11.0,23.0,21.34,12.88
2017,11,8,17,15,0.0,11.5,4.0,10.5,11.5,10.65,0.97
2017,11,8,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,15,136.0,22.0,3.4,7.5,38.5,108.32,60.51
2017,11,9,7,30,272.0,44.0,3.5,8.0,77.0,213.07,172.0
2017,11,9,7,45,367.5,56.5,3.65,8.5,124.0,285.37,238.35
2017,11,9,8,0,463.0,69.0,3.8,9.0,171.0,365.96,309.24
2017,11,9,8,15,521.5,78.5,3.85,9.5,220.0,425.4,360.39
2017,11,9,8,30,580.0,88.0,3.9,10.0,269.0,486.18,410.82
2017,11,9,8,45,622.0,94.0,3.95,10.5,317.0,533.25,448.54
2017,11,9,9,0,664.0,100.0,4.0,11.0,365.0,579.8,484.76
2017,11,9,9,15,332.0,113.5,3.95,11.5,246.0,371.16,311.62
2017,11,9,9,30,0.0,127.0,3.9,12.0,127.0,121.08,96.99
2017,11,9,9,45,6.5,159.5,3.85,12.5,163.0,157.97,127.76
