Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,10,45,968.5,70.5,3.65,15.5,632.5,748.44,598.35
2017,11,19,11,0,976.0,72.0,3.6,16.0,658.0,747.09,595.2
2017,11,19,11,15,980.5,72.5,3.55,16.0,675.5,739.03,588.38
2017,11,19,11,30,985.0,73.0,3.5,16.0,693.0,727.42,578.53
2017,11,19,11,45,809.0,129.5,3.5,16.5,643.0,655.68,520.45
2017,11,19,12,0,633.0,186.0,3.5,17.0,593.0,582.8,461.68
2017,11,19,12,15,615.0,192.0,3.45,17.0,588.0,558.65,442.24
2017,11,19,12,30,597.0,198.0,3.4,17.0,583.0,531.31,419.99
2017,11,19,12,45,607.0,191.5,3.35,17.5,579.0,510.48,401.92
2017,11,19,13,0,617.0,185.0,3.3,18.0,575.0,485.39,380.28
2017,11,19,13,15,786.0,132.5,3.25,18.0,616.0,490.18,381.53
2017,11,19,13,30,955.0,80.0,3.2,18.0,657.0,485.51,373.36
2017,11,19,13,45,946.0,79.0,3.15,18.0,631.5,440.26,333.84
2017,11,19,14,0,937.0,78.0,3.1,18.0,606.0,393.59,292.47
2017,11,19,14,15,924.5,76.5,3.0,17.5,573.5,344.24,248.74
2017,11,19,14,30,912.0,75.0,2.9,17.0,541.0,294.23,203.98
2017,11,19,14,45,894.5,72.5,2.85,17.0,501.0,241.98,157.63
2017,11,19,15,0,877.0,70.0,2.8,17.0,461.0,185.02,109.48
2017,11,19,15,15,852.0,67.0,2.6,16.5,416.0,132.4,70.1
2017,11,19,15,30,827.0,64.0,2.4,16.0,371.0,81.53,41.61
2017,11,19,15,45,789.5,60.0,2.25,16.0,321.5,43.94,33.48
2017,11,19,16,0,752.0,56.0,2.1,16.0,272.0,42.3,32.06
2017,11,19,16,15,694.5,50.5,1.8,15.0,221.0,39.3,29.44
2017,11,19,16,30,637.0,45.0,1.5,14.0,170.0,36.29,26.66
2017,11,19,16,45,537.5,37.0,1.25,13.5,121.0,30.77,21.38
2017,11,19,17,0,438.0,29.0,1.0,13.0,72.0,25.15,15.23
2017,11,19,17,15,219.0,14.5,1.0,12.5,36.0,11.33,0.0
2017,11,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,15,155.5,14.5,0.85,7.5,28.0,79.29,0.0
2017,11,20,7,30,311.0,29.0,0.9,8.0,56.0,204.09,148.41
2017,11,20,7,45,406.0,41.0,1.0,8.5,100.5,274.49,222.07
2017,11,20,8,0,501.0,53.0,1.1,9.0,145.0,351.05,289.41
2017,11,20,8,15,564.5,60.5,1.0,9.5,193.5,409.6,339.02
2017,11,20,8,30,628.0,68.0,0.9,10.0,242.0,469.88,387.52
2017,11,20,8,45,662.0,75.5,0.85,11.0,288.5,513.3,420.09
2017,11,20,9,0,696.0,83.0,0.8,12.0,335.0,555.94,450.56
2017,11,20,9,15,725.5,87.5,1.1,12.5,378.5,590.95,478.11
2017,11,20,9,30,755.0,92.0,1.4,13.0,422.0,624.27,503.75
2017,11,20,9,45,774.0,95.5,1.75,14.0,460.0,644.72,518.67
2017,11,20,10,0,793.0,99.0,2.1,15.0,498.0,665.55,533.36
2017,11,20,10,15,808.0,102.0,2.2,15.5,530.5,680.29,542.73
2017,11,20,10,30,823.0,105.0,2.3,16.0,563.0,692.04,549.8
2017,11,20,10,45,833.0,106.5,2.4,16.5,587.5,695.61,550.84
2017,11,20,11,0,843.0,108.0,2.5,17.0,612.0,696.0,549.53
2017,11,20,11,15,849.5,109.0,2.6,17.5,629.0,690.26,543.71
2017,11,20,11,30,856.0,110.0,2.7,18.0,646.0,681.32,535.49
2017,11,20,11,45,878.5,102.0,2.8,18.5,659.0,670.16,525.87
2017,11,20,12,0,901.0,94.0,2.9,19.0,672.0,654.14,512.49
2017,11,20,12,15,901.5,94.0,2.95,19.0,672.5,631.12,494.12
2017,11,20,12,30,902.0,94.0,3.0,19.0,673.0,605.21,473.27
2017,11,20,12,45,900.0,93.5,3.1,19.5,665.0,574.69,447.82
2017,11,20,13,0,898.0,93.0,3.2,20.0,657.0,541.67,419.98
2017,11,20,13,15,893.0,92.0,3.25,20.0,641.0,504.44,388.98
2017,11,20,13,30,888.0,91.0,3.3,20.0,625.0,465.23,355.66
2017,11,20,13,45,880.0,89.5,3.35,20.0,601.0,422.61,318.9
2017,11,20,14,0,872.0,88.0,3.4,20.0,577.0,375.29,277.65
2017,11,20,14,15,859.5,86.0,3.35,20.0,545.5,327.97,235.6
2017,11,20,14,30,847.0,84.0,3.3,20.0,514.0,280.2,192.89
2017,11,20,14,45,829.0,81.0,3.3,20.0,476.0,230.27,149.17
2017,11,20,15,0,811.0,78.0,3.3,20.0,438.0,180.95,107.88
2017,11,20,15,15,784.5,74.5,3.1,19.5,394.5,131.26,71.28
2017,11,20,15,30,758.0,71.0,2.9,19.0,351.0,83.57,44.98
2017,11,20,15,45,719.5,66.5,2.7,19.0,303.5,49.31,37.75
2017,11,20,16,0,681.0,62.0,2.5,19.0,256.0,43.2,32.42
2017,11,20,16,15,621.5,55.5,2.15,18.0,207.0,39.92,29.59
2017,11,20,16,30,562.0,49.0,1.8,17.0,158.0,36.57,26.53
2017,11,20,16,45,463.0,39.5,1.5,16.0,111.5,30.38,20.76
2017,11,20,17,0,364.0,30.0,1.2,15.0,65.0,23.95,14.0
2017,11,20,17,15,182.0,15.0,1.2,14.5,32.5,11.82,0.0
2017,11,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,7,15,0.0,13.5,1.7,10.5,13.5,12.87,0.0
2017,11,21,7,30,0.0,27.0,2.0,11.0,27.0,27.49,14.87
2017,11,21,7,45,19.0,47.0,2.3,11.5,50.5,63.53,47.62
2017,11,21,8,0,38.0,67.0,2.6,12.0,74.0,95.73,76.06
2017,11,21,8,15,49.5,88.0,2.7,12.5,100.0,125.48,102.03
2017,11,21,8,30,61.0,109.0,2.8,13.0,126.0,155.2,127.47
2017,11,21,8,45,71.0,128.5,2.9,14.0,151.5,182.11,149.73
2017,11,21,9,0,81.0,148.0,3.0,15.0,177.0,209.07,171.46
2017,11,21,9,15,239.0,153.5,3.2,15.5,254.0,334.08,275.5
2017,11,21,9,30,397.0,159.0,3.4,16.0,331.0,455.31,372.87
2017,11,21,9,45,309.0,190.0,3.65,17.0,331.5,422.25,343.08
2017,11,21,10,0,221.0,221.0,3.9,18.0,332.0,386.43,311.62
2017,11,21,10,15,298.5,223.0,3.9,18.5,382.5,447.95,359.73
2017,11,21,10,30,376.0,225.0,3.9,19.0,433.0,499.7,399.11
2017,11,21,10,45,397.5,231.0,3.9,19.5,459.5,515.98,409.98
2017,11,21,11,0,419.0,237.0,3.9,20.0,486.0,537.64,424.8
2017,11,21,11,15,380.5,254.5,3.8,20.0,485.5,514.85,405.84
2017,11,21,11,30,342.0,272.0,3.7,20.0,485.0,498.19,391.65
2017,11,21,11,45,373.5,268.0,3.6,20.5,504.0,504.27,395.11
2017,11,21,12,0,405.0,264.0,3.5,21.0,523.0,508.03,396.56
2017,11,21,12,15,395.0,267.0,3.3,21.0,519.5,491.35,382.64
2017,11,21,12,30,385.0,270.0,3.1,21.0,516.0,473.79,368.1
2017,11,21,12,45,420.0,257.0,2.95,21.5,522.5,466.63,361.02
2017,11,21,13,0,455.0,244.0,2.8,22.0,529.0,453.86,349.36
2017,11,21,13,15,657.0,171.5,2.6,22.0,571.5,463.26,354.36
2017,11,21,13,30,859.0,99.0,2.4,22.0,614.0,456.47,344.85
2017,11,21,13,45,642.0,157.5,2.2,22.0,534.0,385.52,289.2
2017,11,21,14,0,425.0,216.0,2.0,22.0,454.0,329.53,246.76
2017,11,21,14,15,617.5,154.0,1.75,22.0,478.5,311.65,225.63
2017,11,21,14,30,810.0,92.0,1.5,22.0,503.0,276.96,188.56
2017,11,21,14,45,785.0,90.5,1.25,22.0,464.5,228.82,147.37
2017,11,21,15,0,760.0,89.0,1.0,22.0,426.0,182.07,109.31
2017,11,21,15,15,731.5,85.0,0.9,21.5,382.5,129.74,71.37
2017,11,21,15,30,703.0,81.0,0.8,21.0,339.0,84.01,46.56
2017,11,21,15,45,661.0,75.5,0.7,21.0,292.5,51.72,39.52
2017,11,21,16,0,619.0,70.0,0.6,21.0,246.0,49.65,37.77
2017,11,21,16,15,556.0,62.5,0.7,20.0,198.0,45.81,34.48
2017,11,21,16,30,493.0,55.0,0.8,19.0,150.0,41.89,30.92
2017,11,21,16,45,392.0,44.0,0.95,18.5,105.0,34.54,24.08
2017,11,21,17,0,291.0,33.0,1.1,18.0,60.0,26.89,16.07
2017,11,21,17,15,145.5,16.5,1.3,17.5,30.0,13.26,0.0
2017,11,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,15,159.0,13.0,5.05,8.0,26.0,78.4,0.0
2017,11,22,7,30,318.0,26.0,5.2,8.0,52.0,200.59,140.16
2017,11,22,7,45,432.5,36.0,5.4,8.5,98.0,279.27,228.16
2017,11,22,8,0,547.0,46.0,5.6,9.0,144.0,363.85,305.15
2017,11,22,8,15,612.0,52.5,5.7,9.5,193.5,422.72,358.38
2017,11,22,8,30,677.0,59.0,5.8,10.0,243.0,479.96,408.35
2017,11,22,8,45,723.5,63.0,5.9,10.5,292.0,528.36,449.2
2017,11,22,9,0,770.0,67.0,6.0,11.0,341.0,576.3,488.31
2017,11,22,9,15,799.5,70.5,5.9,11.5,386.0,611.78,515.74
2017,11,22,9,30,829.0,74.0,5.8,12.0,431.0,645.35,540.84
2017,11,22,9,45,852.5,75.5,5.7,12.5,471.5,670.33,558.54
2017,11,22,10,0,876.0,77.0,5.6,13.0,512.0,692.66,573.73
2017,11,22,10,15,891.0,79.0,5.5,13.5,546.0,702.86,578.94
2017,11,22,10,30,906.0,81.0,5.4,14.0,580.0,714.13,585.06
2017,11,22,10,45,919.5,81.5,5.3,14.5,607.0,719.42,586.62
2017,11,22,11,0,933.0,82.0,5.2,15.0,634.0,721.31,585.59
2017,11,22,11,15,939.5,83.0,5.1,15.5,652.5,715.56,578.42
2017,11,22,11,30,946.0,84.0,5.0,16.0,671.0,706.35,568.6
2017,11,22,11,45,952.0,83.5,4.9,16.5,681.0,691.81,554.74
2017,11,22,12,0,958.0,83.0,4.8,17.0,691.0,673.87,538.2
2017,11,22,12,15,959.0,83.0,4.7,17.0,692.0,650.11,518.08
2017,11,22,12,30,960.0,83.0,4.6,17.0,693.0,623.26,495.31
2017,11,22,12,45,960.0,82.0,4.6,17.5,686.0,591.92,468.16
2017,11,22,13,0,960.0,81.0,4.6,18.0,679.0,557.79,438.39
2017,11,22,13,15,955.0,80.0,4.6,18.0,662.0,518.7,405.02
2017,11,22,13,30,950.0,79.0,4.6,18.0,645.0,477.47,369.18
2017,11,22,13,45,943.5,77.0,4.6,18.0,621.0,432.82,329.79
2017,11,22,14,0,937.0,75.0,4.6,18.0,597.0,386.56,288.24
2017,11,22,14,15,924.5,73.5,4.6,18.0,564.5,337.57,243.92
2017,11,22,14,30,912.0,72.0,4.6,18.0,532.0,287.93,198.79
2017,11,22,14,45,892.5,70.0,4.6,18.0,492.5,236.07,152.73
2017,11,22,15,0,873.0,68.0,4.6,18.0,453.0,184.73,109.35
2017,11,22,15,15,846.5,65.5,4.45,17.5,408.0,127.91,66.93
2017,11,22,15,30,820.0,63.0,4.3,17.0,363.0,77.99,39.85
2017,11,22,15,45,783.0,58.5,4.15,17.0,314.0,42.9,32.42
2017,11,22,16,0,746.0,54.0,4.0,17.0,265.0,40.77,30.54
2017,11,22,16,15,687.0,49.0,3.45,16.0,214.5,38.14,28.25
2017,11,22,16,30,628.0,44.0,2.9,15.0,164.0,35.54,25.82
2017,11,22,16,45,526.5,35.5,2.4,14.0,115.5,29.48,20.12
2017,11,22,17,0,425.0,27.0,1.9,13.0,67.0,23.25,13.39
2017,11,22,17,15,212.5,13.5,1.85,12.0,33.5,10.52,0.0
2017,11,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,15,193.5,12.0,1.3,4.0,27.0,91.24,0.0
2017,11,23,7,30,387.0,24.0,1.6,5.0,54.0,221.19,150.5
2017,11,23,7,45,495.5,32.5,1.9,6.0,100.5,299.28,243.45
2017,11,23,8,0,604.0,41.0,2.2,7.0,147.0,381.35,317.47
2017,11,23,8,15,665.5,46.5,2.05,7.5,197.0,439.38,368.48
2017,11,23,8,30,727.0,52.0,1.9,8.0,247.0,498.73,417.92
2017,11,23,8,45,760.5,57.5,1.75,9.0,294.5,542.03,451.31
2017,11,23,9,0,794.0,63.0,1.6,10.0,342.0,584.28,482.05
2017,11,23,9,15,820.5,66.0,1.45,10.5,386.5,617.62,505.36
2017,11,23,9,30,847.0,69.0,1.3,11.0,431.0,648.92,526.11
2017,11,23,9,45,865.0,71.5,1.2,12.0,470.0,671.6,539.07
2017,11,23,10,0,883.0,74.0,1.1,13.0,509.0,687.34,546.42
2017,11,23,10,15,895.5,75.5,1.05,13.5,541.5,699.58,552.39
2017,11,23,10,30,908.0,77.0,1.0,14.0,574.0,708.68,556.14
2017,11,23,10,45,916.0,78.5,1.0,15.0,599.0,711.43,555.03
2017,11,23,11,0,924.0,80.0,1.0,16.0,624.0,710.82,551.54
2017,11,23,11,15,929.0,81.0,1.0,16.5,641.0,704.26,544.7
2017,11,23,11,30,934.0,82.0,1.0,17.0,658.0,694.32,535.47
2017,11,23,11,45,939.0,81.0,1.05,17.5,667.0,678.95,522.94
2017,11,23,12,0,944.0,80.0,1.1,18.0,676.0,660.27,507.9
2017,11,23,12,15,943.5,80.0,1.1,18.5,676.5,636.1,488.2
2017,11,23,12,30,943.0,80.0,1.1,19.0,677.0,608.96,466.11
2017,11,23,12,45,940.5,79.5,1.1,19.5,668.5,577.43,440.49
2017,11,23,13,0,938.0,79.0,1.1,20.0,660.0,543.32,412.49
2017,11,23,13,15,932.0,78.0,1.1,20.0,643.5,504.69,381.32
2017,11,23,13,30,926.0,77.0,1.1,20.0,627.0,464.06,347.81
2017,11,23,13,45,917.5,75.5,1.1,20.5,602.5,420.21,310.4
2017,11,23,14,0,909.0,74.0,1.1,21.0,578.0,374.97,271.1
2017,11,23,14,15,896.5,72.5,1.0,21.0,546.5,327.38,229.62
2017,11,23,14,30,884.0,71.0,0.9,21.0,515.0,279.18,187.36
2017,11,23,14,45,865.5,69.0,0.8,21.0,476.5,229.01,144.29
2017,11,23,15,0,847.0,67.0,0.7,21.0,438.0,174.27,99.62
2017,11,23,15,15,821.5,64.0,0.5,20.5,394.5,123.61,63.22
2017,11,23,15,30,796.0,61.0,0.3,20.0,351.0,74.75,37.41
2017,11,23,15,45,759.0,57.0,0.2,20.0,303.5,41.65,30.95
2017,11,23,16,0,722.0,53.0,0.1,20.0,256.0,39.91,29.5
2017,11,23,16,15,664.0,48.0,0.3,19.0,207.0,37.25,27.18
2017,11,23,16,30,606.0,43.0,0.5,18.0,158.0,34.61,24.72
2017,11,23,16,45,506.5,35.0,0.7,17.5,111.0,29.02,19.42
2017,11,23,17,0,407.0,27.0,0.9,17.0,64.0,21.33,11.51
2017,11,23,17,15,203.5,13.5,0.95,16.0,32.0,10.55,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,7,15,184.0,11.5,1.45,8.0,25.0,86.31,0.0
2017,11,24,7,30,368.0,23.0,1.7,9.0,50.0,209.71,134.83
2017,11,24,7,45,477.0,31.0,2.0,10.0,95.0,287.29,229.82
2017,11,24,8,0,586.0,39.0,2.3,11.0,140.0,368.01,301.99
2017,11,24,8,15,648.0,44.5,2.3,11.5,189.0,425.46,352.42
2017,11,24,8,30,710.0,50.0,2.3,12.0,238.0,484.4,401.76
2017,11,24,8,45,749.0,54.0,2.35,13.0,286.0,528.67,436.82
2017,11,24,9,0,788.0,58.0,2.4,14.0,334.0,572.23,469.8
2017,11,24,9,15,814.5,61.0,2.65,15.0,377.5,605.42,494.38
2017,11,24,9,30,841.0,64.0,2.9,16.0,421.0,632.22,513.53
2017,11,24,9,45,859.0,66.0,3.2,17.0,460.0,654.44,528.75
2017,11,24,10,0,877.0,68.0,3.5,18.0,499.0,673.99,541.33
2017,11,24,10,15,890.0,70.0,3.6,18.5,531.0,687.25,549.32
2017,11,24,10,30,903.0,72.0,3.7,19.0,563.0,697.38,555.05
2017,11,24,10,45,911.0,73.5,3.8,20.0,588.0,700.29,554.47
2017,11,24,11,0,919.0,75.0,3.9,21.0,613.0,699.85,551.43
2017,11,24,11,15,924.0,75.5,3.9,21.5,630.0,692.96,544.12
2017,11,24,11,30,929.0,76.0,3.9,22.0,647.0,682.73,534.33
2017,11,24,11,45,927.5,78.5,3.95,22.5,655.0,667.15,520.6
2017,11,24,12,0,926.0,81.0,4.0,23.0,663.0,648.43,504.46
2017,11,24,12,15,925.5,81.0,4.0,23.0,663.5,624.76,485.36
2017,11,24,12,30,925.0,81.0,4.0,23.0,664.0,598.18,463.77
2017,11,24,12,45,920.5,81.0,4.05,23.5,655.5,566.71,437.36
2017,11,24,13,0,916.0,81.0,4.1,24.0,647.0,532.81,408.68
2017,11,24,13,15,910.5,80.5,4.1,24.0,631.0,495.73,377.71
2017,11,24,13,30,905.0,80.0,4.1,24.0,615.0,456.66,344.48
2017,11,24,13,45,894.5,79.0,4.1,24.0,590.5,413.42,307.33
2017,11,24,14,0,884.0,78.0,4.1,24.0,566.0,368.98,268.48
2017,11,24,14,15,871.0,76.5,4.05,24.0,535.0,322.41,227.38
2017,11,24,14,30,858.0,75.0,4.0,24.0,504.0,275.32,185.66
2017,11,24,14,45,828.0,75.5,4.0,24.0,464.5,221.71,140.07
2017,11,24,15,0,798.0,76.0,4.0,24.0,425.0,174.13,101.42
2017,11,24,15,15,771.0,72.5,3.7,23.5,382.0,125.47,66.52
2017,11,24,15,30,744.0,69.0,3.4,23.0,339.0,78.86,41.94
2017,11,24,15,45,706.0,64.5,3.15,22.5,292.5,47.87,35.95
2017,11,24,16,0,668.0,60.0,2.9,22.0,246.0,41.86,30.83
2017,11,24,16,15,607.5,53.5,2.6,20.5,198.0,38.5,28.0
2017,11,24,16,30,547.0,47.0,2.3,19.0,150.0,35.06,24.93
2017,11,24,16,45,447.5,37.5,2.0,18.0,105.0,28.79,19.13
2017,11,24,17,0,348.0,28.0,1.7,17.0,60.0,22.26,12.16
2017,11,24,17,15,174.0,14.0,1.75,16.5,30.0,11.02,0.0
2017,11,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,25,7,15,113.0,13.0,1.2,9.0,21.0,58.35,0.0
2017,11,25,7,30,226.0,26.0,1.3,10.0,42.0,153.17,92.25
2017,11,25,7,45,338.0,38.5,1.4,11.0,84.5,232.63,184.44
2017,11,25,8,0,450.0,51.0,1.5,12.0,127.0,314.65,256.31
2017,11,25,8,15,519.0,59.5,1.45,12.5,174.5,374.95,308.1
2017,11,25,8,30,588.0,68.0,1.4,13.0,222.0,437.44,359.46
2017,11,25,8,45,637.5,73.5,1.4,14.0,269.5,486.4,397.62
2017,11,25,9,0,687.0,79.0,1.4,15.0,317.0,535.36,434.19
2017,11,25,9,15,718.0,83.5,1.65,16.0,360.5,570.9,460.62
2017,11,25,9,30,749.0,88.0,1.9,17.0,404.0,604.87,485.19
2017,11,25,9,45,619.5,126.5,2.2,18.0,404.0,568.37,454.56
2017,11,25,10,0,490.0,165.0,2.5,19.0,404.0,521.63,416.13
2017,11,25,10,15,659.0,131.5,2.55,19.5,475.0,603.26,478.68
2017,11,25,10,30,828.0,98.0,2.6,20.0,546.0,677.01,533.07
2017,11,25,10,45,838.5,100.0,2.65,21.0,571.0,681.7,533.11
2017,11,25,11,0,849.0,102.0,2.7,22.0,596.0,683.2,531.28
2017,11,25,11,15,855.5,103.0,2.7,22.5,613.5,677.76,525.2
2017,11,25,11,30,862.0,104.0,2.7,23.0,631.0,669.11,516.79
2017,11,25,11,45,888.0,95.0,2.75,23.5,644.5,657.43,506.75
2017,11,25,12,0,914.0,86.0,2.8,24.0,658.0,644.42,495.48
2017,11,25,12,15,913.5,86.0,2.75,24.5,658.5,621.04,475.8
2017,11,25,12,30,913.0,86.0,2.7,25.0,659.0,594.8,453.84
2017,11,25,12,45,909.5,86.0,2.7,25.5,651.0,564.22,428.58
2017,11,25,13,0,906.0,86.0,2.7,26.0,643.0,531.2,401.08
2017,11,25,13,15,900.0,85.0,2.65,26.0,627.0,493.8,370.47
2017,11,25,13,30,894.0,84.0,2.6,26.0,611.0,454.49,337.7
2017,11,25,13,45,883.0,83.0,2.55,26.5,586.5,411.55,300.91
2017,11,25,14,0,872.0,82.0,2.5,27.0,562.0,367.47,262.65
2017,11,25,14,15,858.5,80.5,2.45,27.0,531.0,317.48,219.96
2017,11,25,14,30,845.0,79.0,2.4,27.0,500.0,270.51,179.26
2017,11,25,14,45,824.5,77.0,2.35,27.0,462.0,221.62,137.88
2017,11,25,15,0,804.0,75.0,2.3,27.0,424.0,173.53,99.18
2017,11,25,15,15,777.0,71.5,2.0,26.5,381.5,124.65,64.77
2017,11,25,15,30,750.0,68.0,1.7,26.0,339.0,77.81,40.59
2017,11,25,15,45,709.0,64.0,1.45,25.5,292.0,47.52,35.18
2017,11,25,16,0,668.0,60.0,1.2,25.0,245.0,41.92,30.48
2017,11,25,16,15,607.0,53.5,1.2,23.5,197.0,38.56,27.69
2017,11,25,16,30,546.0,47.0,1.2,22.0,149.0,35.11,24.65
2017,11,25,16,45,442.5,38.0,1.25,21.0,104.0,29.29,19.27
2017,11,25,17,0,339.0,29.0,1.3,20.0,59.0,23.26,12.68
2017,11,25,17,15,169.5,14.5,1.4,19.5,29.5,11.51,0.0
2017,11,25,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,7,15,127.0,12.0,2.3,10.5,20.5,62.75,0.0
2017,11,26,7,30,254.0,24.0,2.5,11.0,41.0,161.89,91.11
2017,11,26,7,45,367.0,35.5,2.75,11.5,84.0,242.31,191.91
2017,11,26,8,0,480.0,47.0,3.0,12.0,127.0,324.26,265.47
2017,11,26,8,15,548.5,54.5,2.85,12.5,174.0,383.61,317.53
2017,11,26,8,30,617.0,62.0,2.7,13.0,221.0,445.19,369.15
2017,11,26,8,45,661.5,67.0,2.6,14.0,268.0,491.07,405.53
2017,11,26,9,0,706.0,72.0,2.5,15.0,315.0,536.75,440.11
2017,11,26,9,15,736.5,76.0,2.4,16.0,358.0,569.08,463.01
2017,11,26,9,30,767.0,80.0,2.3,17.0,401.0,602.79,485.99
2017,11,26,9,45,788.5,83.0,2.2,18.0,439.5,627.41,501.32
2017,11,26,10,0,810.0,86.0,2.1,19.0,478.0,649.52,514.3
2017,11,26,10,15,825.0,88.5,1.95,20.0,510.0,663.98,520.95
2017,11,26,10,30,840.0,91.0,1.8,21.0,542.0,675.45,525.18
2017,11,26,10,45,850.0,92.5,1.7,22.0,567.5,679.35,524.15
2017,11,26,11,0,860.0,94.0,1.6,23.0,593.0,680.05,520.81
2017,11,26,11,15,866.5,95.0,1.6,23.0,610.0,674.67,515.88
2017,11,26,11,30,873.0,96.0,1.6,23.0,627.0,666.05,508.65
2017,11,26,11,45,874.0,97.5,1.6,23.5,636.0,651.29,495.98
2017,11,26,12,0,875.0,99.0,1.6,24.0,645.0,633.49,481.09
2017,11,26,12,15,875.0,99.0,1.65,24.0,645.5,610.65,463.69
2017,11,26,12,30,875.0,99.0,1.7,24.0,646.0,585.03,443.94
2017,11,26,12,45,872.0,98.5,1.8,24.5,638.5,554.68,419.73
2017,11,26,13,0,869.0,98.0,1.9,25.0,631.0,521.98,393.25
2017,11,26,13,15,863.0,97.0,1.95,25.0,615.5,485.25,363.73
2017,11,26,13,30,857.0,96.0,2.0,25.0,600.0,446.71,332.07
2017,11,26,13,45,848.0,94.5,2.05,25.0,576.5,404.97,297.21
2017,11,26,14,0,839.0,93.0,2.1,25.0,553.0,362.08,260.61
2017,11,26,14,15,825.5,91.0,2.05,24.5,522.5,316.5,221.71
2017,11,26,14,30,812.0,89.0,2.0,24.0,492.0,270.63,182.19
2017,11,26,14,45,774.0,91.0,2.0,24.0,452.5,223.5,142.78
2017,11,26,15,0,736.0,93.0,2.0,24.0,413.0,174.39,103.88
2017,11,26,15,15,707.5,88.5,1.8,23.5,371.0,127.65,70.77
2017,11,26,15,30,679.0,84.0,1.6,23.0,329.0,83.19,47.32
2017,11,26,15,45,640.5,77.5,1.45,23.0,283.5,53.71,40.9
2017,11,26,16,0,602.0,71.0,1.3,23.0,238.0,50.87,38.47
2017,11,26,16,15,539.5,63.0,1.2,22.0,191.0,46.61,34.82
2017,11,26,16,30,477.0,55.0,1.1,21.0,144.0,42.25,30.89
2017,11,26,16,45,381.0,43.0,1.05,20.0,100.5,33.92,23.29
2017,11,26,17,0,285.0,31.0,1.0,19.0,57.0,25.21,14.23
2017,11,26,17,15,142.5,15.5,1.05,18.5,28.5,12.48,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,15,106.0,12.5,0.9,10.5,19.5,54.46,0.0
2017,11,27,7,30,212.0,25.0,1.0,11.0,39.0,142.42,72.68
2017,11,27,7,45,322.5,38.0,1.1,12.0,80.5,222.57,174.15
2017,11,27,8,0,433.0,51.0,1.2,13.0,122.0,303.18,244.9
2017,11,27,8,15,503.0,60.0,1.3,13.5,168.5,363.8,297.12
2017,11,27,8,30,573.0,69.0,1.4,14.0,215.0,426.68,349.25
2017,11,27,8,45,351.5,105.0,1.5,15.0,200.0,346.93,284.38
2017,11,27,9,0,130.0,141.0,1.6,16.0,185.0,239.71,195.26
2017,11,27,9,15,119.5,160.0,1.85,17.0,204.5,253.99,206.21
2017,11,27,9,30,109.0,179.0,2.1,18.0,224.0,267.25,215.53
2017,11,27,9,45,97.5,194.5,2.4,19.0,238.0,265.94,213.18
2017,11,27,10,0,86.0,210.0,2.7,20.0,252.0,273.01,217.39
2017,11,27,10,15,168.0,224.0,2.75,20.5,312.0,348.9,277.4
2017,11,27,10,30,250.0,238.0,2.8,21.0,372.0,424.02,335.01
2017,11,27,10,45,538.0,173.0,2.85,21.5,478.5,551.89,434.78
2017,11,27,11,0,826.0,108.0,2.9,22.0,585.0,670.6,523.62
2017,11,27,11,15,833.5,109.5,2.95,22.0,602.5,666.62,519.0
2017,11,27,11,30,841.0,111.0,3.0,22.0,620.0,659.48,512.82
2017,11,27,11,45,865.0,102.5,3.05,22.5,633.5,649.21,503.63
2017,11,27,12,0,889.0,94.0,3.1,23.0,647.0,634.1,490.75
2017,11,27,12,15,685.5,163.5,3.1,23.0,590.0,562.63,434.66
2017,11,27,12,30,482.0,233.0,3.1,23.0,533.0,491.73,379.21
2017,11,27,12,45,681.5,164.0,3.15,23.5,583.0,515.32,396.32
2017,11,27,13,0,881.0,95.0,3.2,24.0,633.0,523.81,400.11
2017,11,27,13,15,875.5,94.0,3.2,24.0,617.5,487.02,369.48
2017,11,27,13,30,870.0,93.0,3.2,24.0,602.0,448.36,336.91
2017,11,27,13,45,859.5,92.0,3.2,24.5,578.5,406.13,300.32
2017,11,27,14,0,849.0,91.0,3.2,25.0,555.0,362.82,262.3
2017,11,27,14,15,835.5,89.0,3.2,24.5,524.5,316.91,222.77
2017,11,27,14,30,822.0,87.0,3.2,24.0,494.0,270.67,182.63
2017,11,27,14,45,802.5,84.0,3.2,24.0,457.0,222.34,141.22
2017,11,27,15,0,783.0,81.0,3.2,24.0,420.0,174.77,102.47
2017,11,27,15,15,755.5,77.5,2.95,23.5,377.5,127.08,68.64
2017,11,27,15,30,728.0,74.0,2.7,23.0,335.0,76.84,41.19
2017,11,27,15,45,690.0,68.5,2.45,23.0,289.0,46.75,34.91
2017,11,27,16,0,652.0,63.0,2.2,23.0,243.0,44.41,32.89
2017,11,27,16,15,591.0,56.5,2.0,22.0,195.5,41.15,30.09
2017,11,27,16,30,530.0,50.0,1.8,21.0,148.0,37.84,27.08
2017,11,27,16,45,431.5,39.5,1.6,20.0,103.5,30.74,20.57
2017,11,27,17,0,333.0,29.0,1.4,19.0,59.0,23.34,12.68
2017,11,27,17,15,166.5,14.5,1.5,18.5,29.5,13.82,0.0
2017,11,27,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,15,129.0,11.5,1.55,10.5,19.5,62.4,0.0
2017,11,28,7,30,258.0,23.0,1.8,11.0,39.0,159.03,72.51
2017,11,28,7,45,381.5,33.5,2.1,12.0,82.0,244.82,191.51
2017,11,28,8,0,505.0,44.0,2.4,13.0,125.0,330.68,268.2
2017,11,28,8,15,575.0,50.5,2.45,14.0,172.5,389.91,319.65
2017,11,28,8,30,645.0,57.0,2.5,15.0,220.0,451.45,370.66
2017,11,28,8,45,693.0,61.5,2.6,16.0,267.5,496.16,406.51
2017,11,28,9,0,741.0,66.0,2.7,17.0,315.0,544.38,443.5
2017,11,28,9,15,770.5,69.0,3.15,18.0,359.0,578.52,469.45
2017,11,28,9,30,800.0,72.0,3.6,19.0,403.0,610.89,493.29
2017,11,28,9,45,822.5,74.5,4.1,20.0,442.0,635.99,511.11
2017,11,28,10,0,845.0,77.0,4.6,21.0,481.0,658.55,526.98
2017,11,28,10,15,859.0,78.5,4.6,21.5,513.0,671.51,534.69
2017,11,28,10,30,873.0,80.0,4.6,22.0,545.0,677.81,537.43
2017,11,28,10,45,884.5,81.0,4.65,22.5,571.0,682.65,539.11
2017,11,28,11,0,896.0,82.0,4.7,23.0,597.0,684.24,538.31
2017,11,28,11,15,902.0,83.0,4.65,23.5,614.5,678.92,531.92
2017,11,28,11,30,908.0,84.0,4.6,24.0,632.0,670.31,523.08
2017,11,28,11,45,906.0,86.5,4.6,24.5,640.0,654.97,509.35
2017,11,28,12,0,904.0,89.0,4.6,25.0,648.0,636.6,493.3
2017,11,28,12,15,904.5,89.0,4.6,25.0,649.0,614.26,475.17
2017,11,28,12,30,905.0,89.0,4.6,25.0,650.0,589.04,454.59
2017,11,28,12,45,901.0,89.0,4.6,25.5,642.5,558.69,428.92
2017,11,28,13,0,897.0,89.0,4.6,26.0,635.0,525.94,401.06
2017,11,28,13,15,891.0,88.0,4.5,26.0,619.0,489.11,370.19
2017,11,28,13,30,885.0,87.0,4.4,26.0,603.0,450.39,337.24
2017,11,28,13,45,873.5,86.5,4.35,26.0,579.0,405.53,299.12
2017,11,28,14,0,862.0,86.0,4.3,26.0,555.0,361.91,261.21
2017,11,28,14,15,848.5,84.0,4.2,26.0,524.5,315.57,220.67
2017,11,28,14,30,835.0,82.0,4.1,26.0,494.0,268.87,179.72
2017,11,28,14,45,808.0,81.5,4.0,26.0,455.5,220.78,138.86
2017,11,28,15,0,781.0,81.0,3.9,26.0,417.0,174.14,101.35
2017,11,28,15,15,753.0,77.5,3.5,25.5,375.0,126.58,67.87
2017,11,28,15,30,725.0,74.0,3.1,25.0,333.0,76.53,40.78
2017,11,28,15,45,681.5,69.0,2.75,24.5,286.5,47.17,35.04
2017,11,28,16,0,638.0,64.0,2.4,24.0,240.0,45.24,33.46
2017,11,28,16,15,575.0,57.0,2.15,23.0,192.5,41.58,30.33
2017,11,28,16,30,512.0,50.0,1.9,22.0,145.0,37.85,26.96
2017,11,28,16,45,406.5,40.0,1.65,21.0,100.5,31.21,20.85
2017,11,28,17,0,301.0,30.0,1.4,20.0,56.0,24.32,13.32
2017,11,28,17,15,150.5,15.0,1.45,19.5,28.0,14.3,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.5,3.5,11.0,17.0,47.22,0.0
2017,11,29,7,30,183.0,23.0,3.7,11.0,34.0,124.59,47.14
2017,11,29,7,45,307.0,35.5,3.9,11.5,75.0,210.89,164.91
2017,11,29,8,0,431.0,48.0,4.1,12.0,116.0,296.49,242.44
2017,11,29,8,15,505.0,56.5,4.15,12.5,163.0,358.12,297.23
2017,11,29,8,30,579.0,65.0,4.2,13.0,210.0,422.32,352.26
2017,11,29,8,45,631.0,70.5,4.3,14.0,257.0,472.07,393.16
2017,11,29,9,0,683.0,76.0,4.4,15.0,304.0,522.02,432.68
2017,11,29,9,15,715.0,80.5,4.3,15.5,347.5,557.94,460.05
2017,11,29,9,30,747.0,85.0,4.2,16.0,391.0,592.39,485.39
2017,11,29,9,45,772.5,87.0,4.1,16.5,430.0,615.55,501.59
2017,11,29,10,0,798.0,89.0,4.0,17.0,469.0,639.09,517.63
2017,11,29,10,15,814.0,91.5,3.9,17.5,501.5,654.23,526.86
2017,11,29,10,30,830.0,94.0,3.8,18.0,534.0,666.44,533.71
2017,11,29,10,45,843.0,95.0,3.7,18.5,560.0,671.94,535.43
2017,11,29,11,0,856.0,96.0,3.6,19.0,586.0,674.27,534.72
2017,11,29,11,15,863.0,97.5,3.5,19.5,603.5,669.95,528.98
2017,11,29,11,30,870.0,99.0,3.4,20.0,621.0,662.4,520.83
2017,11,29,11,45,877.0,98.0,3.35,20.5,631.5,649.03,508.56
