Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,12,0,884.0,97.0,3.3,21.0,642.0,632.47,493.84
2017,11,29,12,15,884.5,97.0,3.25,21.0,643.5,610.01,475.47
2017,11,29,12,30,885.0,97.0,3.2,21.0,645.0,584.72,454.7
2017,11,29,12,45,884.5,96.0,3.15,21.5,638.0,555.21,429.59
2017,11,29,13,0,884.0,95.0,3.1,22.0,631.0,523.17,402.16
2017,11,29,13,15,878.5,94.0,3.0,22.0,616.0,486.47,371.37
2017,11,29,13,30,873.0,93.0,2.9,22.0,601.0,447.89,338.47
2017,11,29,13,45,867.0,90.5,2.85,22.0,578.0,406.04,302.43
2017,11,29,14,0,861.0,88.0,2.8,22.0,555.0,362.76,264.5
2017,11,29,14,15,847.5,86.0,2.65,22.0,525.0,316.53,223.75
2017,11,29,14,30,834.0,84.0,2.5,22.0,495.0,269.95,182.58
2017,11,29,14,45,820.0,80.0,2.45,22.0,458.5,221.41,140.58
2017,11,29,15,0,806.0,76.0,2.4,22.0,422.0,173.07,100.81
2017,11,29,15,15,779.0,73.0,2.15,21.5,380.0,124.84,66.49
2017,11,29,15,30,752.0,70.0,1.9,21.0,338.0,78.63,42.68
2017,11,29,15,45,716.5,64.5,1.65,21.0,292.0,48.2,36.48
2017,11,29,16,0,681.0,59.0,1.4,21.0,246.0,45.4,34.05
2017,11,29,16,15,620.0,53.0,1.25,20.0,198.0,38.34,27.93
2017,11,29,16,30,559.0,47.0,1.1,19.0,150.0,35.3,25.13
2017,11,29,16,45,458.5,37.5,1.0,18.5,104.5,29.0,19.22
2017,11,29,17,0,358.0,28.0,0.9,18.0,59.0,22.45,11.96
2017,11,29,17,15,179.0,14.0,0.9,17.5,29.5,13.34,0.0
2017,11,29,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,109.0,10.5,1.25,9.5,17.0,52.93,0.0
2017,11,30,7,30,218.0,21.0,1.5,10.0,34.0,136.52,40.56
2017,11,30,7,45,337.5,33.0,1.75,11.0,75.0,221.68,171.99
2017,11,30,8,0,457.0,45.0,2.0,12.0,116.0,305.04,247.33
2017,11,30,8,15,529.0,53.0,2.05,12.5,162.5,365.46,300.45
2017,11,30,8,30,601.0,61.0,2.1,13.0,209.0,428.39,353.55
2017,11,30,8,45,645.5,67.0,2.15,14.0,255.5,474.74,390.8
2017,11,30,9,0,690.0,73.0,2.2,15.0,302.0,520.96,426.39
2017,11,30,9,15,721.5,77.5,2.0,16.0,345.0,556.67,451.52
2017,11,30,9,30,753.0,82.0,1.8,17.0,388.0,588.34,472.47
2017,11,30,9,45,452.5,146.0,1.6,18.0,335.0,469.52,375.42
2017,11,30,10,0,152.0,210.0,1.4,19.0,282.0,325.06,257.8
2017,11,30,10,15,235.5,216.0,1.4,19.5,336.0,384.08,304.38
2017,11,30,10,30,319.0,222.0,1.4,20.0,390.0,451.26,354.64
2017,11,30,10,45,237.0,243.5,1.4,21.0,371.5,407.63,318.1
2017,11,30,11,0,155.0,265.0,1.4,22.0,353.0,371.58,287.96
2017,11,30,11,15,274.0,255.5,1.4,22.0,417.0,440.35,340.89
2017,11,30,11,30,393.0,246.0,1.4,22.0,481.0,498.67,384.23
2017,11,30,11,45,372.0,255.5,1.45,22.5,480.5,484.98,372.16
2017,11,30,12,0,351.0,265.0,1.5,23.0,480.0,470.48,360.06
2017,11,30,12,15,610.5,182.5,1.5,23.0,558.0,534.86,408.91
2017,11,30,12,30,870.0,100.0,1.5,23.0,636.0,578.37,440.19
2017,11,30,12,45,868.5,99.0,1.5,23.5,629.5,548.83,415.5
2017,11,30,13,0,867.0,98.0,1.5,24.0,623.0,516.87,389.18
2017,11,30,13,15,861.0,97.5,1.5,24.0,607.5,481.07,360.22
2017,11,30,13,30,855.0,97.0,1.5,24.0,592.0,443.45,329.19
2017,11,30,13,45,846.0,95.0,1.5,24.0,569.0,401.71,294.34
2017,11,30,14,0,837.0,93.0,1.5,24.0,546.0,358.82,257.81
2017,11,30,14,15,823.0,91.0,1.55,24.0,515.5,313.56,219.03
2017,11,30,14,30,809.0,89.0,1.6,24.0,485.0,268.04,179.72
2017,11,30,14,45,781.0,88.0,1.7,24.0,447.5,220.71,140.06
2017,11,30,15,0,753.0,87.0,1.8,24.0,410.0,170.73,100.23
2017,11,30,15,15,724.0,83.0,1.7,23.5,368.0,123.84,67.24
2017,11,30,15,30,695.0,79.0,1.6,23.0,326.0,79.2,44.09
2017,11,30,15,45,653.0,73.5,1.55,23.0,280.5,50.76,38.37
2017,11,30,16,0,611.0,68.0,1.5,23.0,235.0,48.58,36.49
2017,11,30,16,15,548.0,60.5,1.4,21.5,188.5,44.63,33.17
2017,11,30,16,30,485.0,53.0,1.3,20.0,142.0,40.6,29.58
2017,11,30,16,45,386.0,41.5,1.25,19.0,98.5,32.66,22.28
2017,11,30,17,0,287.0,30.0,1.2,18.0,55.0,24.36,13.4
2017,11,30,17,15,143.5,15.0,1.3,17.5,27.5,14.3,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,15,57.0,10.5,1.05,9.5,14.0,32.32,0.0
2017,12,1,7,30,114.0,21.0,1.2,10.0,28.0,89.95,15.59
2017,12,1,7,45,209.0,37.5,1.35,11.0,64.0,166.4,127.68
2017,12,1,8,0,304.0,54.0,1.5,12.0,100.0,237.64,192.13
2017,12,1,8,15,361.0,68.0,1.4,12.5,142.0,291.1,238.86
2017,12,1,8,30,418.0,82.0,1.3,13.0,184.0,346.97,285.72
2017,12,1,8,45,488.0,84.0,1.25,13.5,226.5,400.94,329.65
2017,12,1,9,0,558.0,86.0,1.2,14.0,269.0,454.88,371.96
2017,12,1,9,15,630.5,90.5,1.1,15.0,324.0,513.65,415.3
2017,12,1,9,30,703.0,95.0,1.0,16.0,379.0,572.49,456.74
2017,12,1,9,45,729.0,98.0,0.9,17.5,417.5,598.86,471.66
2017,12,1,10,0,755.0,101.0,0.8,19.0,456.0,623.05,484.55
2017,12,1,10,15,771.5,104.0,0.85,19.5,488.0,638.5,494.11
2017,12,1,10,30,788.0,107.0,0.9,20.0,520.0,649.22,500.29
2017,12,1,10,45,801.5,108.5,1.0,21.0,545.5,655.71,502.95
2017,12,1,11,0,815.0,110.0,1.1,22.0,571.0,659.13,503.34
2017,12,1,11,15,822.0,111.0,1.1,22.5,588.5,654.67,498.14
2017,12,1,11,30,829.0,112.0,1.1,23.0,606.0,647.12,490.79
2017,12,1,11,45,850.0,105.5,1.15,23.5,619.0,637.45,482.57
2017,12,1,12,0,871.0,99.0,1.2,24.0,632.0,624.26,471.68
2017,12,1,12,15,871.5,99.0,1.2,24.0,633.0,602.26,454.65
2017,12,1,12,30,872.0,99.0,1.2,24.0,634.0,577.47,435.37
2017,12,1,12,45,869.5,98.5,1.2,24.5,627.0,547.95,411.51
2017,12,1,13,0,867.0,98.0,1.2,25.0,620.0,516.05,385.5
2017,12,1,13,15,861.0,97.0,1.15,25.0,605.0,479.88,356.34
2017,12,1,13,30,855.0,96.0,1.1,25.0,590.0,441.9,325.18
2017,12,1,13,45,845.0,94.5,1.1,25.0,566.5,400.35,290.89
2017,12,1,14,0,835.0,93.0,1.1,25.0,543.0,357.72,254.98
2017,12,1,14,15,821.0,90.5,1.1,24.5,513.0,312.2,216.75
2017,12,1,14,30,807.0,88.0,1.1,24.0,483.0,266.42,177.88
2017,12,1,14,45,783.0,86.5,1.1,24.0,446.0,219.6,138.63
2017,12,1,15,0,759.0,85.0,1.1,24.0,409.0,173.99,102.28
2017,12,1,15,15,731.0,81.0,1.0,23.5,367.5,122.82,66.03
2017,12,1,15,30,703.0,77.0,0.9,23.0,326.0,77.93,42.84
2017,12,1,15,45,662.5,71.5,0.8,23.0,281.0,49.23,37.05
2017,12,1,16,0,622.0,66.0,0.7,23.0,236.0,46.98,35.12
2017,12,1,16,15,560.0,59.0,0.75,22.0,189.5,43.38,32.04
2017,12,1,16,30,498.0,52.0,0.8,21.0,143.0,39.74,28.72
2017,12,1,16,45,398.5,41.0,0.9,20.0,99.5,32.22,21.81
2017,12,1,17,0,299.0,30.0,1.0,19.0,56.0,24.39,13.33
2017,12,1,17,15,149.5,15.0,1.05,18.5,28.0,14.3,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,15,90.0,10.0,1.15,11.5,15.0,44.54,0.0
2017,12,2,7,30,180.0,20.0,1.3,12.0,30.0,116.38,6.75
2017,12,2,7,45,302.5,33.0,1.5,13.0,70.0,203.67,154.55
2017,12,2,8,0,425.0,46.0,1.7,14.0,110.0,287.75,230.58
2017,12,2,8,15,499.5,55.0,1.65,14.5,156.5,349.48,284.14
2017,12,2,8,30,574.0,64.0,1.6,15.0,203.0,413.89,337.66
2017,12,2,8,45,436.5,93.0,1.6,16.0,211.0,377.56,308.23
2017,12,2,9,0,299.0,122.0,1.6,17.0,219.0,326.26,265.92
2017,12,2,9,15,514.5,105.0,1.85,18.0,300.0,452.25,366.89
2017,12,2,9,30,730.0,88.0,2.1,19.0,381.0,579.97,464.43
2017,12,2,9,45,754.5,91.0,2.35,20.0,419.5,605.71,481.64
2017,12,2,10,0,779.0,94.0,2.6,21.0,458.0,626.94,495.86
2017,12,2,10,15,795.5,96.5,2.6,21.5,490.5,642.42,505.36
2017,12,2,10,30,812.0,99.0,2.6,22.0,523.0,655.03,512.6
2017,12,2,10,45,823.5,101.0,2.6,22.5,548.5,660.79,514.73
2017,12,2,11,0,835.0,103.0,2.6,23.0,574.0,663.43,514.56
2017,12,2,11,15,842.5,104.0,2.55,23.0,592.0,659.25,510.18
2017,12,2,11,30,850.0,105.0,2.5,23.0,610.0,651.91,503.48
2017,12,2,11,45,866.0,100.5,2.5,23.5,622.0,640.97,493.53
2017,12,2,12,0,882.0,96.0,2.5,24.0,634.0,626.63,480.98
2017,12,2,12,15,882.0,96.5,2.5,24.0,635.5,604.73,463.52
2017,12,2,12,30,882.0,97.0,2.5,24.0,637.0,580.02,443.72
2017,12,2,12,45,878.5,97.0,2.5,24.5,629.5,550.3,419.05
2017,12,2,13,0,875.0,97.0,2.5,25.0,622.0,518.23,392.22
2017,12,2,13,15,869.0,96.0,2.45,25.0,607.0,481.89,362.34
2017,12,2,13,30,863.0,95.0,2.4,25.0,592.0,443.72,330.41
2017,12,2,13,45,852.5,93.5,2.4,25.0,569.0,401.78,295.07
2017,12,2,14,0,842.0,92.0,2.4,25.0,546.0,358.77,258.16
2017,12,2,14,15,828.0,90.0,2.35,25.0,515.5,313.48,218.94
2017,12,2,14,30,814.0,88.0,2.3,25.0,485.0,267.9,179.32
2017,12,2,14,45,795.5,84.5,2.25,25.0,449.0,220.11,138.75
2017,12,2,15,0,777.0,81.0,2.2,25.0,413.0,172.98,100.73
2017,12,2,15,15,749.0,77.5,1.95,24.5,371.0,125.92,67.74
2017,12,2,15,30,721.0,74.0,1.7,24.0,329.0,76.31,40.96
2017,12,2,15,45,682.0,68.5,1.45,23.5,283.5,46.94,35.01
2017,12,2,16,0,643.0,63.0,1.2,23.0,238.0,44.58,33.05
2017,12,2,16,15,581.0,56.5,1.1,22.0,191.0,41.3,30.23
2017,12,2,16,30,519.0,50.0,1.0,21.0,144.0,37.98,27.19
2017,12,2,16,45,416.5,39.5,0.95,20.5,100.0,30.85,20.59
2017,12,2,17,0,314.0,29.0,0.9,20.0,56.0,23.43,12.5
2017,12,2,17,15,157.0,14.5,0.95,19.5,28.0,13.82,0.0
2017,12,2,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,3,7,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,7,45,0.0,1.5,1.7,15.5,1.5,1.39,0.0
2017,12,3,8,0,0.0,3.0,1.9,16.0,3.0,2.77,0.0
2017,12,3,8,15,0.0,4.5,1.9,16.5,4.5,4.16,0.0
2017,12,3,8,30,0.0,6.0,1.9,17.0,6.0,5.55,0.0
2017,12,3,8,45,0.0,8.0,1.95,17.5,8.0,7.41,0.65
2017,12,3,9,0,0.0,10.0,2.0,18.0,10.0,9.26,2.22
2017,12,3,9,15,0.0,38.5,2.05,18.5,38.5,35.75,24.56
2017,12,3,9,30,0.0,67.0,2.1,19.0,67.0,62.33,46.64
2017,12,3,9,45,0.0,76.0,2.2,20.0,76.0,70.74,53.26
2017,12,3,10,0,0.0,85.0,2.3,21.0,85.0,79.25,59.88
2017,12,3,10,15,0.0,91.0,2.35,21.5,91.0,84.95,64.26
2017,12,3,10,30,0.0,97.0,2.4,22.0,97.0,90.64,68.6
2017,12,3,10,45,5.0,146.0,2.45,22.5,149.0,141.27,109.1
2017,12,3,11,0,10.0,195.0,2.5,23.0,201.0,192.03,148.84
2017,12,3,11,15,11.0,201.0,2.5,23.0,207.5,197.59,152.89
2017,12,3,11,30,12.0,207.0,2.5,23.0,214.0,203.07,157.01
2017,12,3,11,45,9.0,200.0,2.5,23.5,205.5,193.57,149.09
2017,12,3,12,0,6.0,193.0,2.5,24.0,197.0,184.33,141.47
2017,12,3,12,15,4.5,187.5,2.5,24.0,190.5,177.62,136.18
2017,12,3,12,30,3.0,182.0,2.5,24.0,184.0,171.06,131.03
2017,12,3,12,45,38.0,226.0,2.5,24.0,249.0,229.87,177.1
2017,12,3,13,0,73.0,270.0,2.5,24.0,314.0,283.24,217.92
2017,12,3,13,15,93.5,268.0,2.55,24.0,323.0,285.46,219.27
2017,12,3,13,30,114.0,266.0,2.6,24.0,332.0,285.8,219.14
2017,12,3,13,45,106.0,254.5,2.65,24.0,314.0,265.62,203.39
2017,12,3,14,0,98.0,243.0,2.7,24.0,296.0,245.98,188.08
2017,12,3,14,15,298.5,203.0,2.8,24.0,351.0,257.94,191.76
2017,12,3,14,30,499.0,163.0,2.9,24.0,406.0,252.71,179.29
2017,12,3,14,45,398.5,167.0,3.0,24.0,352.0,209.32,146.84
2017,12,3,15,0,298.0,171.0,3.1,24.0,298.0,178.35,125.98
2017,12,3,15,15,285.0,156.0,3.0,23.5,267.5,146.78,102.97
2017,12,3,15,30,272.0,141.0,2.9,23.0,237.0,116.39,83.87
2017,12,3,15,45,257.0,123.0,2.85,23.0,204.0,92.1,73.8
2017,12,3,16,0,242.0,105.0,2.8,23.0,171.0,79.99,63.43
2017,12,3,16,15,214.5,86.5,2.5,22.5,137.0,67.07,52.26
2017,12,3,16,30,187.0,68.0,2.2,22.0,103.0,53.68,40.46
2017,12,3,16,45,141.5,49.5,1.95,21.5,71.5,39.81,28.01
2017,12,3,17,0,96.0,31.0,1.7,21.0,40.0,25.48,13.97
2017,12,3,17,15,48.0,15.5,1.8,20.5,20.0,14.77,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,15,58.5,9.5,3.35,19.0,12.0,31.54,0.0
2017,12,4,7,30,117.0,19.0,3.5,19.0,24.0,85.79,0.0
2017,12,4,7,45,241.0,32.5,3.65,19.5,61.5,172.88,125.93
2017,12,4,8,0,365.0,46.0,3.8,20.0,99.0,256.08,201.24
2017,12,4,8,15,443.0,55.5,3.9,20.5,143.5,318.11,255.01
2017,12,4,8,30,521.0,65.0,4.0,21.0,188.0,383.17,309.51
2017,12,4,8,45,288.0,96.5,4.1,21.5,167.0,284.57,230.42
2017,12,4,9,0,55.0,128.0,4.2,22.0,146.0,169.79,134.87
2017,12,4,9,15,58.0,146.5,4.45,22.5,168.0,190.72,151.67
2017,12,4,9,30,61.0,165.0,4.7,23.0,190.0,211.37,167.76
2017,12,4,9,45,32.5,161.0,4.95,23.5,174.5,185.78,146.09
2017,12,4,10,0,4.0,157.0,5.2,24.0,159.0,154.16,119.61
2017,12,4,10,15,6.0,167.5,5.3,24.5,170.5,165.01,127.86
2017,12,4,10,30,8.0,178.0,5.4,25.0,182.0,175.85,135.99
2017,12,4,10,45,4.0,100.5,5.55,25.5,102.5,96.53,72.38
2017,12,4,11,0,0.0,23.0,5.7,26.0,23.0,21.37,11.66
2017,12,4,11,15,420.5,58.5,5.65,26.0,306.5,337.72,270.2
2017,12,4,11,30,841.0,94.0,5.6,26.0,590.0,632.53,495.18
2017,12,4,11,45,547.0,187.0,5.55,26.5,511.5,528.15,410.17
2017,12,4,12,0,253.0,280.0,5.5,27.0,433.0,421.24,324.47
2017,12,4,12,15,211.5,284.5,5.4,27.0,413.0,392.76,302.06
2017,12,4,12,30,170.0,289.0,5.3,27.0,393.0,365.43,280.42
2017,12,4,12,45,117.0,277.5,5.25,27.5,349.0,319.24,244.14
2017,12,4,13,0,64.0,266.0,5.2,28.0,305.0,275.33,209.82
2017,12,4,13,15,282.0,235.0,5.1,28.0,398.0,341.04,259.36
2017,12,4,13,30,500.0,204.0,5.0,28.0,491.0,388.95,292.4
2017,12,4,13,45,496.5,196.5,4.9,28.0,472.5,357.32,265.84
2017,12,4,14,0,493.0,189.0,4.8,28.0,454.0,325.0,238.59
2017,12,4,14,15,640.5,137.5,4.65,28.0,461.5,298.42,211.45
2017,12,4,14,30,788.0,86.0,4.5,28.0,469.0,259.84,172.97
2017,12,4,14,45,767.5,83.5,4.4,28.0,433.5,213.96,134.09
2017,12,4,15,0,747.0,81.0,4.3,28.0,398.0,168.95,97.97
2017,12,4,15,15,719.0,77.0,3.95,27.5,357.5,123.1,65.95
2017,12,4,15,30,691.0,73.0,3.6,27.0,317.0,74.81,39.79
2017,12,4,15,45,649.0,68.5,3.3,27.0,273.0,46.9,34.42
2017,12,4,16,0,607.0,64.0,3.0,27.0,229.0,45.36,33.1
2017,12,4,16,15,544.5,57.0,2.65,26.0,183.5,41.68,29.99
2017,12,4,16,30,482.0,50.0,2.3,25.0,138.0,37.94,26.64
2017,12,4,16,45,381.0,39.5,2.0,24.5,96.0,30.82,20.14
2017,12,4,17,0,280.0,29.0,1.7,24.0,54.0,23.41,12.18
2017,12,4,17,15,140.0,14.5,1.85,23.5,27.0,13.82,0.0
2017,12,4,17,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.5,6.1,12.5,4.5,4.29,0.0
2017,12,5,7,30,0.0,9.0,6.3,12.0,9.0,8.34,0.0
2017,12,5,7,45,0.0,25.5,6.5,11.5,25.5,24.16,13.3
2017,12,5,8,0,0.0,42.0,6.7,11.0,42.0,41.51,29.32
2017,12,5,8,15,0.0,61.5,6.7,11.0,61.5,61.86,47.31
2017,12,5,8,30,0.0,81.0,6.7,11.0,81.0,81.61,64.67
2017,12,5,8,45,7.0,99.0,6.75,11.0,101.5,103.22,83.55
2017,12,5,9,0,14.0,117.0,6.8,11.0,122.0,124.99,102.34
2017,12,5,9,15,46.0,141.0,6.75,11.5,159.0,176.83,146.7
2017,12,5,9,30,78.0,165.0,6.7,12.0,196.0,222.13,184.87
2017,12,5,9,45,183.0,178.0,6.65,12.5,259.5,310.17,259.38
2017,12,5,10,0,288.0,191.0,6.6,13.0,323.0,399.89,333.5
2017,12,5,10,15,154.5,193.5,6.6,13.0,265.5,304.84,252.62
2017,12,5,10,30,21.0,196.0,6.6,13.0,208.0,202.72,165.09
2017,12,5,10,45,22.5,206.0,6.6,13.5,219.0,212.42,172.61
2017,12,5,11,0,24.0,216.0,6.6,14.0,230.0,222.01,179.89
2017,12,5,11,15,12.0,192.0,6.6,14.5,199.0,189.48,152.4
2017,12,5,11,30,0.0,168.0,6.6,15.0,168.0,158.02,125.91
2017,12,5,11,45,0.0,121.5,6.65,15.5,121.5,113.53,89.0
2017,12,5,12,0,0.0,75.0,6.7,16.0,75.0,69.86,52.68
2017,12,5,12,15,0.0,75.5,6.65,16.0,75.5,70.33,53.07
2017,12,5,12,30,0.0,76.0,6.6,16.0,76.0,70.8,53.46
2017,12,5,12,45,0.0,93.5,6.55,16.5,93.5,87.15,66.9
2017,12,5,13,0,0.0,111.0,6.5,17.0,111.0,103.3,80.11
2017,12,5,13,15,0.0,75.0,6.45,17.0,75.0,69.85,52.54
2017,12,5,13,30,0.0,39.0,6.4,17.0,39.0,36.27,24.67
2017,12,5,13,45,0.0,62.5,6.4,17.0,62.5,58.17,42.98
2017,12,5,14,0,0.0,86.0,6.4,17.0,86.0,80.11,61.3
2017,12,5,14,15,20.0,142.0,6.4,17.0,151.5,133.74,105.23
2017,12,5,14,30,40.0,198.0,6.4,17.0,217.0,181.44,143.74
2017,12,5,14,45,37.0,184.0,6.4,17.0,201.0,165.13,130.49
2017,12,5,15,0,34.0,170.0,6.4,17.0,185.0,149.12,117.61
2017,12,5,15,15,31.0,153.5,6.35,16.5,166.0,131.63,103.83
2017,12,5,15,30,28.0,137.0,6.3,16.0,147.0,114.53,90.53
2017,12,5,15,45,23.0,119.0,6.3,16.0,126.5,102.65,85.29
2017,12,5,16,0,18.0,101.0,6.3,16.0,106.0,87.7,72.09
2017,12,5,16,15,10.0,82.0,6.05,15.5,85.0,71.83,57.99
2017,12,5,16,30,2.0,63.0,5.8,15.0,64.0,55.77,43.48
2017,12,5,16,45,1.0,43.5,5.6,14.5,44.0,39.14,28.27
2017,12,5,17,0,0.0,24.0,5.4,14.0,24.0,22.21,11.89
2017,12,5,17,15,0.0,12.0,5.3,13.5,12.0,11.44,0.0
2017,12,5,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.9,5.5,1.5,1.39,0.0
2017,12,6,8,0,0.0,3.0,3.9,6.0,3.0,2.77,0.0
2017,12,6,8,15,0.0,4.5,3.9,6.0,4.5,4.16,0.0
2017,12,6,8,30,0.0,6.0,3.9,6.0,6.0,5.55,0.0
2017,12,6,8,45,0.0,8.0,3.9,6.0,8.0,7.41,0.9
2017,12,6,9,0,0.0,10.0,3.9,6.0,10.0,9.26,2.55
2017,12,6,9,15,0.0,13.0,3.95,6.0,13.0,12.05,5.01
2017,12,6,9,30,0.0,16.0,4.0,6.0,16.0,14.84,7.45
2017,12,6,9,45,0.0,68.0,4.1,6.0,68.0,63.26,49.87
2017,12,6,10,0,0.0,120.0,4.2,6.0,120.0,113.89,93.53
2017,12,6,10,15,0.0,85.0,4.2,6.0,85.0,79.18,63.36
2017,12,6,10,30,0.0,50.0,4.2,6.0,50.0,46.49,34.94
2017,12,6,10,45,0.0,92.5,4.2,6.0,92.5,86.27,69.27
2017,12,6,11,0,0.0,135.0,4.2,6.0,135.0,126.98,103.97
2017,12,6,11,15,7.5,174.0,4.25,6.0,178.5,169.12,139.69
2017,12,6,11,30,15.0,213.0,4.3,6.0,222.0,210.82,174.66
2017,12,6,11,45,7.5,175.5,4.35,6.0,180.0,169.31,139.48
2017,12,6,12,0,0.0,138.0,4.4,6.0,138.0,128.94,105.19
2017,12,6,12,15,0.0,75.0,4.5,6.0,75.0,69.86,54.76
2017,12,6,12,30,0.0,12.0,4.6,6.0,12.0,11.15,4.04
2017,12,6,12,45,0.0,43.0,4.7,6.5,43.0,40.0,29.02
2017,12,6,13,0,0.0,74.0,4.8,7.0,74.0,68.92,53.84
2017,12,6,13,15,0.0,68.5,4.85,7.0,68.5,63.78,49.46
2017,12,6,13,30,0.0,63.0,4.9,7.0,63.0,58.64,45.09
2017,12,6,13,45,0.0,105.0,5.0,7.0,105.0,97.53,78.55
2017,12,6,14,0,0.0,147.0,5.1,7.0,147.0,134.89,110.54
2017,12,6,14,15,0.0,90.5,5.05,7.0,90.5,84.19,67.31
2017,12,6,14,30,0.0,34.0,5.0,7.0,34.0,31.59,21.91
2017,12,6,14,45,0.0,54.0,5.0,7.0,54.0,50.21,38.2
2017,12,6,15,0,0.0,74.0,5.0,7.0,74.0,68.87,54.53
2017,12,6,15,15,0.0,66.5,4.9,6.5,66.5,61.86,48.63
2017,12,6,15,30,0.0,59.0,4.8,6.0,59.0,54.86,42.69
2017,12,6,15,45,0.0,51.0,4.75,6.0,51.0,47.39,38.08
2017,12,6,16,0,0.0,43.0,4.7,6.0,43.0,39.94,31.2
2017,12,6,16,15,0.0,34.5,4.5,6.0,34.5,32.02,23.81
2017,12,6,16,30,0.0,26.0,4.3,6.0,26.0,24.12,16.36
2017,12,6,16,45,0.0,18.0,4.1,6.0,18.0,16.68,9.29
2017,12,6,17,0,0.0,10.0,3.9,6.0,10.0,9.26,1.89
2017,12,6,17,15,0.0,5.0,3.65,5.5,5.0,4.77,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.0,1.95,6.0,1.0,0.95,0.0
2017,12,7,7,30,0.0,2.0,2.0,6.0,2.0,1.91,0.0
2017,12,7,7,45,0.0,7.0,2.15,6.0,7.0,6.48,0.0
2017,12,7,8,0,0.0,12.0,2.3,6.0,12.0,11.11,3.89
2017,12,7,8,15,0.0,18.0,2.35,6.0,18.0,16.68,8.94
2017,12,7,8,30,0.0,24.0,2.4,6.0,24.0,22.25,13.98
2017,12,7,8,45,0.0,30.0,2.5,6.0,30.0,27.83,18.98
2017,12,7,9,0,0.0,36.0,2.6,6.0,36.0,33.42,23.92
2017,12,7,9,15,0.0,35.5,2.7,6.0,35.5,32.95,23.48
2017,12,7,9,30,0.0,35.0,2.8,6.0,35.0,32.5,23.02
2017,12,7,9,45,0.0,42.0,2.95,6.0,42.0,39.02,28.68
2017,12,7,10,0,0.0,49.0,3.1,6.0,49.0,45.55,34.31
2017,12,7,10,15,0.0,52.0,3.3,6.0,52.0,48.35,36.66
2017,12,7,10,30,0.0,55.0,3.5,6.0,55.0,51.16,39.02
2017,12,7,10,45,0.0,105.0,3.75,6.5,105.0,98.25,79.43
2017,12,7,11,0,0.0,155.0,4.0,7.0,155.0,146.41,120.04
2017,12,7,11,15,0.0,129.0,4.15,7.0,129.0,120.97,98.3
2017,12,7,11,30,0.0,103.0,4.3,7.0,103.0,96.13,77.11
2017,12,7,11,45,0.0,126.0,4.45,7.0,126.0,117.79,95.5
2017,12,7,12,0,0.0,149.0,4.6,7.0,149.0,139.3,113.65
2017,12,7,12,15,0.0,160.0,4.65,7.0,160.5,149.35,122.07
2017,12,7,12,30,0.0,171.0,4.7,7.0,172.0,159.24,130.4
2017,12,7,12,45,17.5,207.0,4.8,7.0,218.0,200.91,165.53
2017,12,7,13,0,35.0,243.0,4.9,7.0,264.0,240.82,198.79
2017,12,7,13,15,17.5,203.0,5.0,7.0,213.5,194.56,160.18
2017,12,7,13,30,0.0,163.0,5.1,7.0,163.0,150.18,123.09
2017,12,7,13,45,0.0,110.5,5.2,7.0,110.5,102.53,82.77
2017,12,7,14,0,0.0,58.0,5.3,7.0,58.0,53.96,41.17
2017,12,7,14,15,24.5,130.0,5.4,6.5,141.5,124.78,101.65
2017,12,7,14,30,49.0,202.0,5.5,6.0,225.0,186.75,153.83
2017,12,7,14,45,24.5,128.0,5.6,6.0,139.5,118.62,96.53
2017,12,7,15,0,0.0,54.0,5.7,6.0,54.0,50.2,38.41
2017,12,7,15,15,0.0,48.5,5.65,5.5,48.5,45.07,34.09
2017,12,7,15,30,0.0,43.0,5.6,5.0,43.0,39.94,29.71
2017,12,7,15,45,0.0,37.0,5.6,5.0,37.0,34.35,26.18
2017,12,7,16,0,0.0,31.0,5.6,5.0,31.0,28.76,21.0
2017,12,7,16,15,0.0,25.0,5.4,4.5,25.0,23.18,15.8
2017,12,7,16,30,0.0,19.0,5.2,4.0,19.0,17.61,10.53
2017,12,7,16,45,0.0,13.0,5.05,3.5,13.0,12.04,5.22
2017,12,7,17,0,0.0,7.0,4.9,3.0,7.0,6.48,0.0
2017,12,7,17,15,0.0,3.5,4.7,2.5,3.5,3.34,0.0
2017,12,7,17,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.3,0.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.0,2.15,0.0,12.0,11.44,0.0
2017,12,8,7,30,0.0,24.0,2.2,0.0,24.0,22.88,0.0
2017,12,8,7,45,264.5,32.0,2.25,0.0,67.0,180.61,134.49
2017,12,8,8,0,529.0,40.0,2.3,0.0,110.0,324.97,271.12
2017,12,8,8,15,607.5,48.5,2.3,0.5,160.5,390.24,331.89
2017,12,8,8,30,686.0,57.0,2.3,1.0,211.0,458.37,392.37
2017,12,8,8,45,656.5,62.5,2.3,2.0,237.0,464.03,398.27
2017,12,8,9,0,627.0,68.0,2.3,3.0,263.0,466.09,399.93
2017,12,8,9,15,739.5,73.5,2.25,3.5,335.5,547.84,466.57
2017,12,8,9,30,852.0,79.0,2.2,4.0,408.0,634.16,533.79
2017,12,8,9,45,875.5,82.5,2.2,4.5,451.0,661.92,553.38
2017,12,8,10,0,899.0,86.0,2.2,5.0,494.0,686.98,570.82
2017,12,8,10,15,915.0,89.5,2.2,5.5,530.0,704.22,581.84
2017,12,8,10,30,931.0,93.0,2.2,6.0,566.0,718.2,590.2
2017,12,8,10,45,943.0,95.0,2.2,6.5,594.5,724.55,592.67
2017,12,8,11,0,955.0,97.0,2.2,7.0,623.0,727.4,592.46
2017,12,8,11,15,962.0,98.5,2.2,7.5,643.5,722.94,586.71
2017,12,8,11,30,969.0,100.0,2.2,8.0,664.0,714.93,578.27
2017,12,8,11,45,970.5,102.0,2.2,8.5,675.0,700.53,564.94
2017,12,8,12,0,972.0,104.0,2.2,9.0,686.0,682.75,548.96
2017,12,8,12,15,973.0,104.5,2.2,9.0,688.5,659.9,529.97
2017,12,8,12,30,974.0,105.0,2.2,9.0,691.0,633.89,508.24
2017,12,8,12,45,972.0,104.0,2.25,9.5,684.5,601.84,480.84
2017,12,8,13,0,970.0,103.0,2.3,10.0,678.0,567.08,450.81
2017,12,8,13,15,965.0,102.0,2.3,10.0,662.0,528.43,417.69
2017,12,8,13,30,960.0,101.0,2.3,10.0,646.0,487.61,382.03
2017,12,8,13,45,950.5,99.0,2.35,10.5,622.0,442.22,341.42
2017,12,8,14,0,941.0,97.0,2.4,11.0,598.0,395.45,298.89
2017,12,8,14,15,927.5,94.5,2.35,11.0,565.5,345.94,253.96
2017,12,8,14,30,914.0,92.0,2.3,11.0,533.0,295.89,208.32
2017,12,8,14,45,891.5,89.5,2.3,11.0,493.5,243.84,162.04
2017,12,8,15,0,869.0,87.0,2.3,11.0,454.0,192.66,118.72
2017,12,8,15,15,841.5,82.0,2.05,10.5,408.5,139.99,79.49
2017,12,8,15,30,814.0,77.0,1.8,10.0,363.0,89.29,51.41
2017,12,8,15,45,773.0,71.5,1.6,10.0,313.5,54.81,44.18
2017,12,8,16,0,732.0,66.0,1.4,10.0,264.0,47.35,37.45
2017,12,8,16,15,670.0,58.0,1.15,9.5,212.5,42.81,33.28
2017,12,8,16,30,608.0,50.0,0.9,9.0,161.0,38.13,28.82
2017,12,8,16,45,503.0,39.5,0.7,8.5,112.5,30.94,21.87
2017,12,8,17,0,398.0,29.0,0.5,8.0,64.0,23.44,13.46
2017,12,8,17,15,199.0,14.5,0.45,7.5,32.0,13.82,0.0
2017,12,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,15,138.0,6.5,3.45,1.5,11.5,0.0,0.0
2017,12,9,7,30,276.0,13.0,3.6,2.0,23.0,124.99,0.0
2017,12,9,7,45,416.0,22.5,3.75,2.5,63.5,232.04,168.9
2017,12,9,8,0,556.0,32.0,3.9,3.0,104.0,322.86,267.28
2017,12,9,8,15,631.0,37.5,3.75,3.5,152.5,383.95,325.18
2017,12,9,8,30,706.0,43.0,3.6,4.0,201.0,447.5,382.19
2017,12,9,8,45,743.0,49.0,3.45,5.0,248.0,492.15,420.34
2017,12,9,9,0,780.0,55.0,3.3,6.0,295.0,536.15,455.92
2017,12,9,9,15,811.5,58.0,3.35,7.0,340.0,572.11,484.0
2017,12,9,9,30,843.0,61.0,3.4,8.0,385.0,606.4,509.67
2017,12,9,9,45,864.5,63.5,3.5,9.5,425.0,627.63,523.55
2017,12,9,10,0,886.0,66.0,3.6,11.0,465.0,650.54,538.1
2017,12,9,10,15,901.5,67.5,3.95,12.0,499.0,665.62,547.96
2017,12,9,10,30,917.0,69.0,4.3,13.0,533.0,677.67,555.49
2017,12,9,10,45,928.0,70.0,4.65,14.0,560.0,683.01,557.93
2017,12,9,11,0,939.0,71.0,5.0,15.0,587.0,685.03,557.6
2017,12,9,11,15,945.5,72.0,4.95,15.5,606.0,680.76,551.79
2017,12,9,11,30,952.0,73.0,4.9,16.0,625.0,673.07,543.31
2017,12,9,11,45,957.5,72.5,4.85,16.5,636.0,659.77,530.51
2017,12,9,12,0,963.0,72.0,4.8,17.0,647.0,643.12,515.02
2017,12,9,12,15,963.5,72.0,4.7,17.0,649.5,620.81,495.81
2017,12,9,12,30,964.0,72.0,4.6,17.0,652.0,595.44,473.96
2017,12,9,12,45,963.0,71.5,4.6,17.5,645.5,565.84,447.91
2017,12,9,13,0,962.0,71.0,4.6,18.0,639.0,533.48,419.28
2017,12,9,13,15,956.5,70.0,4.5,18.0,624.5,496.02,386.7
2017,12,9,13,30,951.0,69.0,4.4,18.0,610.0,456.42,351.76
2017,12,9,13,45,944.0,67.5,4.35,18.0,587.0,413.85,313.84
2017,12,9,14,0,937.0,66.0,4.3,18.0,564.0,369.65,273.84
2017,12,9,14,15,925.0,65.0,4.2,18.0,534.5,323.04,231.38
2017,12,9,14,30,913.0,64.0,4.1,18.0,505.0,275.63,188.16
2017,12,9,14,45,891.0,63.5,4.0,18.0,467.5,226.17,144.4
2017,12,9,15,0,869.0,63.0,3.9,18.0,430.0,177.3,103.46
2017,12,9,15,15,844.5,60.5,3.45,17.5,388.0,127.43,66.93
2017,12,9,15,30,820.0,58.0,3.0,17.0,346.0,73.9,36.7
2017,12,9,15,45,783.5,54.5,2.65,16.5,299.5,40.1,30.02
2017,12,9,16,0,747.0,51.0,2.3,16.0,253.0,38.64,28.79
2017,12,9,16,15,689.5,46.0,2.1,14.5,204.5,35.86,26.38
2017,12,9,16,30,632.0,41.0,1.9,13.0,156.0,33.08,23.82
2017,12,9,16,45,533.0,33.5,1.75,12.0,110.0,27.83,18.78
2017,12,9,17,0,434.0,26.0,1.6,11.0,64.0,22.48,12.48
2017,12,9,17,15,217.0,13.0,1.6,10.5,32.0,11.03,0.0
2017,12,9,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
