Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,15,137.0,6.5,1.3,3.0,11.0,0.0,0.0
2017,12,10,7,30,274.0,13.0,1.4,4.0,22.0,123.61,0.0
2017,12,10,7,45,424.0,23.0,1.5,5.0,64.5,234.25,164.55
2017,12,10,8,0,574.0,33.0,1.6,6.0,107.0,331.16,268.02
2017,12,10,8,15,651.0,39.0,1.7,6.5,156.5,394.52,326.57
2017,12,10,8,30,728.0,45.0,1.8,7.0,206.0,460.3,384.08
2017,12,10,8,45,773.5,49.5,1.9,8.0,255.0,508.49,424.43
2017,12,10,9,0,819.0,54.0,2.0,9.0,304.0,556.31,462.61
2017,12,10,9,15,849.0,57.0,1.85,10.0,350.0,592.14,488.59
2017,12,10,9,30,879.0,60.0,1.7,11.0,396.0,621.95,508.76
2017,12,10,9,45,899.5,62.0,1.55,12.0,436.5,646.65,523.93
2017,12,10,10,0,920.0,64.0,1.4,13.0,477.0,668.73,536.38
2017,12,10,10,15,934.5,65.5,1.45,13.5,511.5,683.47,545.62
2017,12,10,10,30,949.0,67.0,1.5,14.0,546.0,695.05,552.4
2017,12,10,10,45,959.5,68.0,1.55,15.0,573.0,700.15,553.31
2017,12,10,11,0,970.0,69.0,1.6,16.0,600.0,701.81,551.67
2017,12,10,11,15,976.0,70.0,1.65,16.5,619.5,697.1,546.36
2017,12,10,11,30,982.0,71.0,1.7,17.0,639.0,688.87,538.46
2017,12,10,11,45,982.5,73.0,1.75,17.5,649.5,674.85,526.21
2017,12,10,12,0,983.0,75.0,1.8,18.0,660.0,657.47,511.39
2017,12,10,12,15,983.5,75.0,1.8,18.0,662.5,634.78,493.14
2017,12,10,12,30,984.0,75.0,1.8,18.0,665.0,608.96,472.27
2017,12,10,12,45,983.0,74.5,1.85,18.5,659.0,578.85,447.18
2017,12,10,13,0,982.0,74.0,1.9,19.0,653.0,545.93,419.46
2017,12,10,13,15,977.0,73.0,1.8,19.0,638.5,508.06,387.58
2017,12,10,13,30,972.0,72.0,1.7,19.0,624.0,467.96,353.3
2017,12,10,13,45,965.0,70.5,1.65,19.0,601.0,424.61,315.92
2017,12,10,14,0,958.0,69.0,1.6,19.0,578.0,379.58,276.38
2017,12,10,14,15,742.5,112.0,1.55,19.0,493.5,306.24,219.82
2017,12,10,14,30,527.0,155.0,1.5,19.0,409.0,254.12,181.95
2017,12,10,14,45,495.5,148.0,1.45,19.0,373.0,213.94,148.9
2017,12,10,15,0,464.0,141.0,1.4,19.0,337.0,176.11,118.98
2017,12,10,15,15,653.0,100.5,1.2,18.5,346.5,134.67,79.89
2017,12,10,15,30,842.0,60.0,1.0,18.0,356.0,77.13,38.33
2017,12,10,15,45,806.0,56.5,0.85,18.0,308.5,41.82,31.36
2017,12,10,16,0,770.0,53.0,0.7,18.0,261.0,40.43,30.15
2017,12,10,16,15,712.5,47.5,0.8,17.0,211.5,37.25,27.35
2017,12,10,16,30,655.0,42.0,0.9,16.0,162.0,34.05,24.38
2017,12,10,16,45,555.5,34.5,1.05,15.0,114.5,28.83,19.4
2017,12,10,17,0,456.0,27.0,1.2,14.0,67.0,23.52,13.18
2017,12,10,17,15,228.0,13.5,1.2,13.0,33.5,11.52,0.0
2017,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.05,6.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,2.2,7.0,18.0,17.16,0.0
2017,12,11,7,45,219.0,28.0,2.4,7.5,56.0,152.77,103.34
2017,12,11,8,0,438.0,38.0,2.6,8.0,94.0,276.43,223.3
2017,12,11,8,15,528.0,43.0,2.6,8.5,138.5,340.0,281.64
2017,12,11,8,30,618.0,48.0,2.6,9.0,183.0,403.75,337.73
2017,12,11,8,45,670.0,50.5,2.6,9.5,228.0,450.52,377.93
2017,12,11,9,0,722.0,53.0,2.6,10.0,273.0,497.38,416.55
2017,12,11,9,15,705.0,65.5,2.4,10.5,306.0,514.4,428.87
2017,12,11,9,30,688.0,78.0,2.2,11.0,339.0,530.52,439.64
2017,12,11,9,45,790.0,75.0,2.0,12.0,404.5,595.83,488.0
2017,12,11,10,0,892.0,72.0,1.8,13.0,470.0,662.99,535.14
2017,12,11,10,15,907.5,73.5,1.65,14.0,504.5,674.2,539.1
2017,12,11,10,30,923.0,75.0,1.5,15.0,539.0,686.3,543.73
2017,12,11,10,45,936.5,76.0,1.4,16.0,567.0,693.32,544.77
2017,12,11,11,0,950.0,77.0,1.3,17.0,595.0,696.97,543.24
2017,12,11,11,15,956.5,77.5,1.4,18.0,614.5,692.17,537.45
2017,12,11,11,30,963.0,78.0,1.5,19.0,634.0,683.93,529.13
2017,12,11,11,45,966.5,79.0,1.6,20.5,645.0,670.95,516.27
2017,12,11,12,0,970.0,80.0,1.7,22.0,656.0,654.6,500.87
2017,12,11,12,15,970.5,80.0,1.9,22.0,658.5,632.22,484.36
2017,12,11,12,30,971.0,80.0,2.1,22.0,661.0,606.76,465.03
2017,12,11,12,45,862.0,103.0,2.3,22.5,615.5,544.31,416.95
2017,12,11,13,0,753.0,126.0,2.5,23.0,570.0,483.34,369.55
2017,12,11,13,15,855.5,102.0,2.6,23.0,595.0,479.87,364.25
2017,12,11,13,30,958.0,78.0,2.7,23.0,620.0,468.06,350.99
2017,12,11,13,45,783.5,113.5,2.8,23.0,546.5,391.9,291.48
2017,12,11,14,0,609.0,149.0,2.9,23.0,473.0,330.88,244.24
2017,12,11,14,15,501.0,167.0,2.85,22.5,423.5,284.6,208.19
2017,12,11,14,30,393.0,185.0,2.8,22.0,374.0,249.79,182.05
2017,12,11,14,45,586.5,127.5,2.75,22.0,386.5,215.69,145.68
2017,12,11,15,0,780.0,70.0,2.7,22.0,399.0,167.02,97.21
2017,12,11,15,15,807.5,65.5,2.4,21.0,377.0,124.58,64.85
2017,12,11,15,30,835.0,61.0,2.1,20.0,355.0,78.47,38.99
2017,12,11,15,45,797.5,57.5,1.85,19.0,308.0,42.62,31.91
2017,12,11,16,0,760.0,54.0,1.6,18.0,261.0,41.26,30.86
2017,12,11,16,15,702.5,48.5,1.6,17.0,211.5,38.11,28.09
2017,12,11,16,30,645.0,43.0,1.6,16.0,162.0,34.96,25.16
2017,12,11,16,45,544.5,35.0,1.65,15.0,114.5,29.28,19.79
2017,12,11,17,0,444.0,27.0,1.7,14.0,67.0,23.48,13.19
2017,12,11,17,15,222.0,13.5,1.75,13.5,33.5,11.5,0.0
2017,12,11,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,15,126.5,6.0,3.4,5.5,9.5,0.0,0.0
2017,12,12,7,30,253.0,12.0,3.6,6.0,19.0,113.15,0.0
2017,12,12,7,45,403.0,22.0,3.8,7.0,60.0,220.93,146.91
2017,12,12,8,0,553.0,32.0,4.0,8.0,101.0,317.92,256.76
2017,12,12,8,15,631.0,38.5,4.3,8.5,149.5,381.43,316.93
2017,12,12,8,30,709.0,45.0,4.6,9.0,198.0,447.59,376.36
2017,12,12,8,45,756.0,49.0,4.9,9.5,246.5,495.51,418.88
2017,12,12,9,0,803.0,53.0,5.2,10.0,295.0,543.19,459.59
2017,12,12,9,15,833.0,56.0,5.35,10.5,340.5,578.77,488.79
2017,12,12,9,30,863.0,59.0,5.5,11.0,386.0,608.42,512.41
2017,12,12,9,45,885.5,61.0,5.65,11.5,426.5,634.3,532.25
2017,12,12,10,0,908.0,63.0,5.8,12.0,467.0,657.67,549.62
2017,12,12,10,15,922.5,64.5,5.7,12.5,501.0,672.52,559.11
2017,12,12,10,30,937.0,66.0,5.6,13.0,535.0,684.26,565.91
2017,12,12,10,45,949.0,66.0,5.55,13.5,562.5,689.42,567.61
2017,12,12,11,0,961.0,66.0,5.5,14.0,590.0,691.22,566.59
2017,12,12,11,15,968.0,67.0,5.4,14.0,609.5,687.47,562.03
2017,12,12,11,30,975.0,68.0,5.3,14.0,629.0,680.23,554.67
2017,12,12,11,45,966.0,74.5,5.25,14.5,639.0,665.58,540.41
2017,12,12,12,0,957.0,81.0,5.2,15.0,649.0,647.74,523.63
2017,12,12,12,15,958.5,81.0,5.1,15.0,652.0,626.31,504.92
2017,12,12,12,30,960.0,81.0,5.0,15.0,655.0,601.78,483.51
2017,12,12,12,45,961.5,80.0,4.9,15.5,650.0,573.25,457.75
2017,12,12,13,0,963.0,79.0,4.8,16.0,645.0,541.84,429.34
2017,12,12,13,15,958.5,78.0,4.7,16.0,631.0,504.96,396.97
2017,12,12,13,30,954.0,77.0,4.6,16.0,617.0,465.86,362.16
2017,12,12,13,45,948.5,75.5,4.5,16.0,595.0,423.87,324.33
2017,12,12,14,0,943.0,74.0,4.4,16.0,573.0,380.1,284.32
2017,12,12,14,15,931.5,72.5,4.25,16.0,543.5,333.03,241.16
2017,12,12,14,30,920.0,71.0,4.1,16.0,514.0,285.09,197.17
2017,12,12,14,45,888.0,73.0,4.0,16.0,475.0,231.18,149.86
2017,12,12,15,0,856.0,75.0,3.9,16.0,436.0,182.98,109.51
2017,12,12,15,15,830.0,71.5,3.5,15.5,393.5,132.6,72.02
2017,12,12,15,30,804.0,68.0,3.1,15.0,351.0,83.96,44.89
2017,12,12,15,45,766.5,63.5,2.75,15.0,304.5,47.63,36.92
2017,12,12,16,0,729.0,59.0,2.4,15.0,258.0,45.61,35.12
2017,12,12,16,15,669.0,53.0,2.1,13.5,209.0,42.19,32.15
2017,12,12,16,30,609.0,47.0,1.8,12.0,160.0,35.36,25.97
2017,12,12,16,45,505.5,38.5,1.55,11.0,113.0,29.89,20.71
2017,12,12,17,0,402.0,30.0,1.3,10.0,66.0,24.28,14.21
2017,12,12,17,15,201.0,15.0,1.3,9.5,33.0,11.95,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,4.5,1.1,3.5,4.5,0.0,0.0
2017,12,13,7,30,0.0,9.0,1.1,4.0,9.0,8.58,0.0
2017,12,13,7,45,29.0,26.5,1.15,5.0,30.0,49.64,28.52
2017,12,13,8,0,58.0,44.0,1.2,6.0,51.0,85.62,66.75
2017,12,13,8,15,73.0,64.0,1.45,6.5,77.0,117.13,95.61
2017,12,13,8,30,88.0,84.0,1.7,7.0,103.0,148.43,123.58
2017,12,13,8,45,99.0,103.0,2.0,7.5,129.0,176.18,147.94
2017,12,13,9,0,110.0,122.0,2.3,8.0,155.0,203.86,171.67
2017,12,13,9,15,76.5,136.5,2.3,8.0,161.0,190.7,159.97
2017,12,13,9,30,43.0,151.0,2.3,8.0,167.0,184.62,153.99
2017,12,13,9,45,68.5,171.5,2.3,8.5,200.5,221.38,184.73
2017,12,13,10,0,94.0,192.0,2.3,9.0,234.0,258.15,214.81
2017,12,13,10,15,140.0,208.5,2.4,9.5,275.5,311.55,258.39
2017,12,13,10,30,186.0,225.0,2.5,10.0,317.0,356.1,294.0
2017,12,13,10,45,353.0,204.5,2.7,11.0,391.5,445.83,366.7
2017,12,13,11,0,520.0,184.0,2.9,12.0,466.0,534.15,435.75
2017,12,13,11,15,454.0,209.5,3.05,12.0,462.0,510.77,415.43
2017,12,13,11,30,388.0,235.0,3.2,12.0,458.0,480.4,390.35
2017,12,13,11,45,475.5,212.5,3.4,12.5,491.0,507.21,411.36
2017,12,13,12,0,563.0,190.0,3.6,13.0,524.0,524.03,423.92
2017,12,13,12,15,429.5,229.0,3.6,13.0,484.5,470.17,379.33
2017,12,13,12,30,296.0,268.0,3.6,13.0,445.0,416.91,335.61
2017,12,13,12,45,356.0,252.0,3.6,13.5,462.5,420.51,337.49
2017,12,13,13,0,416.0,236.0,3.6,14.0,480.0,419.99,335.35
2017,12,13,13,15,410.5,231.0,3.6,14.0,467.5,395.45,314.55
2017,12,13,13,30,405.0,226.0,3.6,14.0,455.0,370.29,293.05
2017,12,13,13,45,471.5,199.0,3.6,14.0,456.5,351.69,275.52
2017,12,13,14,0,538.0,172.0,3.6,14.0,458.0,327.19,252.06
2017,12,13,14,15,525.5,167.0,3.45,13.5,434.0,292.48,221.61
2017,12,13,14,30,513.0,162.0,3.3,13.0,410.0,257.91,191.18
2017,12,13,14,45,489.5,151.5,3.2,13.0,374.5,217.05,156.1
2017,12,13,15,0,466.0,141.0,3.1,13.0,339.0,177.87,123.66
2017,12,13,15,15,450.0,130.5,2.85,12.5,306.0,141.24,95.71
2017,12,13,15,30,434.0,120.0,2.6,12.0,273.0,105.85,73.46
2017,12,13,15,45,418.5,105.0,2.35,12.0,237.0,74.8,61.68
2017,12,13,16,0,403.0,90.0,2.1,12.0,201.0,65.34,53.23
2017,12,13,16,15,366.5,76.5,2.05,11.0,163.0,56.62,45.45
2017,12,13,16,30,330.0,63.0,2.0,10.0,125.0,47.57,37.12
2017,12,13,16,45,276.0,47.0,1.95,9.5,88.5,36.12,26.35
2017,12,13,17,0,222.0,31.0,1.9,9.0,52.0,24.21,14.28
2017,12,13,17,15,111.0,15.5,1.95,8.5,26.0,12.22,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,3.0,1.35,5.5,3.0,0.0,0.0
2017,12,14,7,30,0.0,6.0,1.5,6.0,6.0,5.72,0.0
2017,12,14,7,45,0.0,22.5,1.65,7.0,22.5,21.99,8.87
2017,12,14,8,0,0.0,39.0,1.8,8.0,39.0,39.79,27.77
2017,12,14,8,15,8.0,58.5,1.95,8.5,60.5,64.27,49.6
2017,12,14,8,30,16.0,78.0,2.1,9.0,82.0,88.44,70.97
2017,12,14,8,45,25.5,96.5,2.25,9.5,104.0,118.84,97.38
2017,12,14,9,0,35.0,115.0,2.4,10.0,126.0,143.41,118.4
2017,12,14,9,15,182.5,128.5,2.35,10.5,195.5,252.71,212.23
2017,12,14,9,30,330.0,142.0,2.3,11.0,265.0,367.53,307.13
2017,12,14,9,45,513.0,118.0,2.25,12.0,333.0,465.9,385.92
2017,12,14,10,0,696.0,94.0,2.2,13.0,401.0,562.73,460.55
2017,12,14,10,15,610.0,128.5,2.2,13.5,412.5,547.26,444.88
2017,12,14,10,30,524.0,163.0,2.2,14.0,424.0,523.6,423.78
2017,12,14,10,45,538.0,168.0,2.2,15.0,448.0,534.35,429.82
2017,12,14,11,0,552.0,173.0,2.2,16.0,472.0,542.97,433.85
2017,12,14,11,15,312.5,215.0,2.2,16.0,385.5,420.26,336.15
2017,12,14,11,30,73.0,257.0,2.2,16.0,299.0,295.99,235.44
2017,12,14,11,45,97.0,267.5,2.2,16.5,324.0,317.32,252.23
2017,12,14,12,0,121.0,278.0,2.2,17.0,349.0,341.59,270.45
2017,12,14,12,15,139.5,280.0,2.25,17.0,363.0,347.88,275.12
2017,12,14,12,30,158.0,282.0,2.3,17.0,377.0,352.8,278.72
2017,12,14,12,45,123.5,276.0,2.35,17.0,349.5,321.77,254.06
2017,12,14,13,0,89.0,270.0,2.4,17.0,322.0,291.41,230.09
2017,12,14,13,15,148.0,266.0,2.45,17.0,350.5,308.9,243.57
2017,12,14,13,30,207.0,262.0,2.5,17.0,379.0,320.72,251.79
2017,12,14,13,45,252.0,245.5,2.6,17.0,383.0,310.95,242.7
2017,12,14,14,0,297.0,229.0,2.7,17.0,387.0,297.55,230.1
2017,12,14,14,15,201.5,222.0,2.6,17.0,326.5,249.75,193.08
2017,12,14,14,30,106.0,215.0,2.5,17.0,266.0,211.13,164.46
2017,12,14,14,45,98.5,198.5,2.4,17.0,243.5,188.57,146.32
2017,12,14,15,0,91.0,182.0,2.3,17.0,221.0,166.73,128.92
2017,12,14,15,15,85.0,165.5,2.1,16.5,199.0,145.77,112.77
2017,12,14,15,30,79.0,149.0,1.9,16.0,177.0,125.39,97.75
2017,12,14,15,45,73.0,129.5,1.7,15.5,153.0,105.17,87.39
2017,12,14,16,0,67.0,110.0,1.5,15.0,129.0,90.51,74.7
2017,12,14,16,15,56.5,90.0,1.55,14.0,104.0,75.15,61.24
2017,12,14,16,30,46.0,70.0,1.6,13.0,79.0,59.43,47.13
2017,12,14,16,45,26.5,50.5,1.65,12.5,55.5,43.68,32.62
2017,12,14,17,0,7.0,31.0,1.7,12.0,32.0,28.01,17.24
2017,12,14,17,15,3.5,15.5,1.85,12.0,16.0,14.32,0.0
2017,12,14,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.5,2.95,6.0,0.5,0.0,0.0
2017,12,15,7,30,0.0,1.0,3.0,6.0,1.0,0.95,0.0
2017,12,15,7,45,0.0,4.5,3.15,6.5,4.5,4.16,0.0
2017,12,15,8,0,0.0,8.0,3.3,7.0,8.0,7.4,0.58
2017,12,15,8,15,0.0,12.5,3.4,7.5,12.5,11.57,4.36
2017,12,15,8,30,0.0,17.0,3.5,8.0,17.0,15.75,8.1
2017,12,15,8,45,0.0,22.0,3.65,8.5,22.0,20.39,12.22
2017,12,15,9,0,0.0,27.0,3.8,9.0,27.0,25.04,16.28
2017,12,15,9,15,0.0,64.0,3.95,9.5,64.0,59.53,46.2
2017,12,15,9,30,0.0,101.0,4.1,10.0,101.0,96.45,77.75
2017,12,15,9,45,0.0,120.5,4.25,10.5,120.5,115.64,93.75
2017,12,15,10,0,0.0,140.0,4.4,11.0,140.0,134.69,109.45
2017,12,15,10,15,213.5,162.0,4.3,11.0,268.0,315.61,264.07
2017,12,15,10,30,427.0,184.0,4.2,11.0,396.0,483.15,401.07
2017,12,15,10,45,387.5,204.5,4.15,11.5,404.5,467.73,385.77
2017,12,15,11,0,348.0,225.0,4.1,12.0,413.0,459.11,376.58
2017,12,15,11,15,304.5,242.0,4.0,12.0,410.5,443.0,362.13
2017,12,15,11,30,261.0,259.0,3.9,12.0,408.0,426.13,347.23
2017,12,15,11,45,360.5,242.0,3.8,12.5,452.5,461.51,375.14
2017,12,15,12,0,460.0,225.0,3.7,13.0,497.0,497.75,402.63
2017,12,15,12,15,322.0,253.0,3.55,13.0,444.0,428.9,346.09
2017,12,15,12,30,184.0,281.0,3.4,13.0,391.0,366.02,294.62
2017,12,15,12,45,536.5,187.5,3.3,13.5,503.5,455.98,366.19
2017,12,15,13,0,889.0,94.0,3.2,14.0,616.0,520.77,413.43
2017,12,15,13,15,884.0,93.0,3.05,14.0,602.5,485.66,382.31
2017,12,15,13,30,879.0,92.0,2.9,14.0,589.0,448.56,349.5
2017,12,15,13,45,871.0,90.5,2.8,14.5,568.0,408.06,312.87
2017,12,15,14,0,863.0,89.0,2.7,15.0,547.0,366.19,274.58
2017,12,15,14,15,753.5,105.0,2.55,14.5,489.5,306.33,225.11
2017,12,15,14,30,644.0,121.0,2.4,14.0,432.0,256.83,184.75
2017,12,15,14,45,723.5,100.0,2.3,14.0,425.5,221.31,149.3
2017,12,15,15,0,803.0,79.0,2.2,14.0,419.0,181.48,111.15
2017,12,15,15,15,776.0,75.5,1.9,13.5,378.0,133.71,75.19
2017,12,15,15,30,749.0,72.0,1.6,13.0,337.0,87.84,48.75
2017,12,15,15,45,711.5,67.0,1.35,13.0,292.0,50.44,39.74
2017,12,15,16,0,674.0,62.0,1.1,13.0,247.0,43.73,33.76
2017,12,15,16,15,615.0,55.5,0.95,12.5,200.0,40.35,30.69
2017,12,15,16,30,556.0,49.0,0.8,12.0,153.0,36.91,27.4
2017,12,15,16,45,461.5,39.5,0.7,11.5,108.5,30.61,21.37
2017,12,15,17,0,367.0,30.0,0.6,11.0,64.0,24.09,14.25
2017,12,15,17,15,183.5,15.0,0.55,11.0,32.0,11.84,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,1.0,0.65,6.5,1.0,0.0,0.0
2017,12,16,7,30,0.0,2.0,0.6,7.0,2.0,1.91,0.0
2017,12,16,7,45,0.0,10.5,0.55,7.5,10.5,9.73,0.21
2017,12,16,8,0,0.0,19.0,0.5,8.0,19.0,17.62,9.16
2017,12,16,8,15,0.0,30.0,0.5,8.0,30.0,27.85,18.44
2017,12,16,8,30,0.0,41.0,0.5,8.0,41.0,38.09,27.64
2017,12,16,8,45,0.0,51.0,0.5,8.5,51.0,47.41,35.86
2017,12,16,9,0,0.0,61.0,0.5,9.0,61.0,56.78,43.98
2017,12,16,9,15,0.0,38.5,0.8,9.5,38.5,35.74,25.6
2017,12,16,9,30,0.0,16.0,1.1,10.0,16.0,14.84,7.31
2017,12,16,9,45,0.0,66.5,1.45,10.5,66.5,61.86,47.9
2017,12,16,10,0,0.0,117.0,1.8,11.0,117.0,111.2,89.53
2017,12,16,10,15,0.0,119.5,1.9,11.0,119.5,113.11,90.86
2017,12,16,10,30,0.0,122.0,2.0,11.0,122.0,115.13,92.37
2017,12,16,10,45,9.5,162.5,2.15,11.0,168.0,160.77,130.48
2017,12,16,11,0,19.0,203.0,2.3,11.0,214.0,206.23,167.82
2017,12,16,11,15,9.5,120.0,2.3,10.5,125.5,118.41,94.95
2017,12,16,11,30,0.0,37.0,2.3,10.0,37.0,34.4,23.87
2017,12,16,11,45,0.0,43.0,2.3,10.0,43.0,40.0,28.66
2017,12,16,12,0,0.0,49.0,2.3,10.0,49.0,45.59,33.41
2017,12,16,12,15,0.0,39.5,2.15,10.0,39.5,36.74,25.85
2017,12,16,12,30,0.0,30.0,2.0,10.0,30.0,27.89,18.29
2017,12,16,12,45,0.0,42.0,1.95,10.0,42.0,39.07,27.86
2017,12,16,13,0,0.0,54.0,1.9,10.0,54.0,50.25,37.4
2017,12,16,13,15,0.0,57.0,1.8,9.5,57.0,53.05,39.88
2017,12,16,13,30,0.0,60.0,1.7,9.0,60.0,55.84,42.39
2017,12,16,13,45,0.0,39.0,1.6,9.0,39.0,36.26,25.66
2017,12,16,14,0,0.0,18.0,1.5,9.0,18.0,16.72,8.84
2017,12,16,14,15,0.0,34.5,1.4,9.0,34.5,32.06,22.16
2017,12,16,14,30,0.0,51.0,1.3,9.0,51.0,47.42,35.47
2017,12,16,14,45,0.0,56.0,1.2,9.0,56.0,52.07,39.55
2017,12,16,15,0,0.0,61.0,1.1,9.0,61.0,56.73,43.66
2017,12,16,15,15,0.0,55.0,1.0,8.5,55.0,51.13,38.99
2017,12,16,15,30,0.0,49.0,0.9,8.0,49.0,45.53,34.29
2017,12,16,15,45,0.0,42.0,0.85,8.0,42.0,39.0,30.19
2017,12,16,16,0,0.0,35.0,0.8,8.0,35.0,32.48,24.23
2017,12,16,16,15,0.0,28.0,0.9,8.0,28.0,25.97,18.18
2017,12,16,16,30,0.0,21.0,1.0,8.0,21.0,19.46,12.08
2017,12,16,16,45,0.0,14.5,1.1,8.0,14.5,13.43,6.38
2017,12,16,17,0,0.0,8.0,1.2,8.0,8.0,7.4,0.55
2017,12,16,17,15,0.0,4.0,1.3,7.5,4.0,3.7,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,17.0,0.95,5.0,17.0,15.78,3.4
2017,12,17,8,0,0.0,34.0,1.0,5.0,34.0,33.61,22.73
2017,12,17,8,15,0.0,53.0,0.95,5.0,53.0,53.73,41.05
2017,12,17,8,30,0.0,72.0,0.9,5.0,72.0,73.07,58.44
2017,12,17,8,45,5.5,90.0,0.9,5.5,91.5,93.8,76.73
2017,12,17,9,0,11.0,108.0,0.9,6.0,111.0,114.59,94.73
2017,12,17,9,15,15.5,125.0,0.85,6.5,130.0,133.71,110.9
2017,12,17,9,30,20.0,142.0,0.8,7.0,149.0,152.87,126.78
2017,12,17,9,45,24.5,156.5,0.8,7.5,166.5,169.3,140.12
2017,12,17,10,0,29.0,171.0,0.8,8.0,184.0,193.44,159.63
2017,12,17,10,15,104.0,196.5,0.85,8.5,247.0,267.04,220.72
2017,12,17,10,30,179.0,222.0,0.9,9.0,310.0,348.37,285.76
2017,12,17,10,45,153.5,234.5,0.95,9.5,313.5,341.91,278.59
2017,12,17,11,0,128.0,247.0,1.0,10.0,317.0,334.84,271.64
2017,12,17,11,15,125.0,258.0,0.95,10.5,328.0,339.97,274.48
2017,12,17,11,30,122.0,269.0,0.9,11.0,339.0,344.49,276.73
2017,12,17,11,45,134.5,273.5,0.85,12.0,352.0,351.3,280.54
2017,12,17,12,0,147.0,278.0,0.8,13.0,365.0,357.17,283.52
2017,12,17,12,15,237.5,269.0,0.7,13.5,410.0,393.11,310.49
2017,12,17,12,30,328.0,260.0,0.6,14.0,455.0,427.48,334.89
2017,12,17,12,45,347.5,253.5,0.5,14.5,458.5,418.53,325.78
2017,12,17,13,0,367.0,247.0,0.4,15.0,462.0,407.59,315.38
2017,12,17,13,15,360.0,245.0,0.4,15.0,452.0,386.64,298.51
2017,12,17,13,30,353.0,243.0,0.4,15.0,442.0,365.17,281.11
2017,12,17,13,45,250.5,243.5,0.4,15.5,382.5,309.68,238.38
2017,12,17,14,0,148.0,244.0,0.4,16.0,323.0,262.95,203.15
2017,12,17,14,15,244.5,220.0,0.5,16.0,342.0,259.26,197.71
2017,12,17,14,30,341.0,196.0,0.6,16.0,361.0,248.61,185.13
2017,12,17,14,45,392.0,171.5,0.75,16.0,348.0,216.56,156.41
2017,12,17,15,0,443.0,147.0,0.9,16.0,335.0,181.77,125.58
2017,12,17,15,15,419.0,138.5,0.85,15.5,302.5,146.99,99.8
2017,12,17,15,30,395.0,130.0,0.8,15.0,270.0,114.21,79.46
2017,12,17,15,45,374.5,115.0,0.75,14.5,234.0,81.98,67.3
2017,12,17,16,0,354.0,100.0,0.7,14.0,198.0,72.67,59.26
2017,12,17,16,15,320.0,84.5,0.7,13.0,160.5,62.58,50.39
2017,12,17,16,30,286.0,69.0,0.7,12.0,123.0,52.1,40.9
2017,12,17,16,45,232.5,52.0,0.75,11.5,87.5,39.97,29.6
2017,12,17,17,0,179.0,35.0,0.8,11.0,52.0,27.35,17.1
2017,12,17,17,15,89.5,17.5,0.8,10.5,26.0,13.79,0.0
2017,12,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,3.5,2.1,7.5,3.5,3.24,0.0
2017,12,18,8,0,0.0,7.0,2.2,8.0,7.0,6.48,0.0
2017,12,18,8,15,0.0,11.5,2.2,8.0,11.5,10.65,3.53
2017,12,18,8,30,0.0,16.0,2.2,8.0,16.0,14.82,7.29
2017,12,18,8,45,0.0,21.0,2.2,8.5,21.0,19.47,11.42
2017,12,18,9,0,0.0,26.0,2.2,9.0,26.0,24.11,15.49
2017,12,18,9,15,0.0,33.0,2.15,9.0,33.0,30.63,21.17
2017,12,18,9,30,0.0,40.0,2.1,9.0,40.0,37.15,26.82
2017,12,18,9,45,0.0,34.0,2.1,9.5,34.0,31.57,21.85
2017,12,18,10,0,0.0,28.0,2.1,10.0,28.0,25.99,16.93
2017,12,18,10,15,0.0,78.0,2.05,10.0,78.0,72.61,56.96
2017,12,18,10,30,0.0,128.0,2.0,10.0,128.0,121.09,97.84
2017,12,18,10,45,0.0,120.5,1.95,10.5,120.5,113.36,90.88
2017,12,18,11,0,0.0,113.0,1.9,11.0,113.0,105.88,84.31
2017,12,18,11,15,4.5,154.5,1.8,11.5,157.5,148.51,119.57
2017,12,18,11,30,9.0,196.0,1.7,12.0,202.0,190.93,153.87
2017,12,18,11,45,5.5,186.5,1.65,12.5,190.0,178.82,143.38
2017,12,18,12,0,2.0,177.0,1.6,13.0,178.0,167.07,133.41
2017,12,18,12,15,1.0,164.5,1.5,13.0,165.0,154.25,122.89
2017,12,18,12,30,0.0,152.0,1.4,13.0,152.0,141.67,112.58
2017,12,18,12,45,0.0,132.0,1.3,13.5,132.0,122.86,96.99
2017,12,18,13,0,0.0,112.0,1.2,14.0,112.0,104.24,81.56
2017,12,18,13,15,0.0,133.0,1.2,14.0,133.0,123.4,97.42
2017,12,18,13,30,0.0,154.0,1.2,14.0,154.0,142.17,112.84
2017,12,18,13,45,0.0,143.0,1.2,14.0,143.0,131.87,104.49
2017,12,18,14,0,0.0,132.0,1.2,14.0,132.0,121.66,96.27
2017,12,18,14,15,67.0,174.5,1.15,14.0,207.5,175.3,138.56
2017,12,18,14,30,134.0,217.0,1.1,14.0,283.0,217.53,169.93
2017,12,18,14,45,67.0,160.0,1.05,14.0,193.0,153.45,119.96
2017,12,18,15,0,0.0,103.0,1.0,14.0,103.0,94.45,74.3
2017,12,18,15,15,0.0,93.0,0.85,14.0,93.0,85.31,66.91
2017,12,18,15,30,0.0,83.0,0.7,14.0,83.0,76.19,59.37
2017,12,18,15,45,0.0,72.0,0.6,14.0,72.0,66.29,53.66
2017,12,18,16,0,0.0,61.0,0.5,14.0,61.0,56.46,44.95
2017,12,18,16,15,0.0,49.0,0.55,13.5,49.0,45.54,35.2
2017,12,18,16,30,0.0,37.0,0.6,13.0,37.0,34.36,25.06
2017,12,18,16,45,0.0,26.0,0.65,12.5,26.0,24.12,15.63
2017,12,18,17,0,0.0,15.0,0.7,12.0,15.0,13.9,5.95
2017,12,18,17,15,0.0,7.5,0.7,12.0,7.5,6.94,0.0
2017,12,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,0.5,4.25,15.5,0.5,0.46,0.0
2017,12,19,8,0,0.0,1.0,4.7,16.0,1.0,0.92,0.0
2017,12,19,8,15,0.0,1.5,4.7,16.5,1.5,1.39,0.0
2017,12,19,8,30,0.0,2.0,4.7,17.0,2.0,1.85,0.0
2017,12,19,8,45,0.0,3.0,4.7,17.5,3.0,2.78,0.0
2017,12,19,9,0,0.0,4.0,4.7,18.0,4.0,3.7,0.0
2017,12,19,9,15,0.0,4.5,4.55,18.0,4.5,4.17,0.0
2017,12,19,9,30,0.0,5.0,4.4,18.0,5.0,4.63,0.0
2017,12,19,9,45,0.0,70.5,4.25,18.5,70.5,65.6,49.47
2017,12,19,10,0,0.0,136.0,4.1,19.0,136.0,130.74,102.98
2017,12,19,10,15,0.0,147.0,4.1,19.0,147.0,140.95,111.01
2017,12,19,10,30,0.0,158.0,4.1,19.0,158.0,151.13,119.04
2017,12,19,10,45,0.0,128.5,4.15,19.5,128.5,121.18,94.27
2017,12,19,11,0,0.0,99.0,4.2,20.0,99.0,92.46,70.59
2017,12,19,11,15,0.0,94.0,4.35,20.5,94.0,87.66,66.46
2017,12,19,11,30,0.0,89.0,4.5,21.0,89.0,82.93,62.41
2017,12,19,11,45,0.0,90.0,4.7,21.5,90.0,83.87,63.0
2017,12,19,12,0,0.0,91.0,4.9,22.0,91.0,84.81,63.59
2017,12,19,12,15,0.0,89.0,4.95,22.0,89.0,82.94,62.06
2017,12,19,12,30,0.0,87.0,5.0,22.0,87.0,81.07,60.54
2017,12,19,12,45,0.0,86.0,5.05,22.0,86.0,80.14,59.79
2017,12,19,13,0,0.0,85.0,5.1,22.0,85.0,79.2,59.06
2017,12,19,13,15,70.5,174.5,4.95,22.0,214.5,193.01,150.44
2017,12,19,13,30,141.0,264.0,4.8,22.0,344.0,296.45,230.79
2017,12,19,13,45,138.5,254.5,4.7,22.0,331.0,278.39,215.88
2017,12,19,14,0,136.0,245.0,4.6,22.0,318.0,260.3,201.13
2017,12,19,14,15,69.5,203.5,4.35,21.5,241.0,200.06,154.89
2017,12,19,14,30,3.0,162.0,4.1,21.0,164.0,147.15,114.78
2017,12,19,14,45,1.5,150.0,3.85,21.0,151.0,135.43,105.61
2017,12,19,15,0,0.0,138.0,3.6,21.0,138.0,123.88,96.51
2017,12,19,15,15,0.0,124.0,3.5,20.5,124.0,111.05,86.42
2017,12,19,15,30,0.0,110.0,3.4,20.0,110.0,98.29,76.25
2017,12,19,15,45,204.5,104.5,3.3,20.0,161.5,79.24,63.61
2017,12,19,16,0,409.0,99.0,3.2,20.0,213.0,71.94,57.28
2017,12,19,16,15,351.0,86.5,3.3,19.5,171.5,64.11,50.42
2017,12,19,16,30,293.0,74.0,3.4,19.0,130.0,56.0,43.1
2017,12,19,16,45,217.0,56.5,3.5,19.0,91.5,43.51,31.67
2017,12,19,17,0,141.0,39.0,3.6,19.0,53.0,31.66,20.08
2017,12,19,17,15,70.5,19.5,3.65,18.5,26.5,16.28,0.0
2017,12,19,17,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
